Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,266.301091382,27.743127501,0.0,0.0,24.9203635341,149.522181205,538.758497912,536.568747946,2.1897499653
 01/01  02:00:00,260.769247915,22.3372882093,0.0,0.0,24.9203635341,149.522181205,425.046688057,422.856805275,2.18988278196
 01/01  03:00:00,266.605035067,27.9216102616,0.0,0.0,24.9203635341,149.522181205,619.979138425,617.789250105,2.18988832002
 01/01  04:00:00,260.838314618,22.3372882093,0.0,0.0,24.9203635341,149.522181205,459.814171199,457.624341581,2.1898296178
 01/01  05:00:00,278.919318715,27.9216102616,0.0,0.0,24.9203635341,149.522181205,657.575202318,655.385302898,2.18989941983
 01/01  06:00:00,297.538553818,22.3372882093,0.0,0.0,24.9203635341,149.522181205,461.997403647,457.631191026,4.36621262148
 01/01  07:00:00,352.304428971,27.9216102616,0.0,0.0,24.9203635341,149.522181205,664.567255029,662.377342375,2.18991265459
 01/01  08:00:00,336.718902022,22.3372882093,0.0,0.0,24.9203635341,149.522181205,455.86282845,453.672974322,2.18985412739
 01/01  09:00:00,325.300325659,27.9216102616,0.0,0.0,24.9203635341,149.522181205,505.835255737,503.645331713,2.18992402393
 01/01  10:00:00,282.676084717,22.3372882093,0.0,0.0,24.9203635341,149.522181205,239.632750001,237.442946831,2.18980317053
 01/01  11:00:00,239.384547254,27.9216102616,0.0,0.0,24.9203635341,149.522181205,249.971684975,247.781749417,2.18993555713
 01/01  12:00:00,233.641237011,22.3372882093,0.0,0.0,24.9203635341,149.522181205,143.157881657,138.793841939,4.3640397183
 01/01  13:00:00,239.231039083,27.9216102616,0.0,0.0,24.9203635341,149.522181205,149.896264084,147.704244409,2.192019675
 01/01  14:00:00,232.220161325,20.9944093071,0.0,0.0,24.9203635341,149.522181205,91.3360231172,86.9664889307,4.36953418647
 01/01  15:00:00,236.90284476,25.683478758,0.0,0.0,24.9203635341,149.522181205,89.7933153078,85.4292528009,4.36406250683
 01/01  16:00:00,231.729828138,20.5467830064,0.0,0.0,24.9203635341,149.522181205,60.6435549159,58.4536294483,2.18992546763
 01/01  17:00:00,295.468680534,26.8025445098,0.0,0.0,24.9203635341,149.522181205,103.645038191,101.455137976,2.18990021488
 01/01  18:00:00,370.872598009,22.78491451,0.0,0.0,24.9203635341,149.522181205,136.705961413,134.516495058,2.18946635484
 01/01  19:00:00,375.675344419,27.4739839609,0.0,0.0,24.9203635341,149.522181205,237.404185691,235.214304973,2.18988071883
 01/01  20:00:00,346.520428556,22.78491451,0.0,0.0,24.9203635341,149.522181205,223.141294235,220.951407708,2.18988652756
 01/01  21:00:00,351.402983062,27.4739839609,0.0,0.0,24.9203635341,149.522181205,395.020188226,392.830295896,2.18989233056
 01/01  22:00:00,322.175531759,22.78491451,0.0,0.0,24.9203635341,149.522181205,313.990773528,309.624574834,4.36619869372
 01/01  23:00:00,302.59967473,27.4739839609,0.0,0.0,24.9203635341,149.522181205,470.333593953,468.143688728,2.18990522509
 01/01  24:00:00,273.356441565,22.78491451,0.0,0.0,24.9203635341,149.522181205,371.837121634,369.647210634,2.18991099997
 01/02  01:00:00,315.847317392,27.4739839609,0.0,0.0,24.9203635341,199.362908273,525.931577103,521.569625667,4.3619514355
 01/02  02:00:00,310.99441943,22.78491451,0.0,0.0,24.9203635341,199.362908273,376.159617071,373.968618818,2.19099825242
 01/02  03:00:00,315.878909464,27.4739839609,0.0,0.0,24.9203635341,199.362908273,531.213775505,529.023104119,2.19067138621
 01/02  04:00:00,311.026257563,22.78491451,0.0,0.0,24.9203635341,199.362908273,390.819040965,386.457123229,4.36191773512
 01/02  05:00:00,328.145746913,27.4739839609,0.0,0.0,24.9203635341,199.362908273,547.910325081,545.719343424,2.19098165709
 01/02  06:00:00,372.667952292,22.78491451,0.0,0.0,49.8407270682,199.362908273,418.905443795,414.537083069,4.3683607269
 01/02  07:00:00,438.669981361,34.8443316327,0.0,0.0,49.8407270682,199.362908273,3249.68187243,3245.31574372,4.36612871298
 01/02  08:00:00,532.162069676,34.8443316327,0.0,0.0,149.522181205,199.362908273,3474.11215283,3465.35143651,8.76071631786
 01/02  09:00:00,1058.53490687,34.8443316327,0.0,0.0,448.566543614,448.566543614,1558.77268109,1538.92634947,19.8463316209
 01/02  10:00:00,1019.2397619,34.8443316327,0.0,0.0,448.566543614,448.566543614,893.393631282,873.517507847,19.8761234345
 01/02  11:00:00,969.774299262,34.8443316327,0.0,0.0,448.566543614,448.566543614,773.103365949,753.217321936,19.8860440123
 01/02  12:00:00,969.517456043,34.8443316327,0.0,0.0,448.566543614,448.566543614,682.441364867,658.046111159,24.3952537084
 01/02  13:00:00,919.710044111,35.0537460088,0.0,0.0,448.566543614,398.725816546,607.324420225,576.118858319,31.2055619066
 01/02  14:00:00,969.08881078,34.8443316327,0.0,0.0,448.566543614,448.566543614,417.29042259,390.584742658,26.7056799316
 01/02  15:00:00,968.999836083,34.8443316327,0.0,0.0,448.566543614,448.566543614,353.895839601,334.058110952,19.8377286492
 01/02  16:00:00,968.966526834,34.8443316327,0.0,0.0,448.566543614,448.566543614,327.849743206,312.42533946,15.4244037462
 01/02  17:00:00,1026.47333904,34.8443316327,0.0,0.0,448.566543614,448.566543614,413.548070495,389.185442337,24.3626281585
 01/02  18:00:00,956.565606783,34.8443316327,0.0,0.0,348.885089477,398.725816546,649.356393139,636.179423351,13.1769697875
 01/02  19:00:00,757.374543725,34.8443316327,0.0,0.0,249.203635341,299.044362409,829.687274214,818.730050391,10.9572238225
 01/02  20:00:00,733.084244124,34.8443316327,0.0,0.0,249.203635341,299.044362409,984.02137772,975.275672864,8.74570485668
 01/02  21:00:00,583.792764122,34.8443316327,0.0,0.0,149.522181205,249.203635341,1175.01115084,1166.25759282,8.75355801895
 01/02  22:00:00,559.432748641,34.8443316327,0.0,0.0,149.522181205,249.203635341,1214.50552886,1210.13717988,4.36834897891
 01/02  23:00:00,349.356979629,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098181358,0.0,2.19098181358
 01/02  24:00:00,299.992220544,0.0,0.0,0.0,24.9203635341,199.362908273,4.36169643339,0.0,4.36169643339
 01/03  01:00:00,289.556520175,1.77915000842,0.0,0.0,24.9203635341,199.362908273,9.08086579549,6.88995093248,2.190914863
 01/03  02:00:00,294.714318124,6.91584576002,0.0,0.0,24.9203635341,199.362908273,28.9308103388,26.740110317,2.19070002182
 01/03  03:00:00,313.099792009,25.2386912559,0.0,0.0,24.9203635341,199.362908273,90.7997930387,86.4378692804,4.36192375835
 01/03  04:00:00,308.874970793,20.9915705085,0.0,0.0,24.9203635341,199.362908273,111.356092084,109.1651029,2.19098918454
 01/03  05:00:00,325.418170009,25.2386912559,0.0,0.0,24.9203635341,199.362908273,185.065961083,182.874953687,2.19100739673
 01/03  06:00:00,372.731870815,23.140176752,0.0,0.0,49.8407270682,199.362908273,233.636771467,229.268465768,4.36830569838
 01/03  07:00:00,435.656344947,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2080.9097944,2076.54386724,4.36592715193
 01/03  08:00:00,530.529906701,34.8443316327,0.0,0.0,149.522181205,199.362908273,3155.08720136,3144.14046462,10.9467367406
 01/03  09:00:00,1058.18249857,34.8443316327,0.0,0.0,448.566543614,448.566543614,1107.06200489,1089.41840335,17.6436015497
 01/03  10:00:00,1019.24485897,34.8443316327,0.0,0.0,448.566543614,448.566543614,601.897245598,582.021248579,19.8759970185
 01/03  11:00:00,969.464497954,34.8465311162,0.0,0.0,448.566543614,448.566543614,377.352533748,355.258644557,22.0938891915
 01/03  12:00:00,969.84292846,35.6220066835,0.0,0.0,448.566543614,448.566543614,238.087630048,213.687177575,24.4004524731
 01/03  13:00:00,919.185514969,34.8614731654,0.0,0.0,448.566543614,398.725816546,236.952644357,207.976608113,28.9760362446
 01/03  14:00:00,968.889335364,34.8443316327,0.0,0.0,448.566543614,448.566543614,177.272402641,148.33897612,28.9334265212
 01/03  15:00:00,968.837327541,34.8443316327,0.0,0.0,448.566543614,448.566543614,145.727247521,128.091994656,17.6352528653
 01/03  16:00:00,968.933144767,34.8443316327,0.0,0.0,448.566543614,448.566543614,226.579715582,208.952446557,17.6272690256
 01/03  17:00:00,1026.54106263,34.8443316327,0.0,0.0,448.566543614,448.566543614,374.230342285,349.871140188,24.3592020973
 01/03  18:00:00,956.62587216,34.8443316327,0.0,0.0,348.885089477,398.725816546,552.190755736,539.016492903,13.1742628334
 01/03  19:00:00,757.672592748,34.8443316327,0.0,0.0,249.203635341,299.044362409,855.846778518,844.888704036,10.9580744821
 01/03  20:00:00,733.613532642,34.8443316327,0.0,0.0,249.203635341,299.044362409,1053.09511527,1044.35066649,8.74444878125
 01/03  21:00:00,584.540798593,34.8443316327,0.0,0.0,149.522181205,249.203635341,1228.160651,1219.40689188,8.75375911841
 01/03  22:00:00,560.534942888,34.8443316327,0.0,0.0,149.522181205,249.203635341,1330.456124,1326.08772443,4.36839957427
 01/03  23:00:00,349.356980856,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098693187,0.0,2.19098693187
 01/03  24:00:00,301.332457792,1.33436250632,0.0,0.0,24.9203635341,199.362908273,5.26607636355,3.07530483175,2.1907715318
 01/04  01:00:00,289.565374798,1.77915000842,0.0,0.0,24.9203635341,199.362908273,12.8862225288,8.52422404657,4.36199848222
 01/04  02:00:00,301.31018017,13.4845173093,0.0,0.0,24.9203635341,199.362908273,31.9945334868,29.8035412643,2.1909922225
 01/04  03:00:00,313.139179129,25.2386912559,0.0,0.0,24.9203635341,199.362908273,75.554922777,73.3639093953,2.19101338176
 01/04  04:00:00,308.909866728,20.9915705085,0.0,0.0,24.9203635341,199.362908273,92.7657335305,88.4041905784,4.36154295215
 01/04  05:00:00,325.465877993,25.2386912559,0.0,0.0,24.9203635341,199.362908273,150.512904452,148.321905017,2.1909994354
 01/04  06:00:00,370.580881739,20.9915705085,0.0,0.0,49.8407270682,199.362908273,157.460006653,153.091706578,4.36830007469
 01/04  07:00:00,435.57801513,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1555.47196785,1551.10616364,4.36580420084
 01/04  08:00:00,530.451785617,34.8443316327,0.0,0.0,149.522181205,199.362908273,2735.41443395,2724.4674529,10.9469810529
 01/04  09:00:00,1057.23964135,34.8443316327,0.0,0.0,448.566543614,448.566543614,827.66015638,810.014409448,17.6457469317
 01/04  10:00:00,1018.51401433,34.8587818174,0.0,0.0,448.566543614,448.566543614,365.758964041,345.881365315,19.8775987263
 01/04  11:00:00,970.973402281,36.736684169,0.0,0.0,448.566543614,448.566543614,215.594744137,195.706920054,19.8878240829
 01/04  12:00:00,974.471913289,40.4094993094,0.0,0.0,448.566543614,448.566543614,158.287240121,131.671847139,26.6153929823
 01/04  13:00:00,925.935727096,41.738163454,0.0,0.0,448.566543614,398.725816546,158.128684864,129.154676549,28.9740083151
 01/04  14:00:00,974.734948602,40.7603366202,0.0,0.0,448.566543614,448.566543614,127.407794961,98.4736129368,28.9341820243
 01/04  15:00:00,970.912458221,36.9775838508,0.0,0.0,448.566543614,448.566543614,100.841366038,83.2081681743,17.6331978633
 01/04  16:00:00,968.886976587,34.9304614934,0.0,0.0,448.566543614,448.566543614,121.334109466,103.707450175,17.6266592904
 01/04  17:00:00,1026.3587249,34.8443316327,0.0,0.0,448.566543614,448.566543614,224.266501706,202.117971766,22.1485299401
 01/04  18:00:00,956.481094966,34.8443316327,0.0,0.0,348.885089477,398.725816546,439.968170171,424.596549239,15.3716209314
 01/04  19:00:00,757.499477684,34.8443316327,0.0,0.0,249.203635341,299.044362409,729.888495989,718.929692791,10.958803198
 01/04  20:00:00,733.186934311,34.8443316327,0.0,0.0,249.203635341,299.044362409,788.284502499,779.539576381,8.74492611835
 01/04  21:00:00,583.843886191,34.8443316327,0.0,0.0,149.522181205,249.203635341,882.042488143,873.289293999,8.75319414393
 01/04  22:00:00,559.373267059,34.8443316327,0.0,0.0,149.522181205,249.203635341,835.018432842,830.650326509,4.36810633358
 01/04  23:00:00,349.356982319,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083881245,0.0,2.19083881245
 01/04  24:00:00,299.992223391,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101552416,0.0,2.19101552416
 01/05  01:00:00,287.770027169,0.0,0.0,0.0,24.9203635341,199.362908273,4.36179310543,0.0,4.36179310543
 01/05  02:00:00,289.555934061,1.77915000842,0.0,0.0,24.9203635341,199.362908273,6.89357138004,4.70279457863,2.19077680142
 01/05  03:00:00,290.005162288,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.0068727704,7.81583670951,2.1910360609
 01/05  04:00:00,289.563131293,1.77915000842,0.0,0.0,24.9203635341,199.362908273,14.1334895502,9.77150005414,4.36198949611
 01/05  05:00:00,302.234850567,2.22393751053,0.0,0.0,24.9203635341,199.362908273,15.3218044403,13.1307733667,2.1910310736
 01/05  06:00:00,351.160398999,1.77915000842,0.0,0.0,49.8407270682,199.362908273,20.3873507478,16.0189125907,4.36843815714
 01/05  07:00:00,434.405260739,34.8443316327,0.0,0.0,49.8407270682,199.362908273,920.00144541,915.635595456,4.36584995451
 01/05  08:00:00,524.515450919,34.8443316327,0.0,0.0,149.522181205,199.362908273,1109.77953846,1101.01774227,8.76179618624
 01/05  09:00:00,1055.02337364,34.8443316327,0.0,0.0,448.566543614,448.566543614,633.961357715,614.111116024,19.8502416908
 01/05  10:00:00,1017.94791763,34.8443316327,0.0,0.0,448.566543614,448.566543614,333.604525661,313.723538756,19.8809869048
 01/05  11:00:00,968.859855322,34.8443316327,0.0,0.0,448.566543614,448.566543614,183.597370744,163.711400525,19.8859702186
 01/05  12:00:00,968.825522232,34.8443316327,0.0,0.0,448.566543614,448.566543614,163.737401551,137.121129365,26.6162721859
 01/05  13:00:00,918.998506005,34.8443316327,0.0,0.0,448.566543614,398.725816546,178.904245892,149.928501542,28.9757443503
 01/05  14:00:00,968.797117646,34.8443316327,0.0,0.0,448.566543614,448.566543614,145.686642485,116.750263324,28.9363791609
 01/05  15:00:00,968.796220362,34.8443316327,0.0,0.0,448.566543614,448.566543614,146.196484226,128.561994835,17.6344893904
 01/05  16:00:00,968.814547765,34.8443316327,0.0,0.0,448.566543614,448.566543614,167.417292348,149.790369967,17.6269223813
 01/05  17:00:00,1026.27994048,34.8443316327,0.0,0.0,448.566543614,448.566543614,202.185813306,180.034915147,22.1508981592
 01/05  18:00:00,956.253937101,34.8443316327,0.0,0.0,348.885089477,398.725816546,320.702168596,305.332813805,15.3693547913
 01/05  19:00:00,756.996619699,34.8443316327,0.0,0.0,249.203635341,299.044362409,431.910891558,420.952156947,10.9587346113
 01/05  20:00:00,732.634508127,34.8443316327,0.0,0.0,249.203635341,299.044362409,520.017383406,511.272618616,8.74476479032
 01/05  21:00:00,583.336910876,34.8443316327,0.0,0.0,149.522181205,249.203635341,738.165169106,729.410956885,8.75421222143
 01/05  22:00:00,558.982839117,34.8443316327,0.0,0.0,149.522181205,249.203635341,793.93861844,789.570629241,4.36798919847
 01/05  23:00:00,349.356983589,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908868372,0.0,2.1908868372
 01/05  24:00:00,299.992224783,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153279325,0.0,4.36153279325
 01/06  01:00:00,289.559077245,1.77915000842,0.0,0.0,24.9203635341,199.362908273,11.6224215839,9.43141671674,2.19100486715
 01/06  02:00:00,290.011231997,2.22393751053,0.0,0.0,24.9203635341,199.362908273,18.6613494602,16.4703176189,2.19103184132
 01/06  03:00:00,289.570003084,1.77915000842,0.0,0.0,24.9203635341,199.362908273,22.0679816329,19.8770004904,2.19098114255
 01/06  04:00:00,290.019206181,2.22393751053,0.0,0.0,24.9203635341,199.362908273,28.4500393059,24.0882334829,4.36180582296
 01/06  05:00:00,301.802913191,1.77915000842,0.0,0.0,24.9203635341,199.362908273,32.2481789782,30.0571965573,2.19098242092
 01/06  06:00:00,365.741626427,16.299662259,0.0,0.0,49.8407270682,199.362908273,83.9902372909,79.6217402045,4.36849708636
 01/06  07:00:00,434.742487713,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1408.42356672,1404.05742626,4.36614045772
 01/06  08:00:00,525.38469916,34.8443316327,0.0,0.0,149.522181205,199.362908273,1678.31303717,1667.36627807,10.9467590913
 01/06  09:00:00,1055.36493308,34.8443316327,0.0,0.0,448.566543614,448.566543614,718.929113305,701.282851638,17.6462616673
 01/06  10:00:00,1018.10941535,34.8848420368,0.0,0.0,448.566543614,448.566543614,343.473742913,323.594521346,19.8792215675
 01/06  11:00:00,970.89216536,36.8108669655,0.0,0.0,448.566543614,448.566543614,198.242694664,176.145984965,22.096709699
 01/06  12:00:00,973.18136991,39.1696967072,0.0,0.0,448.566543614,448.566543614,159.638597785,135.235625318,24.4029724672
 01/06  13:00:00,924.953505118,40.7910849868,0.0,0.0,448.566543614,398.725816546,161.789366745,132.810390373,28.9789763725
 01/06  14:00:00,974.023020406,40.0716666639,0.0,0.0,448.566543614,448.566543614,127.889005433,98.9528237967,28.936181636
 01/06  15:00:00,973.169810162,39.2641775974,0.0,0.0,448.566543614,448.566543614,90.5031197468,72.8663690151,17.6367507317
 01/06  16:00:00,969.25770853,35.3382568576,0.0,0.0,448.566543614,448.566543614,104.533194548,86.906223051,17.6269714968
 01/06  17:00:00,1026.24002334,34.8443316327,0.0,0.0,448.566543614,448.566543614,147.106824854,122.742618864,24.36420599
 01/06  18:00:00,956.198286741,34.8443316327,0.0,0.0,348.885089477,398.725816546,233.943007952,220.764562416,13.1784455365
 01/06  19:00:00,756.918660722,34.8443316327,0.0,0.0,249.203635341,299.044362409,316.674050001,305.716229664,10.9578203366
 01/06  20:00:00,732.55051032,34.8443316327,0.0,0.0,249.203635341,299.044362409,396.56003927,387.814797573,8.74524169764
 01/06  21:00:00,583.457010175,34.8443316327,0.0,0.0,149.522181205,249.203635341,785.365832301,776.611487433,8.75434486769
 01/06  22:00:00,559.346194703,34.8443316327,0.0,0.0,149.522181205,249.203635341,985.067837127,980.700368714,4.36746841248
 01/06  23:00:00,349.356985168,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168517856,0.0,4.36168517856
 01/06  24:00:00,299.992225941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092174376,0.0,2.19092174376
 01/07  01:00:00,239.268456766,1.33436250632,0.0,0.0,24.9203635341,149.522181205,5.96880264588,3.77808372446,2.19071892142
 01/07  02:00:00,239.718987143,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.6806261154,8.31901130336,4.36161481202
 01/07  03:00:00,240.171100957,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.3264523945,14.1355655772,2.19088681732
 01/07  04:00:00,239.737968125,1.77915000842,0.0,0.0,24.9203635341,149.522181205,25.5744536286,23.383771419,2.19068220963
 01/07  05:00:00,252.419038652,2.22393751053,0.0,0.0,24.9203635341,149.522181205,36.6691206352,34.4782520351,2.19086860011
 01/07  06:00:00,285.854991045,11.1629665074,0.0,0.0,24.9203635341,149.522181205,80.9596846573,74.417374479,6.54231017828
 01/07  07:00:00,434.635855147,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1129.7828505,1127.5897184,2.1931321013
 01/07  08:00:00,425.748670642,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1584.32458206,1577.77309987,6.55148219221
 01/07  09:00:00,657.151203706,34.8443316327,0.0,0.0,249.203635341,249.203635341,991.673681123,982.928359194,8.74532192931
 01/07  10:00:00,619.894821461,34.8443316327,0.0,0.0,249.203635341,249.203635341,661.937021691,650.978398731,10.9586229604
 01/07  11:00:00,570.602537984,34.8443316327,0.0,0.0,249.203635341,249.203635341,450.059422279,439.111470149,10.9479521301
 01/07  12:00:00,570.604054115,35.116538714,0.0,0.0,249.203635341,249.203635341,297.175019903,286.203382447,10.9716374562
 01/07  13:00:00,570.627478081,35.2525402905,0.0,0.0,249.203635341,249.203635341,234.698178548,223.744862107,10.9533164417
 01/07  14:00:00,570.209439718,34.8443316327,0.0,0.0,249.203635341,249.203635341,241.525043975,230.575940165,10.9491038101
 01/07  15:00:00,321.107732758,34.8443316327,0.0,0.0,74.7610906023,174.442544739,344.43345598,335.688164236,8.74529174452
 01/07  16:00:00,321.226326141,34.8443316327,0.0,0.0,74.7610906023,174.442544739,475.131932258,468.57416029,6.55777196801
 01/07  17:00:00,378.840236791,34.8443316327,0.0,0.0,74.7610906023,174.442544739,671.987428897,665.426503764,6.56092513367
 01/07  18:00:00,383.664686324,34.8443316327,0.0,0.0,24.9203635341,149.522181205,884.047153673,879.681446181,4.36570749172
 01/07  19:00:00,347.930106762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36609820504,0.0,4.36609820504
 01/07  20:00:00,323.485711246,0.0,0.0,0.0,24.9203635341,149.522181205,4.36594835371,0.0,4.36594835371
 01/07  21:00:00,324.82508749,1.33436250632,0.0,0.0,24.9203635341,149.522181205,9.32744172246,4.96164064522,4.36580107724
 01/07  22:00:00,300.830768649,1.77915000842,0.0,0.0,24.9203635341,149.522181205,13.5596239832,9.18916947321,4.37045450996
 01/07  23:00:00,276.835640998,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.8605894338,15.6695667139,2.1910227199
 01/07  24:00:00,251.953630356,1.77915000842,0.0,0.0,24.9203635341,149.522181205,27.1399129613,22.7778553561,4.36205760529
 01/08  01:00:00,244.893960789,6.91584576002,0.0,0.0,24.9203635341,149.522181205,50.9998603463,48.8098954109,2.18996493539
 01/08  02:00:00,263.31870576,25.2386912559,0.0,0.0,24.9203635341,149.522181205,152.380928381,150.191367331,2.18956105005
 01/08  03:00:00,259.112442496,20.9915705085,0.0,0.0,24.9203635341,149.522181205,193.037147916,190.847195848,2.18995206791
 01/08  04:00:00,264.720178553,26.4920448979,0.0,0.0,24.9203635341,149.522181205,297.419741698,295.229764099,2.18997759931
 01/08  05:00:00,273.731314637,23.2297020121,0.0,0.0,24.9203635341,149.522181205,340.232263223,338.042323764,2.18993945902
 01/08  06:00:00,302.081961857,27.0291964588,0.0,0.0,24.9203635341,149.522181205,429.606897417,425.240524797,4.36637262036
 01/08  07:00:00,347.275101645,23.2297020121,0.0,0.0,24.9203635341,149.522181205,496.676266161,494.486315791,2.18995037068
 01/08  08:00:00,341.331901184,27.0291964588,0.0,0.0,24.9203635341,149.522181205,457.772309848,455.58233376,2.18997608806
 01/08  09:00:00,320.256395334,23.2297020121,0.0,0.0,24.9203635341,149.522181205,282.73773059,280.547792504,2.18993808595
 01/08  10:00:00,285.945184201,25.6863175566,0.0,0.0,24.9203635341,149.522181205,196.019224832,193.829260985,2.18996384665
 01/08  11:00:00,232.2930218,20.9915705085,0.0,0.0,24.9203635341,149.522181205,141.460009768,139.270020184,2.18998958416
 01/08  12:00:00,236.49267775,25.2386912559,0.0,0.0,24.9203635341,149.522181205,107.703177893,103.339299494,4.36387839857
 01/08  13:00:00,227.496360486,16.299662259,0.0,0.0,24.9203635341,149.522181205,64.2018923657,62.0097518869,2.1921404788
 01/08  14:00:00,212.928238932,1.77915000842,0.0,0.0,24.9203635341,149.522181205,32.6023474074,26.0562441305,6.54610327685
 01/08  15:00:00,226.514641676,15.3612806091,0.0,0.0,24.9203635341,149.522181205,32.6939299939,30.5018506723,2.19207932165
 01/08  16:00:00,231.707667675,20.5467830064,0.0,0.0,24.9203635341,149.522181205,39.4129726533,37.22302062,2.18995203334
 01/08  17:00:00,294.312755777,25.683478758,0.0,0.0,24.9203635341,149.522181205,67.2625013584,65.0725877747,2.18991358372
 01/08  18:00:00,368.622578803,20.5467830064,0.0,0.0,24.9203635341,149.522181205,116.077794733,113.887854853,2.18993987994
 01/08  19:00:00,375.159410557,27.0263576602,0.0,0.0,24.9203635341,149.522181205,166.512050101,162.152174129,4.35987597219
 01/08  20:00:00,346.494857805,22.78491451,0.0,0.0,24.9203635341,149.522181205,185.169950184,182.979996771,2.18995341276
 01/08  21:00:00,351.209309188,27.4739839609,0.0,0.0,24.9203635341,149.522181205,209.376627037,207.186904572,2.18972246493
 01/08  22:00:00,322.117395608,22.78491451,0.0,0.0,24.9203635341,149.522181205,246.829271963,242.46318396,4.36608800302
 01/08  23:00:00,302.425946518,27.4739839609,0.0,0.0,24.9203635341,149.522181205,299.998416606,297.808473902,2.18994270399
 01/08  24:00:00,273.352705806,22.78491451,0.0,0.0,24.9203635341,149.522181205,347.016542226,344.826589533,2.18995269315
 01/09  01:00:00,315.727505708,27.4739839609,0.0,0.0,24.9203635341,199.362908273,394.672125774,392.481059308,2.19106646574
 01/09  02:00:00,311.165141216,22.78491451,0.0,0.0,24.9203635341,199.362908273,478.441647519,476.25062567,2.1910218484
 01/09  03:00:00,315.908603201,27.4739839609,0.0,0.0,24.9203635341,199.362908273,497.009131532,492.647293628,4.36183790352
 01/09  04:00:00,311.285640341,22.78491451,0.0,0.0,24.9203635341,199.362908273,515.913667846,513.722616533,2.19105131276
 01/09  05:00:00,328.263680418,27.4739839609,0.0,0.0,24.9203635341,199.362908273,536.090696735,533.899688097,2.19100863771
 01/09  06:00:00,373.019896399,22.78491451,0.0,0.0,49.8407270682,199.362908273,561.06349369,556.694945375,4.36854831551
 01/09  07:00:00,437.725167972,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2409.09093137,2404.72456792,4.36636345888
 01/09  08:00:00,531.92402286,34.8443316327,0.0,0.0,149.522181205,199.362908273,3165.06792526,3154.1190714,10.9488538651
 01/09  09:00:00,1061.36543315,34.8443316327,0.0,0.0,448.566543614,448.566543614,1824.71821332,1807.07086263,17.6473506918
 01/09  10:00:00,1021.5276768,34.8443316327,0.0,0.0,448.566543614,448.566543614,973.56643132,951.478337799,22.0880935211
 01/09  11:00:00,970.977442519,35.2046284981,0.0,0.0,448.566543614,448.566543614,700.863717744,680.971845403,19.8918723407
 01/09  12:00:00,972.505324104,37.6707537864,0.0,0.0,448.566543614,448.566543614,488.528242949,464.124442665,24.4038002844
 01/09  13:00:00,924.161483571,39.4701217612,0.0,0.0,448.566543614,398.725816546,434.258938799,403.044824532,31.2141142672
 01/09  14:00:00,974.542807353,40.2773862076,0.0,0.0,448.566543614,448.566543614,318.468057979,289.526936956,28.941121023
 01/09  15:00:00,973.809806274,39.660205367,0.0,0.0,448.566543614,448.566543614,256.501121142,238.86389167,17.6372294716
 01/09  16:00:00,971.938544695,37.7665285098,0.0,0.0,448.566543614,448.566543614,285.687183963,268.059297702,17.6278862605
 01/09  17:00:00,1026.95414623,35.0545464824,0.0,0.0,448.566543614,448.566543614,512.576315053,489.060632485,23.5156825679
 01/09  18:00:00,957.644046268,34.8443316327,0.0,0.0,348.885089477,398.725816546,1147.66322085,1133.64305949,14.0201613624
 01/09  19:00:00,759.787204973,34.8443316327,0.0,0.0,249.203635341,299.044362409,1487.36709993,1476.407094,10.9600059241
 01/09  20:00:00,735.337037506,34.8443316327,0.0,0.0,249.203635341,299.044362409,1160.80139346,1152.05647997,8.74491348993
 01/09  21:00:00,587.647976295,34.8443316327,0.0,0.0,149.522181205,249.203635341,1582.11656526,1573.36208749,8.75447777238
 01/09  22:00:00,564.963699917,34.8443316327,0.0,0.0,149.522181205,249.203635341,1567.08762664,1562.71954917,4.36807747111
 01/09  23:00:00,350.474535537,1.11196875526,0.0,0.0,49.8407270682,199.362908273,3.45260552855,1.26157189892,2.19103362962
 01/09  24:00:00,318.745482636,18.6700197066,0.0,0.0,24.9203635341,199.362908273,24.6938780941,20.3317818028,4.3620962913
 01/10  01:00:00,313.611841772,25.683478758,0.0,0.0,24.9203635341,199.362908273,47.8936670418,45.7026001318,2.19106691001
 01/10  02:00:00,310.155701805,22.158237689,0.0,0.0,24.9203635341,199.362908273,80.8509986061,78.6599722747,2.19102633134
 01/10  03:00:00,316.029392057,27.9216102616,0.0,0.0,24.9203635341,199.362908273,142.89292849,138.531078268,4.36185022246
 01/10  04:00:00,310.552562918,22.3372882093,0.0,0.0,24.9203635341,199.362908273,209.831891342,207.641066169,2.19082517244
 01/10  05:00:00,328.441259828,27.9216102616,0.0,0.0,24.9203635341,199.362908273,271.439728125,269.248705997,2.1910221289
 01/10  06:00:00,372.335392219,22.3372882093,0.0,0.0,49.8407270682,199.362908273,346.871666948,342.503198913,4.36846803417
 01/10  07:00:00,436.234714139,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1674.98450925,1670.61809336,4.36641589097
 01/10  08:00:00,531.133443443,34.8443316327,0.0,0.0,149.522181205,199.362908273,2916.71563117,2905.76720802,10.9484231527
 01/10  09:00:00,1060.9823394,34.8443316327,0.0,0.0,448.566543614,448.566543614,1567.16371421,1549.5162877,17.6474265091
 01/10  10:00:00,1021.24504033,34.8443316327,0.0,0.0,448.566543614,448.566543614,802.190558398,780.102125525,22.0884328735
 01/10  11:00:00,971.112477051,35.85756546,0.0,0.0,448.566543614,448.566543614,470.116338123,450.224378427,19.8919596961
 01/10  12:00:00,973.441591744,39.0252840109,0.0,0.0,448.566543614,448.566543614,283.260523291,258.857526704,24.4029965868
 01/10  13:00:00,925.462922592,41.1134337712,0.0,0.0,448.566543614,398.725816546,224.263009404,193.048105393,31.2149040109
 01/10  14:00:00,976.472567042,42.4071845263,0.0,0.0,448.566543614,448.566543614,173.962642363,145.020819698,28.9418226652
 01/10  15:00:00,975.930443113,41.95970696,0.0,0.0,448.566543614,448.566543614,119.132440416,101.495346641,17.6370937756
 01/10  16:00:00,973.570899194,39.6426950842,0.0,0.0,448.566543614,448.566543614,95.0909123765,77.4604768991,17.6304354775
 01/10  17:00:00,1027.37948847,35.9017723945,0.0,0.0,448.566543614,448.566543614,186.005106325,161.638105175,24.3670011499
 01/10  18:00:00,956.604945139,34.8443316327,0.0,0.0,348.885089477,398.725816546,497.521695463,484.342362707,13.1793327562
 01/10  19:00:00,757.907776392,34.8443316327,0.0,0.0,249.203635341,299.044362409,936.844640498,925.884410379,10.9602301185
 01/10  20:00:00,734.285338819,34.8443316327,0.0,0.0,249.203635341,299.044362409,1230.11480867,1221.36848245,8.74632622385
 01/10  21:00:00,586.222289727,34.8443316327,0.0,0.0,149.522181205,249.203635341,1478.82774655,1470.07305751,8.75468903641
 01/10  22:00:00,562.719715702,34.8443316327,0.0,0.0,149.522181205,249.203635341,1341.66083391,1337.29325835,4.36757556467
 01/10  23:00:00,349.580356821,0.222393751053,0.0,0.0,49.8407270682,199.362908273,4.63049579466,0.268501130063,4.36199466459
 01/10  24:00:00,302.228184596,2.22393751053,0.0,0.0,24.9203635341,199.362908273,5.53531440736,3.34432003745,2.19099436992
 01/11  01:00:00,303.69830415,15.8548747569,0.0,0.0,24.9203635341,199.362908273,23.6675463634,21.476745611,2.1908007524
 01/11  02:00:00,308.892330046,20.9915705085,0.0,0.0,24.9203635341,199.362908273,46.848803941,42.4875932744,4.36121066655
 01/11  03:00:00,313.213144076,25.2386912559,0.0,0.0,24.9203635341,199.362908273,77.6583605792,75.4672790206,2.19108155867
 01/11  04:00:00,309.911659136,21.8868231099,0.0,0.0,24.9203635341,199.362908273,108.162762553,105.971718688,2.1910438643
 01/11  05:00:00,327.385601145,27.0291964588,0.0,0.0,24.9203635341,199.362908273,173.63740414,169.275272748,4.36213139165
 01/11  06:00:00,373.027007819,23.2297020121,0.0,0.0,49.8407270682,199.362908273,225.13422287,220.765594582,4.36862828822
 01/11  07:00:00,435.637450836,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1368.14887738,1365.9558144,2.19306297742
 01/11  08:00:00,530.73240452,34.8443316327,0.0,0.0,149.522181205,199.362908273,2767.46635028,2756.51720818,10.9491421016
 01/11  09:00:00,1060.37415263,34.8443316327,0.0,0.0,448.566543614,448.566543614,1348.79216625,1328.94173825,19.8504280049
 01/11  10:00:00,1020.11654202,34.8522931102,0.0,0.0,448.566543614,448.566543614,633.412729884,613.529887754,19.8828421294
 01/11  11:00:00,971.47477485,36.553398182,0.0,0.0,448.566543614,448.566543614,398.881339039,378.990302985,19.8910360546
 01/11  12:00:00,974.273709851,39.9863943868,0.0,0.0,448.566543614,448.566543614,236.2726447,209.650439852,26.6222048475
 01/11  13:00:00,926.343627257,42.055478387,0.0,0.0,448.566543614,398.725816546,190.731280539,161.744618568,28.9866619719
 01/11  14:00:00,976.611737594,42.5800785392,0.0,0.0,448.566543614,448.566543614,152.907520612,123.965653926,28.941866686
 01/11  15:00:00,976.337467835,42.3954935518,0.0,0.0,448.566543614,448.566543614,99.1677699893,81.5302935881,17.6374764013
 01/11  16:00:00,974.289391806,40.3754821545,0.0,0.0,448.566543614,448.566543614,84.0913130005,66.4602207408,17.6310922596
 01/11  17:00:00,1027.7606904,36.3774440369,0.0,0.0,448.566543614,448.566543614,115.698682656,91.3275816764,24.3711009793
 01/11  18:00:00,956.369045649,34.8443316327,0.0,0.0,348.885089477,398.725816546,323.883426588,310.701628155,13.1817984326
 01/11  19:00:00,757.528189452,34.8443316327,0.0,0.0,249.203635341,299.044362409,716.598542414,703.45134852,13.1471938937
 01/11  20:00:00,733.535875161,34.8443316327,0.0,0.0,249.203635341,299.044362409,955.684781889,949.119995567,6.56478632196
 01/11  21:00:00,584.539989425,34.8443316327,0.0,0.0,149.522181205,249.203635341,1139.1689191,1128.23072888,10.9381902261
 01/11  22:00:00,560.454325454,34.8443316327,0.0,0.0,149.522181205,249.203635341,1131.78750405,1127.41960518,4.36789887793
 01/11  23:00:00,349.356991462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092460747,0.0,2.19092460747
 01/11  24:00:00,301.332022295,1.33436250632,0.0,0.0,24.9203635341,199.362908273,4.71173161711,2.52064773412,2.19108388299
 01/12  01:00:00,290.014001096,2.22393751053,0.0,0.0,24.9203635341,199.362908273,13.7180438067,9.35606102962,4.36198277709
 01/12  02:00:00,294.281078709,6.47105825791,0.0,0.0,24.9203635341,199.362908273,21.0629581043,18.8722176577,2.19074044661
 01/12  03:00:00,313.585222756,25.683478758,0.0,0.0,24.9203635341,199.362908273,67.022087434,64.8309871355,2.19110029849
 01/12  04:00:00,308.460563759,20.5467830064,0.0,0.0,24.9203635341,199.362908273,79.1192532318,74.7574742075,4.36177902423
 01/12  05:00:00,325.914693433,25.683478758,0.0,0.0,24.9203635341,199.362908273,133.435426903,131.24435376,2.19107314245
 01/12  06:00:00,370.156066517,20.5467830064,0.0,0.0,49.8407270682,199.362908273,149.090638264,144.721982663,4.36865560089
 01/12  07:00:00,435.249034282,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1276.15312287,1271.78700817,4.36611469888
 01/12  08:00:00,529.91499256,34.8443316327,0.0,0.0,149.522181205,199.362908273,2521.0216843,2510.07333363,10.9483506766
 01/12  09:00:00,1056.82981775,34.8443316327,0.0,0.0,448.566543614,448.566543614,772.818445565,755.169001479,17.6494440866
 01/12  10:00:00,1018.66461202,34.9534876852,0.0,0.0,448.566543614,448.566543614,388.468183266,368.585737699,19.882445567
 01/12  11:00:00,971.814354418,37.6203959171,0.0,0.0,448.566543614,448.566543614,193.402717007,171.302012521,22.1007044859
 01/12  12:00:00,975.510340442,41.466716973,0.0,0.0,448.566543614,448.566543614,141.895816072,117.489098598,24.4067174737
 01/12  13:00:00,926.767319758,42.5885841876,0.0,0.0,448.566543614,398.725816546,144.922753394,113.701901103,31.2208522914
 01/12  14:00:00,976.700748539,42.7334061494,0.0,0.0,448.566543614,448.566543614,119.470125052,90.5252588429,28.9448662096
 01/12  15:00:00,976.551147311,42.6501707265,0.0,0.0,448.566543614,448.566543614,74.6387031498,56.9989362505,17.6397668993
 01/12  16:00:00,975.680875984,41.7988762603,0.0,0.0,448.566543614,448.566543614,63.4436845752,45.8140400213,17.6296445539
 01/12  17:00:00,1020.40371834,37.6179656955,0.0,0.0,448.566543614,448.566543614,78.1378952438,53.7690570383,24.3688382055
 01/12  18:00:00,956.1490787,34.8443316327,0.0,0.0,348.885089477,398.725816546,160.75893685,147.579714273,13.1792225767
 01/12  19:00:00,757.121062327,34.8443316327,0.0,0.0,249.203635341,299.044362409,429.189302751,418.22909437,10.9602083811
 01/12  20:00:00,733.089417798,34.8443316327,0.0,0.0,249.203635341,299.044362409,738.616580802,729.870250925,8.7463298776
 01/12  21:00:00,583.927501684,34.8443316327,0.0,0.0,149.522181205,249.203635341,934.153778055,925.398970196,8.75480785993
 01/12  22:00:00,559.687322847,34.8443316327,0.0,0.0,149.522181205,249.203635341,980.455270969,976.087862616,4.36740835209
 01/12  23:00:00,349.356992638,0.0,0.0,0.0,49.8407270682,199.362908273,4.36151038451,0.0,4.36151038451
 01/12  24:00:00,300.438595964,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.15791932268,0.966901465728,2.19101785696
 01/13  01:00:00,290.003955038,2.22393751053,0.0,0.0,24.9203635341,199.362908273,8.33294414872,6.1418774387,2.19106671002
 01/13  02:00:00,289.565867088,1.77915000842,0.0,0.0,24.9203635341,199.362908273,14.6666578337,10.304465946,4.36219188776
 01/13  03:00:00,290.01986685,2.22393751053,0.0,0.0,24.9203635341,199.362908273,18.2476201015,16.0565752569,2.1910448446
 01/13  04:00:00,303.706818601,15.8548747569,0.0,0.0,24.9203635341,199.362908273,53.5059181261,51.3150640349,2.19085409116
 01/13  05:00:00,321.107960054,20.9915705085,0.0,0.0,24.9203635341,199.362908273,84.233245497,79.8711205342,4.36212496286
 01/13  06:00:00,374.791784595,25.2386912559,0.0,0.0,49.8407270682,199.362908273,133.431980325,129.063321493,4.36865883144
 01/13  07:00:00,434.919601899,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1185.65298121,1183.45983824,2.19314296353
 01/13  08:00:00,528.642811592,34.8443316327,0.0,0.0,149.522181205,199.362908273,2355.49143325,2344.54160694,10.9498263091
 01/13  09:00:00,1056.71705608,34.8443316327,0.0,0.0,448.566543614,448.566543614,790.08602942,770.233641675,19.8523877447
 01/13  10:00:00,1018.66148273,35.063611252,0.0,0.0,448.566543614,448.566543614,349.716484186,329.832419148,19.8840650383
 01/13  11:00:00,972.199093435,38.0585599316,0.0,0.0,448.566543614,448.566543614,166.515812979,146.62417549,19.8916374886
 01/13  12:00:00,975.809701498,41.7848465873,0.0,0.0,448.566543614,448.566543614,132.536045273,105.908737369,26.6273079043
 01/13  13:00:00,926.777779904,42.612545738,0.0,0.0,448.566543614,398.725816546,132.709413547,103.719994358,28.9894191897
 01/13  14:00:00,976.701692715,42.7447413099,0.0,0.0,448.566543614,448.566543614,111.038978219,82.0934148459,28.9455633728
 01/13  15:00:00,976.579884785,42.6868010953,0.0,0.0,448.566543614,448.566543614,70.3345173971,50.490860693,19.8436567041
 01/13  16:00:00,975.808507949,41.9320972094,0.0,0.0,448.566543614,448.566543614,58.556219134,40.9250262062,17.6311929278
 01/13  17:00:00,1020.73650026,37.9634686478,0.0,0.0,448.566543614,448.566543614,65.6541015343,43.4964141144,22.1576874199
 01/13  18:00:00,956.115198626,34.861517937,0.0,0.0,348.885089477,398.725816546,121.43639206,106.061577881,15.3748141785
 01/13  19:00:00,757.039786752,34.8443316327,0.0,0.0,249.203635341,299.044362409,357.965324231,347.00382782,10.9614964113
 01/13  20:00:00,732.920211593,34.8443316327,0.0,0.0,249.203635341,299.044362409,608.226855192,599.480845515,8.74600967713
 01/13  21:00:00,583.752124099,34.8443316327,0.0,0.0,149.522181205,249.203635341,839.947189429,831.192506789,8.75468264016
 01/13  22:00:00,559.453286007,34.8443316327,0.0,0.0,149.522181205,249.203635341,876.852498096,872.484374645,4.36812345138
 01/13  23:00:00,349.356993662,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910527635,0.0,2.1910527635
 01/13  24:00:00,299.992234853,0.0,0.0,0.0,24.9203635341,199.362908273,4.36192604272,0.0,4.36192604272
 01/14  01:00:00,239.714921991,1.77915000842,0.0,0.0,24.9203635341,149.522181205,6.46746115156,4.27658299223,2.19087815933
 01/14  02:00:00,240.164448576,2.22393751053,0.0,0.0,24.9203635341,149.522181205,9.62744888004,7.43636304197,2.19108583807
 01/14  03:00:00,239.725771648,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.8982284064,11.5360694586,4.36215894786
 01/14  04:00:00,240.17989136,2.22393751053,0.0,0.0,24.9203635341,149.522181205,20.0070228624,17.8159497145,2.19107314791
 01/14  05:00:00,261.381971745,11.1629665074,0.0,0.0,24.9203635341,149.522181205,47.5811683429,45.3900486954,2.19111964753
 01/14  06:00:00,295.708481715,20.9915705085,0.0,0.0,24.9203635341,149.522181205,86.3972378115,82.0286236361,4.36861417544
 01/14  07:00:00,434.766472324,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1103.37293332,1099.00659995,4.3663333709
 01/14  08:00:00,426.644446476,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1840.01728975,1833.46568853,6.55160121296
 01/14  09:00:00,657.852393355,34.8443316327,0.0,0.0,249.203635341,249.203635341,1076.7898346,1068.04389463,8.74593996912
 01/14  10:00:00,620.386024332,34.8443316327,0.0,0.0,249.203635341,249.203635341,710.285604574,699.325399489,10.9602050851
 01/14  11:00:00,570.761256862,34.8443316327,0.0,0.0,249.203635341,249.203635341,432.718858777,421.769042083,10.9498166935
 01/14  12:00:00,571.5188801,36.0210401639,0.0,0.0,249.203635341,249.203635341,254.946624239,243.975721894,10.9709023445
 01/14  13:00:00,573.799265452,38.438422077,0.0,0.0,249.203635341,249.203635341,195.115716864,184.160897246,10.9548196172
 01/14  14:00:00,574.376499072,39.0597839299,0.0,0.0,249.203635341,249.203635341,180.115042901,169.165356544,10.9496863568
 01/14  15:00:00,323.768142293,37.621085917,0.0,0.0,74.7610906023,174.442544739,219.429315963,210.682247722,8.74706824078
 01/14  16:00:00,321.613430536,35.4651843971,0.0,0.0,74.7610906023,174.442544739,234.261838577,227.703234233,6.55860434315
 01/14  17:00:00,369.936326899,34.8443316327,0.0,0.0,74.7610906023,174.442544739,299.750899711,291.00828178,8.74261793107
 01/14  18:00:00,383.251260265,34.8443316327,0.0,0.0,24.9203635341,149.522181205,457.764172346,453.398277686,4.36589466056
 01/14  19:00:00,347.930118294,0.0,0.0,0.0,24.9203635341,149.522181205,2.19325689763,0.0,2.19325689763
 01/14  20:00:00,323.485722705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36605272503,0.0,4.36605272503
 01/14  21:00:00,323.932085312,0.444787502105,0.0,0.0,24.9203635341,149.522181205,5.90857760596,1.54259878739,4.36597881857
 01/14  22:00:00,301.273673106,2.22393751053,0.0,0.0,24.9203635341,149.522181205,11.6045691648,7.23372867742,4.37084048736
 01/14  23:00:00,276.382579122,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.7427658159,7.3806455934,4.36212022249
 01/14  24:00:00,252.387131145,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.6632717776,11.4721981833,2.19107359435
 01/15  01:00:00,239.721986484,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.9843815152,13.7945341842,2.189847331
 01/15  02:00:00,240.169716161,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.8896990938,16.6996787847,2.19002030911
 01/15  03:00:00,239.724133614,1.77915000842,0.0,0.0,24.9203635341,149.522181205,18.1205952585,15.9305963624,2.18999889611
 01/15  04:00:00,240.172857854,2.22393751053,0.0,0.0,24.9203635341,149.522181205,22.0083125502,19.8185944156,2.18971813457
 01/15  05:00:00,251.952139543,1.77915000842,0.0,0.0,24.9203635341,149.522181205,26.0259742169,21.6659540541,4.36002016272
 01/15  06:00:00,276.847274484,2.22393751053,0.0,0.0,24.9203635341,149.522181205,28.1938814338,26.0005718487,2.19330958512
 01/15  07:00:00,325.292338755,1.77915000842,0.0,0.0,24.9203635341,149.522181205,30.717690278,28.5276672544,2.19002302362
 01/15  08:00:00,316.008750859,2.22393751053,0.0,0.0,24.9203635341,149.522181205,34.6985846787,30.3388629277,4.35972175096
 01/15  09:00:00,298.47858752,1.77915000842,0.0,0.0,24.9203635341,149.522181205,34.373187276,32.1831635879,2.19002368813
 01/15  10:00:00,262.25424844,2.22393751053,0.0,0.0,24.9203635341,149.522181205,31.8164142776,29.6264444507,2.18996982682
 01/15  11:00:00,212.916981312,1.77915000842,0.0,0.0,24.9203635341,149.522181205,28.1476892421,25.9577078949,2.18998134727
 01/15  12:00:00,213.360764683,2.22393751053,0.0,0.0,24.9203635341,149.522181205,26.1245796739,23.9324064454,2.19217322854
 01/15  13:00:00,212.919459561,1.77915000842,0.0,0.0,24.9203635341,149.522181205,31.640415976,27.2760466618,4.36436931418
 01/15  14:00:00,213.365984005,2.22393751053,0.0,0.0,24.9203635341,149.522181205,31.8160172696,27.4452162929,4.3708009767
 01/15  15:00:00,212.92298705,1.77915000842,0.0,0.0,24.9203635341,149.522181205,35.0277358412,30.6633393065,4.36439653468
 01/15  16:00:00,213.374748743,2.22393751053,0.0,0.0,24.9203635341,149.522181205,40.5784891596,38.3884638586,2.19002530102
 01/15  17:00:00,275.943838678,15.8548747569,0.0,0.0,24.9203635341,149.522181205,88.325946854,86.1361374695,2.18980938452
 01/15  18:00:00,369.048498688,20.9915705085,0.0,0.0,24.9203635341,149.522181205,127.095418859,124.905435874,2.18998298441
 01/15  19:00:00,373.333063993,25.2386912559,0.0,0.0,24.9203635341,149.522181205,164.419430833,162.229404621,2.1900262118
 01/15  20:00:00,344.643159931,20.9915705085,0.0,0.0,24.9203635341,149.522181205,166.766695702,164.57669074,2.19000496211
 01/15  21:00:00,348.925476598,25.2386912559,0.0,0.0,24.9203635341,149.522181205,202.272282063,200.082298166,2.18998389729
 01/15  22:00:00,320.238921875,20.9915705085,0.0,0.0,24.9203635341,149.522181205,208.013769854,203.647185254,4.36658459906
 01/15  23:00:00,300.089071307,25.2386912559,0.0,0.0,24.9203635341,149.522181205,254.069037068,251.879053534,2.18998353345
 01/15  24:00:00,271.424216455,20.9915705085,0.0,0.0,24.9203635341,149.522181205,280.637638725,276.277606378,4.36003234738
 01/16  01:00:00,263.495370458,25.2386912559,0.0,0.0,24.9203635341,149.522181205,320.90769672,318.717708756,2.18998796435
 01/16  02:00:00,260.956532441,22.6925504512,0.0,0.0,24.9203635341,149.522181205,323.749299476,321.559266372,2.19003310472
 01/16  03:00:00,265.772685219,27.4768227595,0.0,0.0,24.9203635341,149.522181205,350.488645959,348.298632095,2.19001386391
 01/16  04:00:00,261.088630645,22.7820757114,0.0,0.0,24.9203635341,149.522181205,355.154744489,352.964749792,2.18999469627
 01/16  05:00:00,278.050768343,27.4768227595,0.0,0.0,24.9203635341,149.522181205,391.436076443,389.246036429,2.19004001401
 01/16  06:00:00,297.818363333,22.7820757114,0.0,0.0,24.9203635341,149.522181205,399.793398073,395.426878283,4.36651979048
 01/16  07:00:00,351.428898221,27.4768227595,0.0,0.0,24.9203635341,149.522181205,415.278631964,413.089026834,2.18960512995
 01/16  08:00:00,337.000468663,22.7820757114,0.0,0.0,24.9203635341,149.522181205,402.451487396,400.261459963,2.1900274333
 01/16  09:00:00,324.576158649,27.4768227595,0.0,0.0,24.9203635341,149.522181205,369.144034372,366.954025957,2.19000841569
 01/16  10:00:00,282.700247789,22.3344494107,0.0,0.0,24.9203635341,149.522181205,307.902119602,305.712130178,2.18998942402
 01/16  11:00:00,236.676011545,25.2386912559,0.0,0.0,24.9203635341,149.522181205,273.422725264,271.232690375,2.19003488921
 01/16  12:00:00,232.380911037,20.9915705085,0.0,0.0,24.9203635341,149.522181205,234.459514677,230.095537196,4.36397748036
 01/16  13:00:00,236.588212389,25.2386912559,0.0,0.0,24.9203635341,149.522181205,202.483918035,198.119593479,4.36432455526
 01/16  14:00:00,232.314861487,20.9915705085,0.0,0.0,24.9203635341,149.522181205,180.836416201,176.465541578,4.37087462306
 01/16  15:00:00,236.586974365,25.2386912559,0.0,0.0,24.9203635341,149.522181205,203.544066009,201.351886012,2.19217999699
 01/16  16:00:00,232.341438789,20.9915705085,0.0,0.0,24.9203635341,149.522181205,210.447505593,206.087459994,4.36004559854
 01/16  17:00:00,286.05718019,25.7758428168,0.0,0.0,24.9203635341,149.522181205,248.798094823,246.608100473,2.18999435049
 01/16  18:00:00,371.040731778,22.7820757114,0.0,0.0,24.9203635341,149.522181205,294.514371616,292.324331779,2.1900398371
 01/16  19:00:00,375.788048976,27.4768227595,0.0,0.0,24.9203635341,149.522181205,343.438471642,341.248450786,2.19002085599
 01/16  20:00:00,346.659454091,22.7820757114,0.0,0.0,24.9203635341,149.522181205,352.437650705,350.247648815,2.19000189042
 01/16  21:00:00,351.39006996,27.4768227595,0.0,0.0,24.9203635341,149.522181205,383.480091726,381.290430947,2.18966077902
 01/16  22:00:00,322.32199761,22.7820757114,0.0,0.0,24.9203635341,149.522181205,440.764883001,436.398345156,4.36653784505
 01/16  23:00:00,302.671817905,27.4768227595,0.0,0.0,24.9203635341,149.522181205,511.484132631,509.294142828,2.18998980375
 01/16  24:00:00,273.711061122,22.7820757114,0.0,0.0,24.9203635341,149.522181205,622.904368269,620.714332972,2.19003529653
 01/17  01:00:00,316.030543238,27.4768227595,0.0,0.0,24.9203635341,199.362908273,585.783908622,583.592778083,2.19113053925
 01/17  02:00:00,311.333563246,22.7820757114,0.0,0.0,24.9203635341,199.362908273,553.557221572,549.19503224,4.36218933209
 01/17  03:00:00,315.9765412,27.4768227595,0.0,0.0,24.9203635341,199.362908273,499.746389432,497.555251587,2.19113784445
 01/17  04:00:00,311.300102952,22.7820757114,0.0,0.0,24.9203635341,199.362908273,499.270828088,497.079714094,2.19111399415
 01/17  05:00:00,328.205486816,27.4768227595,0.0,0.0,24.9203635341,199.362908273,487.574618986,483.212383457,4.3622355287
 01/17  06:00:00,372.938911162,22.7820757114,0.0,0.0,49.8407270682,199.362908273,516.916140958,512.547581387,4.36855957105
 01/17  07:00:00,438.33570239,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2709.32291539,2704.95652394,4.36639145692
