Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  08:00:00,532.122907495,34.8443316327,0.0,0.0,149.522181205,199.362908273,3242.26732928,3233.50257661,8.76475267165
 01/17  09:00:00,1061.56893745,34.8443316327,0.0,0.0,448.566543614,448.566543614,2008.03780176,1988.18384835,19.8539534186
 01/17  10:00:00,1024.35050458,34.8443316327,0.0,0.0,448.566543614,448.566543614,1559.66025186,1539.77757691,19.8826749508
 01/17  11:00:00,973.528395012,34.8443316327,0.0,0.0,448.566543614,448.566543614,1135.30116515,1113.19568934,22.1054758075
 01/17  12:00:00,971.670540301,35.5728866417,0.0,0.0,448.566543614,448.566543614,769.920643054,745.509921772,24.4107212812
 01/17  13:00:00,922.469369816,37.2359821342,0.0,0.0,448.566543614,398.725816546,614.431789451,583.205284048,31.226505403
 01/17  14:00:00,973.747258151,39.1148902952,0.0,0.0,448.566543614,448.566543614,502.042726199,473.091311251,28.9514149479
 01/17  15:00:00,973.363373781,38.9487234205,0.0,0.0,448.566543614,448.566543614,408.906994776,391.26639838,17.6405963962
 01/17  16:00:00,971.746431833,37.2405550378,0.0,0.0,448.566543614,448.566543614,490.629730446,472.997101058,17.6326293876
 01/17  17:00:00,1019.13214745,34.9476149947,0.0,0.0,448.566543614,448.566543614,935.915252818,911.540342062,24.374910756
 01/17  18:00:00,959.2227119,34.8443316327,0.0,0.0,348.885089477,398.725816546,1431.91788858,1416.53858748,15.3793011027
 01/17  19:00:00,763.060224641,34.8443316327,0.0,0.0,249.203635341,299.044362409,1626.77650128,1615.8155412,10.9609600834
 01/17  20:00:00,738.974286239,34.8443316327,0.0,0.0,249.203635341,299.044362409,1547.93496366,1539.18883948,8.74612417582
 01/17  21:00:00,589.726232817,34.8443316327,0.0,0.0,149.522181205,249.203635341,1774.42811406,1765.67296489,8.75514917352
 01/17  22:00:00,565.403296029,34.8443316327,0.0,0.0,149.522181205,249.203635341,1916.88909726,1912.52081159,4.36828566901
 01/17  23:00:00,361.970135091,12.5495886828,0.0,0.0,49.8407270682,199.362908273,20.0608828897,17.8697944536,2.19108843615
 01/17  24:00:00,328.151910419,27.9216102616,0.0,0.0,24.9203635341,199.362908273,83.4382280383,79.0763372087,4.36189082963
 01/18  01:00:00,310.417439326,22.3372882093,0.0,0.0,24.9203635341,199.362908273,127.730619748,125.53988121,2.19073853855
 01/18  02:00:00,316.217479007,27.9216102616,0.0,0.0,24.9203635341,199.362908273,247.982553314,245.791422151,2.1911311632
 01/18  03:00:00,310.665525095,22.3372882093,0.0,0.0,24.9203635341,199.362908273,292.071744001,287.709546815,4.36219718632
 01/18  04:00:00,316.49423702,27.9216102616,0.0,0.0,24.9203635341,199.362908273,434.940960384,432.749815235,2.19114514897
 01/18  05:00:00,323.123444579,22.3372882093,0.0,0.0,24.9203635341,199.362908273,438.30587892,436.11475545,2.19112346935
 01/18  06:00:00,378.391169723,27.9216102616,0.0,0.0,49.8407270682,199.362908273,598.523378701,594.154518042,4.36886065849
 01/18  07:00:00,437.374930974,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2102.33551163,2097.96891356,4.36659806672
 01/18  08:00:00,532.149565821,34.8443316327,0.0,0.0,149.522181205,199.362908273,3146.06789577,3135.11746493,10.9504308329
 01/18  09:00:00,1061.47292906,34.8443316327,0.0,0.0,448.566543614,448.566543614,1923.78429217,1903.92809349,19.8561986847
 01/18  10:00:00,1024.22854016,34.8443316327,0.0,0.0,448.566543614,448.566543614,1401.77652099,1381.89208882,19.8844321704
 01/18  11:00:00,974.199558658,35.0618097287,0.0,0.0,448.566543614,448.566543614,1027.40473249,1007.50910859,19.8956238975
 01/18  12:00:00,973.336819793,37.4561340312,0.0,0.0,448.566543614,448.566543614,610.806656941,584.17544141,26.6312155313
 01/18  13:00:00,924.851064572,39.7905166698,0.0,0.0,448.566543614,398.725816546,464.731743255,433.505108541,31.2266347136
 01/18  14:00:00,975.787582897,41.2793002527,0.0,0.0,448.566543614,448.566543614,377.625160891,348.673969856,28.9511910358
 01/18  15:00:00,974.82965015,40.4829204158,0.0,0.0,448.566543614,448.566543614,327.712594276,310.072093357,17.6405009196
 01/18  16:00:00,972.555027632,38.186999268,0.0,0.0,448.566543614,448.566543614,364.864932852,347.232386216,17.6325466365
 01/18  17:00:00,1019.1860355,35.2134554221,0.0,0.0,448.566543614,448.566543614,788.207976068,763.834080346,24.3738957224
 01/18  18:00:00,958.918508192,34.8443316327,0.0,0.0,348.885089477,398.725816546,1333.49207693,1320.30813707,13.1839398526
 01/18  19:00:00,761.756847092,34.8443316327,0.0,0.0,249.203635341,299.044362409,1404.56855268,1393.60928764,10.9592650407
 01/18  20:00:00,738.723121966,34.8443316327,0.0,0.0,249.203635341,299.044362409,1314.60960156,1305.86308656,8.74651500684
 01/18  21:00:00,589.479394387,34.8443316327,0.0,0.0,149.522181205,249.203635341,1510.74901144,1501.99400543,8.75500601314
 01/18  22:00:00,565.106865897,34.8443316327,0.0,0.0,149.522181205,249.203635341,1642.9237485,1636.38153014,6.54221835664
 01/18  23:00:00,353.373303301,4.00124495531,0.0,0.0,49.8407270682,199.362908273,5.81863877749,3.62756880438,2.1910699731
 01/18  24:00:00,325.806856175,25.683478758,0.0,0.0,24.9203635341,199.362908273,37.5850150857,35.3939255953,2.19108949032
 01/19  01:00:00,310.12689775,22.158237689,0.0,0.0,24.9203635341,199.362908273,68.2044158961,63.8422154091,4.36220048701
 01/19  02:00:00,316.026354426,27.9216102616,0.0,0.0,24.9203635341,199.362908273,130.541440146,128.350290278,2.19114986862
 01/19  03:00:00,310.44140723,22.3372882093,0.0,0.0,24.9203635341,199.362908273,149.649749688,147.458619497,2.19113019116
 01/19  04:00:00,316.16393831,27.9216102616,0.0,0.0,24.9203635341,199.362908273,235.460953113,231.098832896,4.36212021709
 01/19  05:00:00,322.807204648,22.3372882093,0.0,0.0,24.9203635341,199.362908273,253.450751648,251.259920768,2.19083088008
 01/19  06:00:00,377.956386173,27.9216102616,0.0,0.0,49.8407270682,199.362908273,374.895303645,370.52675326,4.36855038442
 01/19  07:00:00,436.110847917,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1653.38387022,1649.01744378,4.36642644007
 01/19  08:00:00,531.03658851,34.8443316327,0.0,0.0,149.522181205,199.362908273,2859.33742205,2848.38745114,10.9499709134
 01/19  09:00:00,1061.13908164,34.8443316327,0.0,0.0,448.566543614,448.566543614,1656.81240815,1639.16126654,17.65114161
 01/19  10:00:00,1022.12585788,34.8443316327,0.0,0.0,448.566543614,448.566543614,1066.30100945,1044.20549349,22.0955159601
 01/19  11:00:00,971.148167625,34.8443316327,0.0,0.0,448.566543614,448.566543614,822.409467738,802.515056025,19.8944117134
 01/19  12:00:00,970.605308629,34.8443316327,0.0,0.0,448.566543614,448.566543614,780.26484867,753.637870381,26.626978289
 01/19  13:00:00,920.476561466,34.8443316327,0.0,0.0,448.566543614,398.725816546,755.403829793,726.40688525,28.9969445431
 01/19  14:00:00,970.028225107,34.8443316327,0.0,0.0,448.566543614,448.566543614,688.499036181,659.545487976,28.953548205
 01/19  15:00:00,969.761319568,34.8443316327,0.0,0.0,448.566543614,448.566543614,600.026282254,580.180372216,19.8459100376
 01/19  16:00:00,969.617999854,34.8443316327,0.0,0.0,448.566543614,448.566543614,566.141036296,548.50823123,17.6328050662
 01/19  17:00:00,1018.58431518,34.8443316327,0.0,0.0,448.566543614,448.566543614,654.807882656,630.432889256,24.3749934
 01/19  18:00:00,957.124526467,34.8443316327,0.0,0.0,348.885089477,398.725816546,754.660076299,741.480897436,13.1791788628
 01/19  19:00:00,757.921574125,34.8443316327,0.0,0.0,249.203635341,299.044362409,873.569025925,862.608578213,10.9604477122
 01/19  20:00:00,733.55839902,34.8443316327,0.0,0.0,249.203635341,299.044362409,925.213247258,916.466543508,8.74670374982
 01/19  21:00:00,584.337258327,34.8443316327,0.0,0.0,149.522181205,249.203635341,1113.96120855,1105.20581875,8.75538979884
 01/19  22:00:00,560.059310074,34.8443316327,0.0,0.0,149.522181205,249.203635341,1182.20708751,1177.83865009,4.36843741365
 01/19  23:00:00,349.357000178,0.0,0.0,0.0,49.8407270682,199.362908273,4.36195098738,0.0,4.36195098738
 01/19  24:00:00,302.229171669,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.2093540352,8.01820855404,2.19114548113
 01/20  01:00:00,289.565876565,1.77915000842,0.0,0.0,24.9203635341,199.362908273,12.5376702771,10.3465416322,2.19112864491
 01/20  02:00:00,304.152802046,16.299662259,0.0,0.0,24.9203635341,199.362908273,56.8331744861,52.4709702397,4.36220424644
 01/20  03:00:00,313.148195193,25.2386912559,0.0,0.0,24.9203635341,199.362908273,94.1287967841,91.9376420625,2.1911547216
 01/20  04:00:00,308.924236141,20.9915705085,0.0,0.0,24.9203635341,199.362908273,116.664023814,112.30182672,4.36219709363
 01/20  05:00:00,325.434059402,25.2386912559,0.0,0.0,24.9203635341,199.362908273,148.591113339,146.399991782,2.1911215576
 01/20  06:00:00,370.580402542,20.9915705085,0.0,0.0,49.8407270682,199.362908273,176.408265422,172.039373232,4.36889218989
 01/20  07:00:00,435.597030849,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1680.14034796,1675.77377619,4.36657176945
 01/20  08:00:00,530.182749373,34.8443316327,0.0,0.0,149.522181205,199.362908273,2760.32650499,2749.37732844,10.9491765508
 01/20  09:00:00,1058.12726062,34.8443316327,0.0,0.0,448.566543614,448.566543614,1012.62204927,994.967669224,17.6543800483
 01/20  10:00:00,1019.72323712,34.8443316327,0.0,0.0,448.566543614,448.566543614,706.96660769,687.079912423,19.8866952679
 01/20  11:00:00,971.067403194,35.3022118386,0.0,0.0,448.566543614,448.566543614,717.782036752,695.674508885,22.1075278673
 01/20  12:00:00,973.02912721,38.0143740405,0.0,0.0,448.566543614,448.566543614,509.784361036,485.374978211,24.4093828253
 01/20  13:00:00,924.88592538,40.2112207366,0.0,0.0,448.566543614,398.725816546,371.428743891,340.198508134,31.2302357568
 01/20  14:00:00,975.949941751,41.6685222658,0.0,0.0,448.566543614,448.566543614,290.314600799,261.359582599,28.9550182001
 01/20  15:00:00,974.98367948,40.7504165941,0.0,0.0,448.566543614,448.566543614,283.122045439,263.27623254,19.8458128988
 01/20  16:00:00,972.541388689,38.1644919806,0.0,0.0,448.566543614,448.566543614,386.776488924,369.141152795,17.6353361294
 01/20  17:00:00,1019.04992282,35.1698305088,0.0,0.0,448.566543614,448.566543614,752.388597798,728.013936937,24.3746608608
 01/20  18:00:00,959.061873664,34.8443316327,0.0,0.0,348.885089477,398.725816546,1405.54600134,1392.36333713,13.1826642159
 01/20  19:00:00,762.65564688,34.8443316327,0.0,0.0,249.203635341,299.044362409,1438.76933116,1427.80868906,10.9606421044
 01/20  20:00:00,738.705886795,34.8443316327,0.0,0.0,249.203635341,299.044362409,1249.93892261,1241.19205799,8.74686462331
 01/20  21:00:00,589.408637245,34.8443316327,0.0,0.0,149.522181205,249.203635341,1436.19365551,1427.43936496,8.75429055455
 01/20  22:00:00,565.054540668,34.8443316327,0.0,0.0,149.522181205,249.203635341,1571.41512593,1567.04659572,4.36853021195
 01/20  23:00:00,350.54986242,1.18610000561,0.0,0.0,49.8407270682,199.362908273,5.94207062351,1.5800272547,4.36204336881
 01/20  24:00:00,324.874183952,24.7450971081,0.0,0.0,24.9203635341,199.362908273,37.837368028,35.6462525815,2.19111544645
 01/21  01:00:00,260.380034939,22.2477629491,0.0,0.0,24.9203635341,149.522181205,65.8770580461,63.685957574,2.19110047216
 01/21  02:00:00,266.260187876,27.9216102616,0.0,0.0,24.9203635341,149.522181205,159.361615352,154.999303061,4.3623122911
 01/21  03:00:00,260.637868801,22.3372882093,0.0,0.0,24.9203635341,149.522181205,164.928992364,162.737859841,2.1911325233
 01/21  04:00:00,266.488818841,27.9216102616,0.0,0.0,24.9203635341,149.522181205,312.057912393,307.696016816,4.36189557727
 01/21  05:00:00,273.022289824,22.3372882093,0.0,0.0,24.9203635341,149.522181205,275.125274863,272.934110329,2.19116453435
 01/21  06:00:00,303.419495217,27.9216102616,0.0,0.0,24.9203635341,149.522181205,474.604292094,470.236084797,4.36820729711
 01/21  07:00:00,436.28499028,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1651.37113275,1647.00496027,4.36617247136
 01/21  08:00:00,423.232988532,34.8443316327,0.0,0.0,49.8407270682,199.362908273,3030.27907425,3023.7265904,6.55248385438
 01/21  09:00:00,662.798484496,34.8443316327,0.0,0.0,249.203635341,249.203635341,1933.34737693,1926.78257532,6.56480161504
 01/21  10:00:00,625.67504164,34.8443316327,0.0,0.0,249.203635341,249.203635341,1513.48749092,1500.33596071,13.1515302067
 01/21  11:00:00,574.823991027,34.9077158863,0.0,0.0,249.203635341,249.203635341,1089.65937471,1080.89355962,8.7658150878
 01/21  12:00:00,574.256316946,36.6394469516,0.0,0.0,249.203635341,249.203635341,874.851019478,861.685195171,13.1658243063
 01/21  13:00:00,575.459667062,38.4575319569,0.0,0.0,249.203635341,249.203635341,826.978342222,816.023205065,10.9551371565
 01/21  14:00:00,575.790033208,39.4430462762,0.0,0.0,249.203635341,249.203635341,648.223551264,637.2732722,10.9502790648
 01/21  15:00:00,325.262859857,38.2966226296,0.0,0.0,74.7610906023,174.442544739,669.235010219,660.489043178,8.74596704158
 01/21  16:00:00,323.193553488,36.2415356923,0.0,0.0,74.7610906023,174.442544739,741.893522516,735.334716503,6.55880601287
 01/21  17:00:00,370.877384101,34.8443316327,0.0,0.0,74.7610906023,174.442544739,896.981185729,888.23747817,8.74370755838
 01/21  18:00:00,384.626574199,34.8443316327,0.0,0.0,24.9203635341,149.522181205,1260.13844072,1257.94547741,2.1929633051
 01/21  19:00:00,349.046663845,1.11196875526,0.0,0.0,24.9203635341,149.522181205,7.35235971086,2.98575657945,4.36660313141
 01/21  20:00:00,345.999060416,22.4235463062,0.0,0.0,24.9203635341,149.522181205,64.0562128612,59.6895398466,4.36667301468
 01/21  21:00:00,346.417877481,22.7820757114,0.0,0.0,24.9203635341,149.522181205,107.627219676,103.260505309,4.36671436713
 01/21  22:00:00,326.81043802,27.4768227595,0.0,0.0,24.9203635341,149.522181205,212.468955032,208.097779706,4.37117532652
 01/21  23:00:00,297.711983325,22.7820757114,0.0,0.0,24.9203635341,149.522181205,248.406813075,244.044516407,4.36229666838
 01/21  24:00:00,278.183873295,27.4768227595,0.0,0.0,24.9203635341,149.522181205,405.060089313,402.868964492,2.19112482116
 01/22  01:00:00,261.227855017,22.7820757114,0.0,0.0,24.9203635341,149.522181205,370.15917876,367.969106545,2.19007221507
 01/22  02:00:00,266.145003488,27.4768227595,0.0,0.0,24.9203635341,149.522181205,510.548548767,508.358483967,2.19006480019
 01/22  03:00:00,261.421093765,22.7820757114,0.0,0.0,24.9203635341,149.522181205,471.689739392,469.499681929,2.1900574627
 01/22  04:00:00,266.333979047,27.4768227595,0.0,0.0,24.9203635341,149.522181205,586.1305012,583.940451013,2.19005018737
 01/22  05:00:00,273.806200884,22.7820757114,0.0,0.0,24.9203635341,149.522181205,528.472156744,524.112078003,4.36007874006
 01/22  06:00:00,303.205363852,27.4768227595,0.0,0.0,24.9203635341,149.522181205,644.32131839,642.128014106,2.19330428416
 01/22  07:00:00,347.333685627,22.7820757114,0.0,0.0,24.9203635341,149.522181205,583.50149605,579.141454139,4.36004191161
 01/22  08:00:00,333.772843069,27.4768227595,0.0,0.0,24.9203635341,149.522181205,569.260532691,567.070457486,2.19007520537
 01/22  09:00:00,320.208201258,22.7820757114,0.0,0.0,24.9203635341,149.522181205,384.875668531,382.685600449,2.19006808161
 01/22  10:00:00,288.123154384,27.4768227595,0.0,0.0,24.9203635341,149.522181205,310.500436845,308.310375873,2.19006097124
 01/22  11:00:00,234.394279869,22.7820757114,0.0,0.0,24.9203635341,149.522181205,236.757799613,234.56774574,2.19005387284
 01/22  12:00:00,239.021113201,27.4768227595,0.0,0.0,24.9203635341,149.522181205,212.095656179,207.731153099,4.36450307953
 01/22  13:00:00,233.719422821,22.3344494107,0.0,0.0,24.9203635341,149.522181205,139.455891532,137.263653379,2.19223815344
 01/22  14:00:00,236.570415776,25.2386912559,0.0,0.0,24.9203635341,149.522181205,120.635358211,115.923461433,4.71189677827
 01/22  15:00:00,232.242938623,20.9915705085,0.0,0.0,24.9203635341,149.522181205,81.8071474956,77.7831227985,4.02402469708
 01/22  16:00:00,236.498091929,25.2386912559,0.0,0.0,24.9203635341,149.522181205,88.1906093162,86.0005883778,2.19002093843
 01/22  17:00:00,283.136222967,23.0058888618,0.0,0.0,24.9203635341,149.522181205,80.7855818794,78.5959036104,2.18967826895
 01/22  18:00:00,366.672470107,27.0291964588,0.0,0.0,24.9203635341,149.522181205,164.314821968,162.124749816,2.19007215215
 01/22  19:00:00,371.501401725,23.2297020121,0.0,0.0,24.9203635341,149.522181205,227.430292478,223.070169439,4.36012303819
 01/22  20:00:00,351.054984213,27.0291964588,0.0,0.0,24.9203635341,149.522181205,360.445206648,358.255155748,2.19005089984
 01/22  21:00:00,347.242200404,23.2297020121,0.0,0.0,24.9203635341,149.522181205,354.71330684,352.52326301,2.19004382955
 01/22  22:00:00,326.810429561,27.0291964588,0.0,0.0,24.9203635341,149.522181205,493.862789741,489.496105787,4.36668395466
 01/22  23:00:00,298.515226238,23.2297020121,0.0,0.0,24.9203635341,149.522181205,451.995625448,449.805602352,2.19002309558
 01/22  24:00:00,278.053604023,27.0291964588,0.0,0.0,24.9203635341,149.522181205,557.976187637,555.786520154,2.18966748294
 01/23  01:00:00,311.805823422,23.2297020121,0.0,0.0,24.9203635341,199.362908273,502.042207963,499.851068719,2.19113924327
 01/23  02:00:00,315.766913029,27.0291964588,0.0,0.0,24.9203635341,199.362908273,585.280033763,580.917791568,4.3622421947
 01/23  03:00:00,311.913261237,23.2297020121,0.0,0.0,24.9203635341,199.362908273,535.01799682,532.826814306,2.19118251378
 01/23  04:00:00,315.872024829,27.0291964588,0.0,0.0,24.9203635341,199.362908273,607.690538683,605.49936825,2.19117043276
 01/23  05:00:00,324.253497149,23.2297020121,0.0,0.0,24.9203635341,199.362908273,570.883880235,566.521575516,4.36230471838
 01/23  06:00:00,377.555999198,27.0291964588,0.0,0.0,49.8407270682,199.362908273,627.001206493,622.632313482,4.36889301104
 01/23  07:00:00,438.365823288,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2537.93628243,2533.57004763,4.36623479586
 01/23  08:00:00,524.063899719,34.8443316327,0.0,0.0,149.522181205,199.362908273,3319.17962456,3310.41466074,8.76496381908
 01/23  09:00:00,1061.869116,34.8443316327,0.0,0.0,448.566543614,448.566543614,2137.37190155,2117.51398123,19.8579203202
 01/23  10:00:00,1024.31213325,34.8443316327,0.0,0.0,448.566543614,448.566543614,1646.00779131,1626.12021171,19.8875795982
 01/23  11:00:00,972.538158693,34.8443316327,0.0,0.0,448.566543614,448.566543614,1061.65110868,1039.54268701,22.1084216691
 01/23  12:00:00,971.025221598,34.8443316327,0.0,0.0,448.566543614,448.566543614,869.062158765,844.648718912,24.4134398532
 01/23  13:00:00,920.893048289,35.4344047289,0.0,0.0,448.566543614,398.725816546,696.114438512,664.883543426,31.2308950859
 01/23  14:00:00,971.804087392,37.2821835321,0.0,0.0,448.566543614,448.566543614,418.942634504,389.986370643,28.9562638613
 01/23  15:00:00,971.907890525,37.5581201736,0.0,0.0,448.566543614,448.566543614,363.401265477,343.554175463,19.8470900144
 01/23  16:00:00,970.037667885,35.3846027227,0.0,0.0,448.566543614,448.566543614,577.059244039,559.423945361,17.6352986772
 01/23  17:00:00,1018.63848258,34.8443316327,0.0,0.0,448.566543614,448.566543614,713.522703663,689.144782624,24.3779210393
 01/23  18:00:00,949.512619597,34.8443316327,0.0,0.0,348.885089477,398.725816546,1179.05277229,1165.87018876,13.1825835326
 01/23  19:00:00,760.878309678,34.8443316327,0.0,0.0,249.203635341,299.044362409,1625.14241031,1614.18145737,10.9609529428
 01/23  20:00:00,737.723246968,34.8443316327,0.0,0.0,249.203635341,299.044362409,1468.26756344,1459.52094628,8.74661716563
 01/23  21:00:00,589.39073448,34.8443316327,0.0,0.0,149.522181205,249.203635341,1573.57836374,1564.82303276,8.75533098483
 01/23  22:00:00,565.112800747,34.8443316327,0.0,0.0,149.522181205,249.203635341,1636.03246505,1629.4900713,6.54239374502
 01/23  23:00:00,354.165749284,4.79136410451,0.0,0.0,49.8407270682,199.362908273,6.40523837248,4.21410852909,2.19112984339
 01/23  24:00:00,325.80305344,25.683478758,0.0,0.0,24.9203635341,199.362908273,36.9581138791,34.7669547365,2.19115914256
 01/24  01:00:00,309.737183627,21.8001366484,0.0,0.0,24.9203635341,199.362908273,58.6779426302,54.3155746472,4.36236798302
 01/24  02:00:00,315.858961446,27.8320850015,0.0,0.0,24.9203635341,199.362908273,101.559267345,99.3680988949,2.19116845032
 01/24  03:00:00,310.386540392,22.3372882093,0.0,0.0,24.9203635341,199.362908273,127.59104807,125.399889924,2.191158146
 01/24  04:00:00,316.099182172,27.9216102616,0.0,0.0,24.9203635341,199.362908273,209.995213213,205.632929608,4.36228360451
 01/24  05:00:00,322.724530011,22.3372882093,0.0,0.0,24.9203635341,199.362908273,219.593086825,217.402121334,2.19096549078
 01/24  06:00:00,377.794690027,27.9216102616,0.0,0.0,49.8407270682,199.362908273,305.150273974,300.781508018,4.36876595563
 01/24  07:00:00,436.153311563,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1776.95682777,1772.59031124,4.36651653172
 01/24  08:00:00,522.479913878,34.8443316327,0.0,0.0,149.522181205,199.362908273,2922.10329359,2911.1531895,10.9501040847
 01/24  09:00:00,1060.07103522,34.8443316327,0.0,0.0,448.566543614,448.566543614,1409.98608951,1392.3343788,17.6517107032
 01/24  10:00:00,1020.11782573,34.8443316327,0.0,0.0,448.566543614,448.566543614,731.59516965,709.498311438,22.0968582122
 01/24  11:00:00,970.545985604,35.3086495109,0.0,0.0,448.566543614,448.566543614,530.483379228,510.585301178,19.8980780505
 01/24  12:00:00,972.540379874,38.1150043799,0.0,0.0,448.566543614,448.566543614,305.392695501,278.755553114,26.6371423874
 01/24  13:00:00,924.743211751,40.4329018332,0.0,0.0,448.566543614,398.725816546,211.364082414,180.128036049,31.2360463652
 01/24  14:00:00,976.063374723,42.0097307552,0.0,0.0,448.566543614,448.566543614,171.471236764,142.51290321,28.9583335547
 01/24  15:00:00,975.517832039,41.5477158499,0.0,0.0,448.566543614,448.566543614,121.583349692,103.938769446,17.6445802464
 01/24  16:00:00,973.108892519,39.1736815315,0.0,0.0,448.566543614,448.566543614,102.100026365,84.4650704552,17.6349559094
 01/24  17:00:00,1018.6235281,35.683975786,0.0,0.0,448.566543614,448.566543614,193.956635464,169.576758251,24.3798772127
 01/24  18:00:00,948.113871499,34.8443316327,0.0,0.0,348.885089477,398.725816546,545.743767167,530.365538899,15.3782282672
 01/24  19:00:00,757.839069854,34.8443316327,0.0,0.0,249.203635341,299.044362409,897.727176266,886.764255234,10.9629210315
 01/24  20:00:00,733.857496856,34.8443316327,0.0,0.0,249.203635341,299.044362409,1081.46647515,1072.72047091,8.74600424668
 01/24  21:00:00,584.969173763,34.8443316327,0.0,0.0,149.522181205,249.203635341,1266.68427025,1257.92786598,8.75640426934
 01/24  22:00:00,561.525541064,34.8443316327,0.0,0.0,149.522181205,249.203635341,1467.68398352,1463.31513684,4.36884667666
 01/24  23:00:00,349.580243399,0.222393751053,0.0,0.0,49.8407270682,199.362908273,4.68301957944,0.320877635563,4.36214194388
 01/24  24:00:00,302.228034096,2.22393751053,0.0,0.0,24.9203635341,199.362908273,6.71599885997,4.52493477747,2.1910640825
 01/25  01:00:00,307.454930315,19.6084013565,0.0,0.0,24.9203635341,199.362908273,32.5816489709,30.3905516372,2.19109733375
 01/25  02:00:00,313.585967745,25.683478758,0.0,0.0,24.9203635341,199.362908273,61.5078447192,57.1457585514,4.36208616772
 01/25  03:00:00,308.482974081,20.5467830064,0.0,0.0,24.9203635341,199.362908273,80.5801185172,78.3889270701,2.19119144713
 01/25  04:00:00,313.670035198,25.683478758,0.0,0.0,24.9203635341,199.362908273,113.874925928,111.683743051,2.19118287721
 01/25  05:00:00,322.143188204,21.8896619086,0.0,0.0,24.9203635341,199.362908273,149.923325233,145.560985144,4.36234008863
 01/25  06:00:00,377.147831416,27.4739839609,0.0,0.0,49.8407270682,199.362908273,192.020259698,187.651640326,4.36861937265
 01/25  07:00:00,435.39829463,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1418.43758672,1414.07132344,4.36626327846
 01/25  08:00:00,520.988946594,34.8443316327,0.0,0.0,149.522181205,199.362908273,2628.40385062,2619.63938243,8.76446818152
 01/25  09:00:00,1057.74539704,34.8443316327,0.0,0.0,448.566543614,448.566543614,1025.00644369,1005.14756333,19.8588803624
 01/25  10:00:00,1019.23338845,34.8443316327,0.0,0.0,448.566543614,448.566543614,584.696386629,564.808345186,19.888041443
 01/25  11:00:00,970.339966234,35.8219663545,0.0,0.0,448.566543614,448.566543614,313.20353134,291.094209123,22.1093222163
 01/25  12:00:00,973.321369648,39.2227083809,0.0,0.0,448.566543614,448.566543614,166.434214657,139.803935924,26.6302787338
 01/25  13:00:00,925.559410796,41.344689958,0.0,0.0,448.566543614,398.725816546,160.094507105,131.090865645,29.00364146
 01/25  14:00:00,976.409674358,42.4186610685,0.0,0.0,448.566543614,448.566543614,135.183024786,103.996784823,31.1862399624
 01/25  15:00:00,975.206542457,41.2785892777,0.0,0.0,448.566543614,448.566543614,92.4997092952,74.8567015313,17.6430077638
 01/25  16:00:00,972.624726553,38.717635502,0.0,0.0,448.566543614,448.566543614,81.1934009709,63.5574750468,17.6359259241
 01/25  17:00:00,1018.19319062,35.3670763215,0.0,0.0,448.566543614,448.566543614,108.081533372,83.7031618931,24.3783714792
 01/25  18:00:00,947.7037632,34.8443316327,0.0,0.0,348.885089477,398.725816546,238.36290841,225.177493446,13.1854149633
 01/25  19:00:00,757.130277721,34.8443316327,0.0,0.0,249.203635341,299.044362409,445.141031021,431.990691956,13.1503390655
 01/25  20:00:00,732.935116019,34.8443316327,0.0,0.0,249.203635341,299.044362409,646.704230949,637.957716335,8.74651461356
 01/25  21:00:00,583.783184628,34.8443316327,0.0,0.0,149.522181205,249.203635341,903.115554437,894.359661075,8.75589336177
 01/25  22:00:00,559.609872792,34.8443316327,0.0,0.0,149.522181205,249.203635341,1022.59206484,1018.22411769,4.36794715302
 01/25  23:00:00,349.35700504,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115650445,0.0,2.19115650445
 01/25  24:00:00,300.438589358,0.444787502105,0.0,0.0,24.9203635341,199.362908273,5.41732029127,1.05495364838,4.36236664289
 01/26  01:00:00,290.00347325,2.22393751053,0.0,0.0,24.9203635341,199.362908273,8.63864734367,6.44747305746,2.19117428621
 01/26  02:00:00,289.563463647,1.77915000842,0.0,0.0,24.9203635341,199.362908273,11.9175079527,9.72642239374,2.19108555898
 01/26  03:00:00,290.016247468,2.22393751053,0.0,0.0,24.9203635341,199.362908273,19.594719731,15.2326501578,4.36206957324
 01/26  04:00:00,303.693575382,15.8548747569,0.0,0.0,24.9203635341,199.362908273,49.6420763242,47.450930411,2.19114591322
 01/26  05:00:00,321.07671873,20.9915705085,0.0,0.0,24.9203635341,199.362908273,67.9509916814,65.7598728033,2.19111887812
 01/26  06:00:00,374.720479569,25.2386912559,0.0,0.0,49.8407270682,199.362908273,96.2725098095,89.7290892619,6.54342054765
 01/26  07:00:00,434.939840531,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1300.86960093,1298.67628718,2.19331374111
 01/26  08:00:00,518.388869418,34.8443316327,0.0,0.0,149.522181205,199.362908273,2127.90384333,2116.95304122,10.9508021064
 01/26  09:00:00,1056.12208718,34.8443316327,0.0,0.0,448.566543614,448.566543614,849.93295058,830.073249311,19.8597012694
 01/26  10:00:00,1018.35858764,34.8443316327,0.0,0.0,448.566543614,448.566543614,401.164137978,381.274467652,19.8896703265
 01/26  11:00:00,970.239720054,36.1044488743,0.0,0.0,448.566543614,448.566543614,192.743213925,170.63422699,22.1089869348
 01/26  12:00:00,973.768625936,39.7668422445,0.0,0.0,448.566543614,448.566543614,131.678960661,107.263532196,24.4154284652
 01/26  13:00:00,925.292106844,41.1383776269,0.0,0.0,448.566543614,398.725816546,139.314492263,108.081108059,31.2333842041
 01/26  14:00:00,976.447678135,42.5020936053,0.0,0.0,448.566543614,448.566543614,110.952511207,81.9927038372,28.9598073694
 01/26  15:00:00,976.38320824,42.4950319601,0.0,0.0,448.566543614,448.566543614,71.0328431067,51.1839587552,19.8488843515
 01/26  16:00:00,974.529147965,40.6503418976,0.0,0.0,448.566543614,448.566543614,63.5425772903,45.9087368765,17.6338404138
 01/26  17:00:00,1019.87650237,37.0983232531,0.0,0.0,448.566543614,448.566543614,75.0420748442,50.6631166324,24.3789582117
 01/26  18:00:00,947.558583254,34.8443316327,0.0,0.0,348.885089477,398.725816546,129.999361484,116.813721089,13.1856403959
 01/26  19:00:00,757.001899598,34.8443316327,0.0,0.0,249.203635341,299.044362409,349.55886536,336.409879075,13.1489862846
 01/26  20:00:00,732.883442077,34.8443316327,0.0,0.0,249.203635341,299.044362409,611.52646831,604.960705309,6.56576300038
 01/26  21:00:00,583.802661986,34.8443316327,0.0,0.0,149.522181205,249.203635341,909.705506017,898.766099836,10.9394061815
 01/26  22:00:00,559.824405793,34.8443316327,0.0,0.0,149.522181205,249.203635341,1098.32481162,1093.95606202,4.3687495948
 01/26  23:00:00,349.357005801,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113628605,0.0,2.19113628605
 01/26  24:00:00,300.438631956,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.1568247199,0.965856482264,2.19096823764
 01/27  01:00:00,290.005738191,2.22393751053,0.0,0.0,24.9203635341,199.362908273,11.4850657986,7.12282586805,4.36223993054
 01/27  02:00:00,289.576014266,1.77915000842,0.0,0.0,24.9203635341,199.362908273,18.5048295409,16.313958356,2.19087118491
 01/27  03:00:00,303.210110373,15.3612806091,0.0,0.0,24.9203635341,199.362908273,52.8443333381,48.4820450647,4.36228827342
 01/27  04:00:00,313.17465626,25.2386912559,0.0,0.0,24.9203635341,199.362908273,107.430589903,105.239413071,2.19117683146
 01/27  05:00:00,321.173719019,20.9915705085,0.0,0.0,24.9203635341,199.362908273,126.717690272,124.526518817,2.19117145507
 01/27  06:00:00,374.90300844,25.2386912559,0.0,0.0,49.8407270682,199.362908273,210.746142929,206.377432781,4.36871014803
 01/27  07:00:00,435.143270122,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1325.34786164,1320.98111295,4.36674868806
 01/27  08:00:00,521.731972502,34.8443316327,0.0,0.0,149.522181205,199.362908273,2620.53477256,2609.5834407,10.951331859
 01/27  09:00:00,1058.80002785,34.8443316327,0.0,0.0,448.566543614,448.566543614,1029.92108192,1010.06057359,19.8605083309
 01/27  10:00:00,1019.68145911,34.8558343468,0.0,0.0,448.566543614,448.566543614,603.838350535,583.948506482,19.8898440529
 01/27  11:00:00,971.253157913,36.3935257438,0.0,0.0,448.566543614,448.566543614,390.234662513,368.126856848,22.1078056645
 01/27  12:00:00,974.024973377,39.8126113939,0.0,0.0,448.566543614,448.566543614,198.468766738,174.051418072,24.4173486664
 01/27  13:00:00,926.318754529,42.089410927,0.0,0.0,448.566543614,398.725816546,158.019753834,126.787140333,31.2326135016
 01/27  14:00:00,976.558440418,42.5723482635,0.0,0.0,448.566543614,448.566543614,122.021013546,93.0616911397,28.9593224066
 01/27  15:00:00,976.132885446,42.211385383,0.0,0.0,448.566543614,448.566543614,85.3085328621,65.4599787512,19.8485541109
 01/27  16:00:00,973.414252554,39.5077501505,0.0,0.0,448.566543614,448.566543614,76.5013513334,58.8652115473,17.6361397861
 01/27  17:00:00,1018.3942035,35.5462095134,0.0,0.0,448.566543614,448.566543614,117.775397271,93.396226766,24.3791705052
 01/27  18:00:00,947.870030758,34.8443316327,0.0,0.0,348.885089477,398.725816546,343.375910551,330.190954475,13.1849560754
 01/27  19:00:00,757.408984629,34.8443316327,0.0,0.0,249.203635341,299.044362409,607.431065647,594.282058869,13.149006778
 01/27  20:00:00,733.371782438,34.8443316327,0.0,0.0,249.203635341,299.044362409,855.593102299,849.027326637,6.56577566224
 01/27  21:00:00,584.239724466,34.8443316327,0.0,0.0,149.522181205,249.203635341,1006.20371152,995.264240289,10.9394712316
 01/27  22:00:00,559.813058874,34.8443316327,0.0,0.0,149.522181205,249.203635341,933.325454863,928.956686373,4.36876849008
 01/27  23:00:00,349.357006541,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114493116,0.0,2.19114493116
 01/27  24:00:00,300.885092734,0.889575004211,0.0,0.0,24.9203635341,199.362908273,5.27694637656,1.81422690831,3.46271946825
 01/28  01:00:00,239.718430274,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.63075001999,5.54089711557,3.08985290443
 01/28  02:00:00,240.177946269,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.0001745513,13.8092885973,2.19088595401
 01/28  03:00:00,239.734119131,1.77915000842,0.0,0.0,24.9203635341,149.522181205,18.7837974517,14.4213926561,4.36240479563
 01/28  04:00:00,246.790393305,8.79260905982,0.0,0.0,24.9203635341,149.522181205,40.9326493462,38.7414527612,2.19119658491
 01/28  05:00:00,270.791423519,20.5467830064,0.0,0.0,24.9203635341,149.522181205,56.3857335832,54.1945408901,2.19119269305
 01/28  06:00:00,300.443297003,25.683478758,0.0,0.0,24.9203635341,149.522181205,102.645860474,98.276855045,4.36900542939
 01/28  07:00:00,434.797446509,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1054.6283371,1050.26180656,4.36653054345
 01/28  08:00:00,417.197167466,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1485.44849934,1478.89634849,6.55215085141
 01/28  09:00:00,656.92720912,34.8443316327,0.0,0.0,249.203635341,249.203635341,860.919633756,852.172262406,8.74737135061
 01/28  10:00:00,619.564823199,34.8443316327,0.0,0.0,249.203635341,249.203635341,478.542035892,467.580406197,10.9616296952
 01/28  11:00:00,570.312483625,34.8443316327,0.0,0.0,249.203635341,249.203635341,275.980409469,265.029199104,10.9512103648
 01/28  12:00:00,570.488106943,35.1422147182,0.0,0.0,249.203635341,249.203635341,208.344672299,195.181659077,13.1630132226
 01/28  13:00:00,570.632255263,35.3241732166,0.0,0.0,249.203635341,249.203635341,190.514654768,179.557659655,10.9569951126
 01/28  14:00:00,571.911001015,36.6219296303,0.0,0.0,249.203635341,249.203635341,184.692707337,173.741955842,10.9507514957
 01/28  15:00:00,322.567910077,36.4030584901,0.0,0.0,74.7610906023,174.442544739,262.655101359,256.089881809,6.56521955074
 01/28  16:00:00,321.341216122,35.1791410456,0.0,0.0,74.7610906023,174.442544739,277.102469471,268.363844858,8.73862461287
 01/28  17:00:00,369.908193513,34.8443316327,0.0,0.0,74.7610906023,174.442544739,299.138486152,292.576285337,6.5622008145
 01/28  18:00:00,374.664316971,34.8443316327,0.0,0.0,24.9203635341,149.522181205,449.385830514,445.019456504,4.3663740094
 01/28  19:00:00,347.930136152,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684991973,0.0,4.36684991973
 01/28  20:00:00,323.48574031,0.0,0.0,0.0,24.9203635341,149.522181205,4.36644358128,0.0,4.36644358128
 01/28  21:00:00,323.485740548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36593120195,0.0,4.36593120195
 01/28  22:00:00,299.488677744,0.444787502105,0.0,0.0,24.9203635341,149.522181205,5.95819361468,1.58758541935,4.37060819533
 01/28  23:00:00,276.828241564,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.1628123988,8.80093125832,4.3618811405
 01/28  24:00:00,251.940722339,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.7438973096,10.5527202207,2.19117708885
 01/29  01:00:00,240.167800426,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.0047250546,15.8146552642,2.19006979035
 01/29  02:00:00,239.723283521,1.77915000842,0.0,0.0,24.9203635341,149.522181205,18.2932784887,16.1034024069,2.18987608182
 01/29  03:00:00,240.17370557,2.22393751053,0.0,0.0,24.9203635341,149.522181205,24.2160388419,22.0259612264,2.19007761552
 01/29  04:00:00,249.147468999,11.1629665074,0.0,0.0,24.9203635341,149.522181205,60.6789660426,58.4888844401,2.19008160246
 01/29  05:00:00,271.252493121,20.9915705085,0.0,0.0,24.9203635341,149.522181205,118.007316787,115.817494314,2.18982247262
 01/29  06:00:00,300.033086599,25.2386912559,0.0,0.0,24.9203635341,149.522181205,212.570749122,208.204037123,4.36671199836
 01/29  07:00:00,344.667394527,20.9915705085,0.0,0.0,24.9203635341,149.522181205,203.472365068,201.282266154,2.19009891495
 01/29  08:00:00,330.661786482,25.2386912559,0.0,0.0,24.9203635341,149.522181205,225.96116557,221.600955643,4.36020992746
 01/29  09:00:00,317.773172243,20.9915705085,0.0,0.0,24.9203635341,149.522181205,120.558640821,118.368997193,2.18964362857
 01/29  10:00:00,275.923574231,15.8548747569,0.0,0.0,24.9203635341,149.522181205,72.3178809709,70.1278311896,2.19004978133
 01/29  11:00:00,213.368758152,2.22393751053,0.0,0.0,24.9203635341,149.522181205,36.213438504,34.0233846109,2.19005389309
 01/29  12:00:00,212.912181201,1.77915000842,0.0,0.0,24.9203635341,149.522181205,23.1619547372,20.9697736524,2.19218108472
 01/29  13:00:00,213.352154551,2.22393751053,0.0,0.0,24.9203635341,149.522181205,20.4728647061,16.1083026878,4.36456201826
 01/29  14:00:00,212.904492605,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.0277304942,11.6567930256,4.37093746865
 01/29  15:00:00,213.349554877,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.8729674946,13.5084706756,4.36449681908
 01/29  16:00:00,212.90270218,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.6666989206,12.4767165546,2.189982366
 01/29  17:00:00,262.241495451,2.22393751053,0.0,0.0,24.9203635341,149.522181205,19.9505324035,17.7606770569,2.18985534655
 01/29  18:00:00,341.184231949,1.77915000842,0.0,0.0,24.9203635341,149.522181205,22.5912983189,20.4012411057,2.1900572132
 01/29  19:00:00,350.180328477,2.22393751053,0.0,0.0,24.9203635341,149.522181205,32.5086132012,28.1488818955,4.3597313057
 01/29  20:00:00,339.402061864,15.8548747569,0.0,0.0,24.9203635341,149.522181205,66.0726722967,63.8826027423,2.19006955441
 01/29  21:00:00,344.579576227,20.9915705085,0.0,0.0,24.9203635341,149.522181205,108.059224054,105.869183154,2.19004089986
 01/29  22:00:00,324.439070952,25.2386912559,0.0,0.0,24.9203635341,149.522181205,167.077530609,162.710704625,4.3668259838
 01/29  23:00:00,295.773675589,20.9915705085,0.0,0.0,24.9203635341,149.522181205,192.782503847,190.59241651,2.19008733702
 01/29  24:00:00,275.63669456,25.2386912559,0.0,0.0,24.9203635341,149.522181205,252.93898319,250.748891773,2.19009141672
 01/30  01:00:00,309.028322378,20.9915705085,0.0,0.0,24.9203635341,199.362908273,269.501160177,267.310006905,2.19115327146
 01/30  02:00:00,313.325700535,25.2386912559,0.0,0.0,24.9203635341,199.362908273,316.609075247,312.246772097,4.36230314985
 01/30  03:00:00,310.71779351,22.6030251911,0.0,0.0,24.9203635341,199.362908273,333.694130223,331.503144507,2.19098571524
 01/30  04:00:00,315.658979854,27.4768227595,0.0,0.0,24.9203635341,199.362908273,388.098488521,385.907734626,2.1907538954
 01/30  05:00:00,323.206872252,22.7820757114,0.0,0.0,24.9203635341,199.362908273,395.171742915,390.809864951,4.36187796412
 01/30  06:00:00,377.300975767,27.4768227595,0.0,0.0,49.8407270682,199.362908273,411.498289643,407.129243826,4.36904581673
 01/30  07:00:00,436.263621008,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2222.65788455,2218.29158674,4.3662978063
 01/30  08:00:00,519.953408553,34.8443316327,0.0,0.0,149.522181205,199.362908273,2609.3385569,2600.57367424,8.76488265148
 01/30  09:00:00,1056.90681839,34.8443316327,0.0,0.0,448.566543614,448.566543614,1166.04451017,1146.18426693,19.8602432423
 01/30  10:00:00,1018.80762432,34.8443316327,0.0,0.0,448.566543614,448.566543614,623.773376983,601.674919697,22.0984572862
 01/30  11:00:00,969.365800204,34.8443316327,0.0,0.0,448.566543614,448.566543614,424.377284665,404.477237419,19.9000472456
 01/30  12:00:00,969.206860416,34.8443316327,0.0,0.0,448.566543614,448.566543614,374.296108552,347.659459052,26.6366495004
 01/30  13:00:00,919.208460416,34.8443316327,0.0,0.0,448.566543614,398.725816546,296.877363243,265.639168909,31.2381943333
 01/30  14:00:00,968.900442052,34.8443316327,0.0,0.0,448.566543614,448.566543614,203.799463412,174.837281022,28.9621823896
 01/30  15:00:00,968.883177651,34.8443316327,0.0,0.0,448.566543614,448.566543614,196.658270459,179.012855144,17.6454153149
 01/30  16:00:00,968.872176854,34.8443316327,0.0,0.0,448.566543614,448.566543614,197.635125123,177.795159554,19.8399655698
 01/30  17:00:00,1017.77088415,34.8443316327,0.0,0.0,448.566543614,448.566543614,210.772606275,188.607362432,22.1652438432
 01/30  18:00:00,947.848973006,34.8443316327,0.0,0.0,348.885089477,398.725816546,415.023613904,399.645853801,15.3777601032
 01/30  19:00:00,757.352698845,34.8443316327,0.0,0.0,249.203635341,299.044362409,704.71729515,693.754904161,10.9623909898
 01/30  20:00:00,733.188649361,34.8443316327,0.0,0.0,249.203635341,299.044362409,915.014369475,906.266177385,8.74819208925
 01/30  21:00:00,584.376704309,34.8443316327,0.0,0.0,149.522181205,249.203635341,1350.31876983,1341.56261288,8.75615694974
 01/30  22:00:00,560.943911621,34.8443316327,0.0,0.0,149.522181205,249.203635341,1626.67142276,1622.30270929,4.36871346438
 01/30  23:00:00,349.357008838,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234894437,0.0,4.36234894437
 01/30  24:00:00,302.229398459,2.22393751053,0.0,0.0,24.9203635341,199.362908273,8.77099092749,6.58016086921,2.19083005827
 01/31  01:00:00,289.566775433,1.77915000842,0.0,0.0,24.9203635341,199.362908273,13.1799615134,8.81765338912,4.36230812423
 01/31  02:00:00,304.159064317,16.299662259,0.0,0.0,24.9203635341,199.362908273,48.206774961,46.0156205611,2.19115439996
 01/31  03:00:00,313.159010774,25.2386912559,0.0,0.0,24.9203635341,199.362908273,84.5221182957,82.3310163269,2.19110196873
 01/31  04:00:00,308.9384546,20.9915705085,0.0,0.0,24.9203635341,199.362908273,107.74950374,103.38725944,4.36224430071
 01/31  05:00:00,325.422443619,25.2386912559,0.0,0.0,24.9203635341,199.362908273,121.042550809,118.851488007,2.19106280224
 01/31  06:00:00,370.550512899,20.9915705085,0.0,0.0,49.8407270682,199.362908273,135.371593757,131.002478723,4.36911503301
 01/31  07:00:00,435.330395573,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1425.46437263,1421.09785576,4.36651686305
 01/31  08:00:00,517.09793498,34.8443316327,0.0,0.0,149.522181205,199.362908273,1657.4438536,1646.49312771,10.9507258919
 01/31  09:00:00,1055.52537553,34.8443316327,0.0,0.0,448.566543614,448.566543614,806.254952121,788.601005636,17.6539464848
 01/31  10:00:00,1018.17360269,34.8443316327,0.0,0.0,448.566543614,448.566543614,410.881313181,388.781380016,22.0999331653
 01/31  11:00:00,969.031556913,34.8767691941,0.0,0.0,448.566543614,448.566543614,249.056035944,226.946615891,22.1094200535
 01/31  12:00:00,969.089602937,35.0627098016,0.0,0.0,448.566543614,448.566543614,172.098005773,147.674403067,24.4236027056
 01/31  13:00:00,919.841312319,35.6650154608,0.0,0.0,448.566543614,398.725816546,176.256956921,145.0151204,31.2418365208
 01/31  14:00:00,970.949698436,36.9909496617,0.0,0.0,448.566543614,448.566543614,135.014285042,106.049345392,28.9649396499
 01/31  15:00:00,969.729945339,35.8073489128,0.0,0.0,448.566543614,448.566543614,107.894817759,88.0454773706,19.8493403882
 01/31  16:00:00,968.776484233,34.8443316327,0.0,0.0,448.566543614,448.566543614,116.826500015,99.1892707973,17.6372292173
 01/31  17:00:00,1017.70070066,34.8443316327,0.0,0.0,448.566543614,448.566543614,152.612891426,128.231082362,24.3818090634
 01/31  18:00:00,939.089735916,34.8443316327,0.0,0.0,348.885089477,398.725816546,217.477641485,204.292343868,13.1852976166
 01/31  19:00:00,756.956505199,34.8443316327,0.0,0.0,249.203635341,299.044362409,359.393225422,346.242814841,13.1504105808
 01/31  20:00:00,732.619692037,34.8443316327,0.0,0.0,249.203635341,299.044362409,465.440388239,458.875042026,6.56534621273
 01/31  21:00:00,583.33441996,34.8443316327,0.0,0.0,149.522181205,249.203635341,693.186449647,682.245622042,10.9408276053
 01/31  22:00:00,559.087163371,34.8443316327,0.0,0.0,149.522181205,249.203635341,846.592382371,842.224351079,4.36803129253
 01/31  23:00:00,349.35700916,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119638549,0.0,2.19119638549
 01/31  24:00:00,299.99225043,0.0,0.0,0.0,24.9203635341,199.362908273,4.36190950535,0.0,4.36190950535
 02/01  01:00:00,288.663235344,0.889575004211,0.0,0.0,24.9203635341,199.362908273,5.42687697306,3.23595988647,2.19091708659
 02/01  02:00:00,289.558597956,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.6274800254,8.43631841574,2.19116160964
 02/01  03:00:00,290.012943601,2.22393751053,0.0,0.0,24.9203635341,199.362908273,21.4040589698,17.0417312022,4.36232776766
 02/01  04:00:00,289.568488489,1.77915000842,0.0,0.0,24.9203635341,199.362908273,19.546478361,17.3553944583,2.19108390272
 02/01  05:00:00,302.253132131,2.22393751053,0.0,0.0,24.9203635341,199.362908273,35.4043065431,33.2133821823,2.1909243608
 02/01  06:00:00,363.401998763,13.9781114571,0.0,0.0,49.8407270682,199.362908273,65.3219533404,58.7787307745,6.54322256586
 02/01  07:00:00,434.767286071,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1361.25333054,1359.06036831,2.19296222777
 02/01  08:00:00,517.142957769,34.8443316327,0.0,0.0,149.522181205,199.362908273,1810.60324957,1799.6511857,10.9520638695
 02/01  09:00:00,1055.65923932,34.8443316327,0.0,0.0,448.566543614,448.566543614,832.604231538,812.745174172,19.8590573665
 02/01  10:00:00,1018.19583302,34.8443316327,0.0,0.0,448.566543614,448.566543614,390.802426343,370.912360854,19.8900654885
 02/01  11:00:00,969.834068798,35.7289997958,0.0,0.0,448.566543614,448.566543614,201.39985808,179.288020923,22.1118371566
 02/01  12:00:00,973.562081613,39.5644583771,0.0,0.0,448.566543614,448.566543614,144.616569492,117.981210171,26.6353593205
 02/01  13:00:00,924.70706859,40.5578909821,0.0,0.0,448.566543614,398.725816546,147.528521774,116.290396527,31.2381252475
 02/01  14:00:00,976.24531842,42.2999425905,0.0,0.0,448.566543614,448.566543614,118.456113626,89.4943938486,28.9617197777
 02/01  15:00:00,975.060873118,41.1726027627,0.0,0.0,448.566543614,448.566543614,73.3329497484,55.6865385032,17.6464112452
 02/01  16:00:00,972.462213705,38.5857001941,0.0,0.0,448.566543614,448.566543614,65.4685350854,47.8309757303,17.6375593551
 02/01  17:00:00,1018.43245337,35.6557234538,0.0,0.0,448.566543614,448.566543614,77.7747533885,53.3918772429,24.3828761455
 02/01  18:00:00,938.987345832,34.8443316327,0.0,0.0,348.885089477,398.725816546,117.37209568,101.994294806,15.3778008747
 02/01  19:00:00,756.77267335,34.8443316327,0.0,0.0,249.203635341,299.044362409,171.73434511,160.771878794,10.9624663154
 02/01  20:00:00,732.356673627,34.8443316327,0.0,0.0,249.203635341,299.044362409,204.077492387,195.329230953,8.74826143371
 02/01  21:00:00,582.92192502,34.8443316327,0.0,0.0,149.522181205,249.203635341,291.874567257,283.118283865,8.75628339219
 02/01  22:00:00,558.525656502,34.8443316327,0.0,0.0,149.522181205,249.203635341,347.749188111,343.380426348,4.36876176209
 02/01  23:00:00,349.35700996,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219541788,0.0,4.36219541788
 02/01  24:00:00,299.992250594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085772042,0.0,2.19085772042
 02/02  01:00:00,287.770053607,0.0,0.0,0.0,24.9203635341,199.362908273,4.36204591105,0.0,4.36204591105
 02/02  02:00:00,287.770053522,0.0,0.0,0.0,24.9203635341,199.362908273,2.191187709,0.0,2.191187709
 02/02  03:00:00,288.662627069,0.889575004211,0.0,0.0,24.9203635341,199.362908273,5.12295146394,2.93192216777,2.19102929617
 02/02  04:00:00,289.557389073,1.77915000842,0.0,0.0,24.9203635341,199.362908273,12.3699417017,8.0078735972,4.36206810455
 02/02  05:00:00,302.234086911,2.22393751053,0.0,0.0,24.9203635341,199.362908273,19.716637505,17.5254375535,2.19119995149
 02/02  06:00:00,351.156794095,1.77915000842,0.0,0.0,49.8407270682,199.362908273,23.0565641414,18.687594523,4.36896961837
 02/02  07:00:00,434.327636169,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1108.16562962,1103.79899936,4.36663026444
 02/02  08:00:00,516.914213369,34.8443316327,0.0,0.0,149.522181205,199.362908273,1737.2656222,1726.31446635,10.9511558512
 02/02  09:00:00,1055.57256689,34.8443316327,0.0,0.0,448.566543614,448.566543614,781.340715534,761.480046814,19.8606687205
 02/02  10:00:00,1018.11262328,34.8524256072,0.0,0.0,448.566543614,448.566543614,332.545158465,312.652360588,19.8927978772
 02/02  11:00:00,970.368672775,36.3251764228,0.0,0.0,448.566543614,448.566543614,158.739709639,136.628392306,22.1113173329
 02/02  12:00:00,970.821611172,36.8364907217,0.0,0.0,448.566543614,448.566543614,129.998367281,105.576902439,24.4214648414
 02/02  13:00:00,920.804364673,36.6585072433,0.0,0.0,448.566543614,398.725816546,140.687563694,109.450415476,31.2371482173
