Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  14:00:00,969.121739622,35.1849360187,0.0,0.0,448.566543614,448.566543614,108.607660026,79.6427640266,28.9648959996
 02/02  15:00:00,968.854417297,34.9393094051,0.0,0.0,448.566543614,448.566543614,93.8116241369,73.9594383309,19.852185806
 02/02  16:00:00,968.79274746,34.872415847,0.0,0.0,448.566543614,448.566543614,98.2946032338,80.6571990977,17.6374041361
 02/02  17:00:00,1017.70043479,34.8443316327,0.0,0.0,448.566543614,448.566543614,140.473721146,116.091025458,24.3826956888
 02/02  18:00:00,939.144541716,34.8443316327,0.0,0.0,348.885089477,398.725816546,246.498062469,231.116641184,15.3814212854
 02/02  19:00:00,757.053411761,34.8443316327,0.0,0.0,249.203635341,299.044362409,408.127780901,397.164442212,10.9633386887
 02/02  20:00:00,732.78619427,34.8443316327,0.0,0.0,249.203635341,299.044362409,563.541721942,554.793634604,8.74808733849
 02/02  21:00:00,583.54158915,34.8443316327,0.0,0.0,149.522181205,249.203635341,779.821673304,771.065242696,8.7564306076
 02/02  22:00:00,559.413515761,34.8443316327,0.0,0.0,149.522181205,249.203635341,966.231127282,961.862339751,4.36878753106
 02/02  23:00:00,349.357010519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117070007,0.0,2.19117070007
 02/02  24:00:00,300.438779857,0.444787502105,0.0,0.0,24.9203635341,199.362908273,5.63681744031,1.27455214083,4.36226529948
 02/03  01:00:00,290.006455953,2.22393751053,0.0,0.0,24.9203635341,199.362908273,11.3338165317,9.14259607909,2.19122045262
 02/03  02:00:00,289.570845137,1.77915000842,0.0,0.0,24.9203635341,199.362908273,20.2770437996,15.9145917042,4.3624520954
 02/03  03:00:00,290.025898567,2.22393751053,0.0,0.0,24.9203635341,199.362908273,25.6895817104,23.4983518184,2.19122989192
 02/03  04:00:00,289.605714431,1.77915000842,0.0,0.0,24.9203635341,199.362908273,43.7112710906,41.520198657,2.19107243359
 02/03  05:00:00,325.819774554,25.683478758,0.0,0.0,24.9203635341,199.362908273,111.173865359,106.811466437,4.36239892229
 02/03  06:00:00,370.084335078,20.5467830064,0.0,0.0,49.8407270682,199.362908273,139.587014236,135.217990013,4.36902422263
 02/03  07:00:00,434.938173078,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1266.94100736,1262.57447012,4.36653724464
 02/03  08:00:00,519.381823886,34.8443316327,0.0,0.0,149.522181205,199.362908273,2206.84078984,2198.07520321,8.76558662974
 02/03  09:00:00,1056.85155186,34.8443316327,0.0,0.0,448.566543614,448.566543614,860.431120715,840.568216433,19.8629042827
 02/03  10:00:00,1018.73838839,34.8596784997,0.0,0.0,448.566543614,448.566543614,444.331244881,422.231178046,22.1000668343
 02/03  11:00:00,971.09456926,36.8681010903,0.0,0.0,448.566543614,448.566543614,196.483453201,176.580706343,19.9027468577
 02/03  12:00:00,974.47473583,40.4329125826,0.0,0.0,448.566543614,448.566543614,136.958014609,110.315595301,26.642419308
 02/03  13:00:00,926.436487677,42.2543790819,0.0,0.0,448.566543614,398.725816546,140.948792076,109.710363183,31.238428893
 02/03  14:00:00,976.567583096,42.6059401871,0.0,0.0,448.566543614,448.566543614,111.64496758,82.6806519718,28.9643156084
 02/03  15:00:00,976.425823505,42.5285011599,0.0,0.0,448.566543614,448.566543614,71.873881949,52.0236031818,19.8502787672
 02/03  16:00:00,975.195640176,41.3127089311,0.0,0.0,448.566543614,448.566543614,62.0602209652,44.4206149276,17.6396060376
 02/03  17:00:00,1020.15932227,37.3810596313,0.0,0.0,448.566543614,448.566543614,70.654210304,46.2702906356,24.3839196685
 02/03  18:00:00,939.011935131,34.878471716,0.0,0.0,348.885089477,398.725816546,93.4899509292,80.3037399492,13.18621098
 02/03  19:00:00,756.834327256,34.8443316327,0.0,0.0,249.203635341,299.044362409,198.897542719,185.747798159,13.1497445603
 02/03  20:00:00,732.609403716,34.8443316327,0.0,0.0,249.203635341,299.044362409,376.529217,369.963046511,6.56617048885
 02/03  21:00:00,583.412528212,34.8443316327,0.0,0.0,149.522181205,249.203635341,641.818854306,630.878471826,10.9403824803
 02/03  22:00:00,559.329386129,34.8443316327,0.0,0.0,149.522181205,249.203635341,881.643769884,877.274680735,4.3690891482
 02/03  23:00:00,349.357010737,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109889148,0.0,2.19109889148
 02/03  24:00:00,299.992251971,0.0,0.0,0.0,24.9203635341,199.362908273,4.36212609969,0.0,4.36212609969
 02/04  01:00:00,240.163534267,2.22393751053,0.0,0.0,24.9203635341,149.522181205,9.61027657936,7.41904329115,2.19123328821
 02/04  02:00:00,239.722176496,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.1139665984,9.92272854105,2.19123805733
 02/04  03:00:00,240.187931421,2.22393751053,0.0,0.0,24.9203635341,149.522181205,29.5135036267,25.1510953834,4.36240824331
 02/04  04:00:00,249.155873415,11.1629665074,0.0,0.0,24.9203635341,149.522181205,48.3889458679,46.1979369735,2.19100889435
 02/04  05:00:00,271.287114017,20.9915705085,0.0,0.0,24.9203635341,149.522181205,108.233651605,106.042475034,2.19117657077
 02/04  06:00:00,300.013132742,25.2386912559,0.0,0.0,24.9203635341,149.522181205,139.076065601,132.532385597,6.54368000386
 02/04  07:00:00,434.862878621,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1238.69828207,1236.50486618,2.1934158935
 02/04  08:00:00,410.943597429,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2233.15212263,2226.59903249,6.55309013285
 02/04  09:00:00,658.345075295,34.8443316327,0.0,0.0,249.203635341,249.203635341,1033.89994003,1025.15223453,8.74770549933
 02/04  10:00:00,620.321787612,34.8443316327,0.0,0.0,249.203635341,249.203635341,620.62238461,609.660918849,10.9614657613
 02/04  11:00:00,570.670352025,34.8443316327,0.0,0.0,249.203635341,249.203635341,374.016560228,363.064374186,10.9521860423
 02/04  12:00:00,570.381033046,34.8443316327,0.0,0.0,249.203635341,249.203635341,275.418291379,262.252660546,13.1656308326
 02/04  13:00:00,570.239210406,34.8443316327,0.0,0.0,249.203635341,249.203635341,214.546034215,203.589113728,10.9569204862
 02/04  14:00:00,570.343518938,35.0134826568,0.0,0.0,249.203635341,249.203635341,187.298548006,176.346054829,10.9524931771
 02/04  15:00:00,321.134535946,34.961484234,0.0,0.0,74.7610906023,174.442544739,237.393027104,228.645723221,8.7473038827
 02/04  16:00:00,321.046039293,34.8810461839,0.0,0.0,74.7610906023,174.442544739,246.286945849,239.726910095,6.56003575359
 02/04  17:00:00,369.936729492,34.8443316327,0.0,0.0,74.7610906023,174.442544739,297.268606152,288.525178292,8.74342785953
 02/04  18:00:00,366.208272225,34.8443316327,0.0,0.0,24.9203635341,149.522181205,495.146497054,490.780117609,4.36637944454
 02/04  19:00:00,347.930141634,0.0,0.0,0.0,24.9203635341,149.522181205,2.19328780857,0.0,2.19328780857
 02/04  20:00:00,323.485745931,0.0,0.0,0.0,24.9203635341,149.522181205,4.36676317717,0.0,4.36676317717
 02/04  21:00:00,324.824507813,1.33436250632,0.0,0.0,24.9203635341,149.522181205,8.61907854797,4.25279512286,4.36628342511
 02/04  22:00:00,301.278467368,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.2959126017,11.7498695407,6.54604306099
 02/04  23:00:00,276.38972746,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.3816366462,14.1904298688,2.19120677744
 02/04  24:00:00,259.935139106,9.73099070972,0.0,0.0,24.9203635341,149.522181205,53.1061919146,50.9151416065,2.19105030809
 02/05  01:00:00,258.564587028,20.5467830064,0.0,0.0,24.9203635341,149.522181205,88.6717923306,86.4816841799,2.19010815062
 02/05  02:00:00,263.784172587,25.683478758,0.0,0.0,24.9203635341,149.522181205,171.946443602,167.586455499,4.3599881028
 02/05  03:00:00,258.636666192,20.5467830064,0.0,0.0,24.9203635341,149.522181205,159.419118498,157.229039793,2.19007870533
 02/05  04:00:00,263.890941665,25.683478758,0.0,0.0,24.9203635341,149.522181205,272.098625643,269.908534803,2.19009083921
 02/05  05:00:00,271.386747338,20.9944093071,0.0,0.0,24.9203635341,149.522181205,232.582972776,230.393134205,2.18983857126
 02/05  06:00:00,302.914270274,27.9216102616,0.0,0.0,24.9203635341,149.522181205,372.804617147,368.438254291,4.36636285527
 02/05  07:00:00,346.135155966,22.3372882093,0.0,0.0,24.9203635341,149.522181205,286.580790659,284.390979648,2.18981101056
 02/05  08:00:00,325.009634229,27.9216102616,0.0,0.0,24.9203635341,149.522181205,372.454037071,370.263949322,2.19008774875
 02/05  09:00:00,317.443312286,20.5467830064,0.0,0.0,24.9203635341,149.522181205,197.433227444,195.243127531,2.19009991283
 02/05  10:00:00,285.916290607,25.683478758,0.0,0.0,24.9203635341,149.522181205,193.673873916,191.48376237,2.19011154585
 02/05  11:00:00,231.770706461,20.5467830064,0.0,0.0,24.9203635341,149.522181205,93.3200328038,91.1299086565,2.19012414729
 02/05  12:00:00,213.420497618,2.22393751053,0.0,0.0,24.9203635341,149.522181205,71.883759364,67.5191140608,4.36464530322
 02/05  13:00:00,212.929689946,1.77915000842,0.0,0.0,24.9203635341,149.522181205,34.8041350895,30.4395088782,4.36462621128
 02/05  14:00:00,213.369292022,2.22393751053,0.0,0.0,24.9203635341,149.522181205,29.4624200643,25.0912080658,4.37121199849
 02/05  15:00:00,212.908158867,1.77915000842,0.0,0.0,24.9203635341,149.522181205,17.7445662218,13.379913521,4.36465270087
 02/05  16:00:00,213.354144416,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.4096277693,15.2194971447,2.19013062453
 02/05  17:00:00,261.795083731,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.0027307039,12.8127195913,2.19001111266
 02/05  18:00:00,333.091115064,2.22393751053,0.0,0.0,24.9203635341,149.522181205,23.1103226116,20.9202324456,2.19009016602
 02/05  19:00:00,359.138131701,11.1629665074,0.0,0.0,24.9203635341,149.522181205,40.0176021523,37.8275010461,2.19010110622
 02/05  20:00:00,344.571968748,20.9915705085,0.0,0.0,24.9203635341,149.522181205,81.455035201,79.264970241,2.19006496003
 02/05  21:00:00,348.851354383,25.2386912559,0.0,0.0,24.9203635341,149.522181205,110.148094968,107.957968546,2.19012642226
 02/05  22:00:00,320.190298301,20.9915705085,0.0,0.0,24.9203635341,149.522181205,139.101751106,134.734896043,4.36685506303
 02/05  23:00:00,300.029103456,25.2386912559,0.0,0.0,24.9203635341,149.522181205,172.11743788,169.927338761,2.19009911842
 02/05  24:00:00,271.36675535,20.9915705085,0.0,0.0,24.9203635341,149.522181205,200.383145892,198.193034638,2.19011125414
 02/06  01:00:00,313.255396548,25.2386912559,0.0,0.0,24.9203635341,199.362908273,224.645990968,220.283571759,4.3624192093
 02/06  02:00:00,309.041607446,20.9915705085,0.0,0.0,24.9203635341,199.362908273,253.422081589,251.230862072,2.19121951757
 02/06  03:00:00,313.321472754,25.2386912559,0.0,0.0,24.9203635341,199.362908273,282.191544626,280.00031849,2.19122613666
 02/06  04:00:00,311.263662514,23.140176752,0.0,0.0,24.9203635341,199.362908273,318.829582032,314.467109889,4.36247214343
 02/06  05:00:00,327.406216318,27.0291964588,0.0,0.0,24.9203635341,199.362908273,340.731225194,338.539979186,2.19124600778
 02/06  06:00:00,373.004256873,23.2297020121,0.0,0.0,49.8407270682,199.362908273,365.055618446,360.686502733,4.36911571297
 02/06  07:00:00,436.4445074,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2283.0953888,2278.72858297,4.36680582653
 02/06  08:00:00,510.260561898,34.8443316327,0.0,0.0,149.522181205,199.362908273,2415.31069403,2404.35877969,10.9519143443
 02/06  09:00:00,1056.57356405,34.8443316327,0.0,0.0,448.566543614,448.566543614,1198.63455597,1178.77133338,19.8632225905
 02/06  10:00:00,1018.70563887,34.8443316327,0.0,0.0,448.566543614,448.566543614,669.503043524,649.611562809,19.8914807146
 02/06  11:00:00,969.225305257,34.8443316327,0.0,0.0,448.566543614,448.566543614,390.153280826,368.039576331,22.1137044948
 02/06  12:00:00,968.964105452,34.8443316327,0.0,0.0,448.566543614,448.566543614,243.149200136,216.514036171,26.6351639646
 02/06  13:00:00,919.10771362,34.8443316327,0.0,0.0,448.566543614,398.725816546,249.215792389,217.976293002,31.2394993867
 02/06  14:00:00,969.408246052,35.4184306352,0.0,0.0,448.566543614,448.566543614,165.226233836,136.262115612,28.9641182236
 02/06  15:00:00,968.993197892,35.0503076166,0.0,0.0,448.566543614,448.566543614,127.042131411,109.394477709,17.6476537012
 02/06  16:00:00,968.785430848,34.8443316327,0.0,0.0,448.566543614,448.566543614,131.279041006,111.437452966,19.8415880395
 02/06  17:00:00,1017.6703854,34.8443316327,0.0,0.0,448.566543614,448.566543614,127.661306137,105.492831849,22.1684742877
 02/06  18:00:00,939.047007835,34.8443316327,0.0,0.0,348.885089477,398.725816546,186.761482714,171.384495264,15.3769874493
 02/06  19:00:00,756.903278899,34.8443316327,0.0,0.0,249.203635341,299.044362409,319.32626502,308.363874049,10.9623909703
 02/06  20:00:00,732.581807094,34.8443316327,0.0,0.0,249.203635341,299.044362409,452.905422795,444.158231972,8.74719082331
 02/06  21:00:00,583.292880651,34.8443316327,0.0,0.0,149.522181205,249.203635341,698.508256085,687.568425876,10.9398302089
 02/06  22:00:00,559.003093633,34.8443316327,0.0,0.0,149.522181205,249.203635341,848.509053024,844.140710357,4.36834266747
 02/06  23:00:00,349.35701224,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112939483,0.0,2.19112939483
 02/06  24:00:00,299.992253117,0.0,0.0,0.0,24.9203635341,199.362908273,2.19117530892,0.0,2.19117530892
 02/07  01:00:00,288.216457125,0.444787502105,0.0,0.0,24.9203635341,199.362908273,5.97620542615,1.61431636747,4.36188905868
 02/07  02:00:00,290.00426052,2.22393751053,0.0,0.0,24.9203635341,199.362908273,12.4705903362,10.2793905373,2.19119979891
 02/07  03:00:00,289.563642579,1.77915000842,0.0,0.0,24.9203635341,199.362908273,16.6540247803,14.4628174149,2.19120736532
 02/07  04:00:00,290.016262768,2.22393751053,0.0,0.0,24.9203635341,199.362908273,26.6694644302,22.3071923091,4.36227212107
 02/07  05:00:00,315.923804866,15.8548747569,0.0,0.0,24.9203635341,199.362908273,79.0360519565,76.8451469261,2.19090503038
 02/07  06:00:00,370.468983196,20.9915705085,0.0,0.0,49.8407270682,199.362908273,124.164502177,119.795320123,4.36918205412
 02/07  07:00:00,434.954076541,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1637.87589744,1633.50939437,4.36650306863
 02/07  08:00:00,509.158608427,34.8443316327,0.0,0.0,149.522181205,199.362908273,2158.2498598,2147.29795755,10.9519022468
 02/07  09:00:00,1056.07216677,34.8443316327,0.0,0.0,448.566543614,448.566543614,949.50037049,929.637124119,19.8632463711
 02/07  10:00:00,1018.41737762,34.8447055222,0.0,0.0,448.566543614,448.566543614,448.786590613,428.894035601,19.8925550115
 02/07  11:00:00,970.21494282,36.0032462711,0.0,0.0,448.566543614,448.566543614,238.252097659,216.139143257,22.1129544017
 02/07  12:00:00,973.237996451,39.2025031505,0.0,0.0,448.566543614,448.566543614,156.544256508,129.908451744,26.6358047641
 02/07  13:00:00,925.584547458,41.4095595944,0.0,0.0,448.566543614,398.725816546,155.714142835,124.473684504,31.2404583309
 02/07  14:00:00,976.485021241,42.5238075651,0.0,0.0,448.566543614,448.566543614,123.983959528,95.0190222438,28.9649372837
 02/07  15:00:00,976.313417383,42.4163166986,0.0,0.0,448.566543614,448.566543614,76.7275910703,59.0808061288,17.6467849416
 02/07  16:00:00,974.34241276,40.4593741965,0.0,0.0,448.566543614,448.566543614,70.1358647529,50.2941055487,19.8417592042
 02/07  17:00:00,1019.4291027,36.6502776186,0.0,0.0,448.566543614,448.566543614,74.5847827662,52.4153126375,22.1694701287
 02/07  18:00:00,938.972985443,34.8443316327,0.0,0.0,348.885089477,398.725816546,101.072671416,85.6927996582,15.3798717575
 02/07  19:00:00,756.819008653,34.8443316327,0.0,0.0,249.203635341,299.044362409,202.952724098,191.989851678,10.9628724201
 02/07  20:00:00,732.589310954,34.8443316327,0.0,0.0,249.203635341,299.044362409,393.864041992,385.116469783,8.74757220963
 02/07  21:00:00,583.380948898,34.8443316327,0.0,0.0,149.522181205,249.203635341,662.347166793,651.406834583,10.94033221
 02/07  22:00:00,559.263811365,34.8443316327,0.0,0.0,149.522181205,249.203635341,888.602227871,884.233690979,4.36853689226
 02/07  23:00:00,349.357012615,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122536725,0.0,2.19122536725
 02/07  24:00:00,299.992253667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086871278,0.0,2.19086871278
 02/08  01:00:00,289.108798288,1.33436250632,0.0,0.0,24.9203635341,199.362908273,7.73740916548,3.3753235829,4.36208558258
 02/08  02:00:00,290.008221002,2.22393751053,0.0,0.0,24.9203635341,199.362908273,13.1745401701,10.983321803,2.19121836713
 02/08  03:00:00,289.567876211,1.77915000842,0.0,0.0,24.9203635341,199.362908273,18.79486538,14.432403664,4.36246171593
 02/08  04:00:00,304.151813902,16.299662259,0.0,0.0,24.9203635341,199.362908273,65.9048682714,63.7136249258,2.19124334558
 02/08  05:00:00,320.656959371,20.5467830064,0.0,0.0,24.9203635341,199.362908273,95.012899943,92.8216483153,2.19125162766
 02/08  06:00:00,375.239987677,25.683478758,0.0,0.0,49.8407270682,199.362908273,162.336212678,157.967037707,4.36917497157
 02/08  07:00:00,434.897367205,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1345.17185156,1340.80524492,4.36660664266
 02/08  08:00:00,510.139633636,34.8443316327,0.0,0.0,149.522181205,199.362908273,2195.70351719,2184.75102602,10.9524911638
 02/08  09:00:00,1056.39511401,34.8443316327,0.0,0.0,448.566543614,448.566543614,853.648192433,833.784638787,19.8635536469
 02/08  10:00:00,1018.44381723,34.8542575757,0.0,0.0,448.566543614,448.566543614,382.116346467,362.224133492,19.8922129751
 02/08  11:00:00,970.924015062,36.8002793565,0.0,0.0,448.566543614,448.566543614,168.249504474,146.136493069,22.1130114051
 02/08  12:00:00,974.32826845,40.318866417,0.0,0.0,448.566543614,448.566543614,127.582022231,100.944251933,26.637770298
 02/08  13:00:00,926.381785928,42.2238367483,0.0,0.0,448.566543614,398.725816546,132.723113425,101.480075105,31.243038319
 02/08  14:00:00,976.594614441,42.6454517138,0.0,0.0,448.566543614,448.566543614,107.175981043,78.2102341993,28.9657468437
 02/08  15:00:00,976.447902244,42.5609344982,0.0,0.0,448.566543614,448.566543614,64.5057467628,46.8578489485,17.6478978144
 02/08  16:00:00,975.091995554,41.2174551153,0.0,0.0,448.566543614,448.566543614,59.7521974733,39.9112266451,19.8409708282
 02/08  17:00:00,1020.01134069,37.2419479914,0.0,0.0,448.566543614,448.566543614,65.5097972148,41.1260516684,24.3837455464
 02/08  18:00:00,938.994347464,34.8792237298,0.0,0.0,348.885089477,398.725816546,81.6804188457,68.4946428114,13.1857760343
 02/08  19:00:00,756.780183282,34.8443316327,0.0,0.0,249.203635341,299.044362409,157.927657765,146.96625757,10.9614001947
 02/08  20:00:00,732.525923239,34.8443316327,0.0,0.0,249.203635341,299.044362409,317.917669889,309.169334435,8.74833545391
 02/08  21:00:00,583.311085901,34.8443316327,0.0,0.0,149.522181205,249.203635341,575.970026041,565.029659017,10.9403670232
 02/08  22:00:00,559.184294795,34.8443316327,0.0,0.0,149.522181205,249.203635341,807.893149502,803.524232278,4.36891722464
 02/08  23:00:00,349.35701288,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121239026,0.0,2.19121239026
 02/08  24:00:00,299.992254063,0.0,0.0,0.0,24.9203635341,199.362908273,4.36196326452,0.0,4.36196326452
 02/09  01:00:00,289.555809791,1.77915000842,0.0,0.0,24.9203635341,199.362908273,7.24611982147,5.05488032353,2.19123949794
 02/09  02:00:00,290.00749988,2.22393751053,0.0,0.0,24.9203635341,199.362908273,12.5525141032,10.3612656005,2.19124850271
 02/09  03:00:00,289.572745062,1.77915000842,0.0,0.0,24.9203635341,199.362908273,22.4499435108,18.087499948,4.36244356287
 02/09  04:00:00,290.025735638,2.22393751053,0.0,0.0,24.9203635341,199.362908273,26.5861876164,24.3949924752,2.19119514113
 02/09  05:00:00,315.932455509,15.8548747569,0.0,0.0,24.9203635341,199.362908273,67.9059862521,65.7147839414,2.1912023107
 02/09  06:00:00,370.467346943,20.9915705085,0.0,0.0,49.8407270682,199.362908273,95.7147452905,91.3456765193,4.3690687712
 02/09  07:00:00,434.672698412,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1158.18521214,1153.81832016,4.36689198079
 02/09  08:00:00,509.392541968,34.8443316327,0.0,0.0,149.522181205,199.362908273,1924.40019915,1913.44812338,10.952075769
 02/09  09:00:00,1056.12549729,34.8443316327,0.0,0.0,448.566543614,448.566543614,821.75278084,801.888658713,19.8641221265
 02/09  10:00:00,1018.37190473,34.8887095706,0.0,0.0,448.566543614,448.566543614,360.494204241,340.601365929,19.892838312
 02/09  11:00:00,971.234157435,37.1430781219,0.0,0.0,448.566543614,448.566543614,158.289685694,136.177231919,22.112453774
 02/09  12:00:00,974.70161224,40.7031697264,0.0,0.0,448.566543614,448.566543614,124.188547684,97.5477987412,26.6407489424
 02/09  13:00:00,926.547479091,42.4025536338,0.0,0.0,448.566543614,398.725816546,126.640729983,95.3939060767,31.2468239064
 02/09  14:00:00,976.59797737,42.66268299,0.0,0.0,448.566543614,448.566543614,98.9846967295,70.0179199318,28.9667767976
 02/09  15:00:00,976.505523674,42.631372035,0.0,0.0,448.566543614,448.566543614,58.2601273308,38.4069911323,19.8531361985
 02/09  16:00:00,975.633719421,41.7712841372,0.0,0.0,448.566543614,448.566543614,49.1723314066,31.5321344887,17.6401969179
 02/09  17:00:00,1020.73520775,37.9797883662,0.0,0.0,448.566543614,448.566543614,55.4668280413,31.0810238429,24.3858041984
 02/09  18:00:00,930.57730071,35.0241374799,0.0,0.0,348.885089477,398.725816546,67.7995849162,54.6123000029,13.1872849133
 02/09  19:00:00,756.749130637,34.8443316327,0.0,0.0,249.203635341,299.044362409,134.624243667,121.47350325,13.1507404168
 02/09  20:00:00,732.471000026,34.8443316327,0.0,0.0,249.203635341,299.044362409,268.346582236,261.781050981,6.56553125532
 02/09  21:00:00,583.229821492,34.8443316327,0.0,0.0,149.522181205,249.203635341,506.862502132,495.921109802,10.9413923301
 02/09  22:00:00,559.001316273,34.8443316327,0.0,0.0,149.522181205,249.203635341,675.492552817,671.124342868,4.36820994867
 02/09  23:00:00,349.357013272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108178383,0.0,2.19108178383
 02/09  24:00:00,299.992254516,0.0,0.0,0.0,24.9203635341,199.362908273,4.36210757978,0.0,4.36210757978
 02/10  01:00:00,288.216215998,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.28130787709,1.0902798562,2.19102802089
 02/10  02:00:00,290.002354542,2.22393751053,0.0,0.0,24.9203635341,199.362908273,8.84336923266,6.65249328728,2.19087594538
 02/10  03:00:00,289.562228271,1.77915000842,0.0,0.0,24.9203635341,199.362908273,14.7417578608,10.3793266476,4.36243121325
 02/10  04:00:00,290.015245418,2.22393751053,0.0,0.0,24.9203635341,199.362908273,19.1568199637,16.9655898176,2.19123014609
 02/10  05:00:00,301.808089931,1.77915000842,0.0,0.0,24.9203635341,199.362908273,33.6376080923,29.2751187498,4.3624893425
 02/10  06:00:00,351.633221888,2.22393751053,0.0,0.0,49.8407270682,199.362908273,44.6744675967,40.3056263293,4.36884126737
 02/10  07:00:00,434.442590918,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1004.68164308,1000.31524364,4.36639944194
 02/10  08:00:00,508.935245674,34.8443316327,0.0,0.0,149.522181205,199.362908273,1773.72218027,1764.95716214,8.76501813228
 02/10  09:00:00,1056.10920191,34.8443316327,0.0,0.0,448.566543614,448.566543614,908.028863455,888.166586042,19.8622774139
 02/10  10:00:00,1018.52333777,34.8443316327,0.0,0.0,448.566543614,448.566543614,488.922120221,466.819992265,22.1021279558
 02/10  11:00:00,969.120752007,34.8443316327,0.0,0.0,448.566543614,448.566543614,265.675245355,245.771925739,19.9033196153
 02/10  12:00:00,968.878463055,34.8443316327,0.0,0.0,448.566543614,448.566543614,151.444363437,124.799413702,26.6449497349
 02/10  13:00:00,918.992795163,34.8443316327,0.0,0.0,448.566543614,398.725816546,133.78076013,102.536651921,31.2441082091
 02/10  14:00:00,969.874893685,35.9598851577,0.0,0.0,448.566543614,448.566543614,88.131330999,59.163312092,28.968018907
 02/10  15:00:00,970.153768326,36.2846095443,0.0,0.0,448.566543614,448.566543614,56.0763437085,36.2248102967,19.8515334119
 02/10  16:00:00,969.835793496,35.9780220369,0.0,0.0,448.566543614,448.566543614,46.8334846723,29.1966003937,17.6368842786
 02/10  17:00:00,1017.75725675,35.0021614094,0.0,0.0,448.566543614,448.566543614,56.1408888846,31.7541439675,24.3867449172
 02/10  18:00:00,930.409405362,34.8443316327,0.0,0.0,348.885089477,398.725816546,78.4576784789,65.1056562472,13.3520222317
 02/10  19:00:00,756.755092582,34.8443316327,0.0,0.0,249.203635341,299.044362409,142.925902197,129.936805132,12.9890970652
 02/10  20:00:00,732.37272618,34.8443316327,0.0,0.0,249.203635341,299.044362409,198.667889636,189.919509056,8.74838058005
 02/10  21:00:00,583.026174886,34.8443316327,0.0,0.0,149.522181205,249.203635341,358.125233803,349.368352164,8.75688163813
 02/10  22:00:00,558.76560682,34.8443316327,0.0,0.0,149.522181205,249.203635341,530.481195599,526.112224743,4.36897085584
 02/10  23:00:00,349.357013788,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209427566,0.0,4.36209427566
 02/10  24:00:00,299.992254567,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115534498,0.0,2.19115534498
 02/11  01:00:00,238.375759039,0.444787502105,0.0,0.0,24.9203635341,149.522181205,3.6432775633,1.45227336705,2.19100419625
 02/11  02:00:00,240.164766291,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.5445704248,10.1822085444,4.36236188037
 02/11  03:00:00,239.727705662,1.77915000842,0.0,0.0,24.9203635341,149.522181205,19.2323718805,17.0414183063,2.19095357421
 02/11  04:00:00,240.181376,2.22393751053,0.0,0.0,24.9203635341,149.522181205,27.0990345409,24.9078263899,2.19120815099
 02/11  05:00:00,251.979553437,1.77915000842,0.0,0.0,24.9203635341,149.522181205,47.5039971921,43.1415500468,4.36244714538
 02/11  06:00:00,276.886143279,2.22393751053,0.0,0.0,24.9203635341,149.522181205,60.9561618482,56.5875512802,4.368610568
 02/11  07:00:00,434.496290005,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1117.415379,1113.04848191,4.36689708608
 02/11  08:00:00,408.887559831,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1673.7907039,1667.2383865,6.55231739574
 02/11  09:00:00,657.058477415,34.8443316327,0.0,0.0,249.203635341,249.203635341,829.321746832,822.756226178,6.56552065436
 02/11  10:00:00,619.445890297,34.8443316327,0.0,0.0,249.203635341,249.203635341,363.010934802,349.858139024,13.1527957779
 02/11  11:00:00,570.239323254,34.8443316327,0.0,0.0,249.203635341,249.203635341,206.55619987,195.604732057,10.9514678129
 02/11  12:00:00,570.163184601,34.8443316327,0.0,0.0,249.203635341,249.203635341,172.299445436,161.329460012,10.9699854243
 02/11  13:00:00,570.12715877,34.8443316327,0.0,0.0,249.203635341,249.203635341,161.093724175,147.948774172,13.1449500022
 02/11  14:00:00,570.102181405,34.8443316327,0.0,0.0,249.203635341,249.203635341,146.263089031,137.497754141,8.76533488966
 02/11  15:00:00,320.91873236,34.8443316327,0.0,0.0,74.7610906023,174.442544739,171.881192421,163.133192105,8.74800031657
 02/11  16:00:00,320.950153005,34.8443316327,0.0,0.0,74.7610906023,174.442544739,208.619005734,199.880245687,8.73876004676
 02/11  17:00:00,369.877832535,34.8443316327,0.0,0.0,74.7610906023,174.442544739,252.017765772,245.454951803,6.5628139694
 02/11  18:00:00,357.533838039,34.8443316327,0.0,0.0,24.9203635341,149.522181205,382.898078481,378.531519908,4.36655857333
 02/11  19:00:00,347.930145056,0.0,0.0,0.0,24.9203635341,149.522181205,4.36665569783,0.0,4.36665569783
 02/11  20:00:00,323.485749538,0.0,0.0,0.0,24.9203635341,149.522181205,4.36619456119,0.0,4.36619456119
 02/11  21:00:00,323.485749565,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684249603,0.0,4.36684249603
 02/11  22:00:00,299.04238871,0.0,0.0,0.0,24.9203635341,149.522181205,4.37051167057,0.0,4.37051167057
 02/11  23:00:00,274.595923356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095935636,0.0,2.19095935636
 02/11  24:00:00,251.490426019,1.33436250632,0.0,0.0,24.9203635341,149.522181205,8.88116136694,4.5188886676,4.36227269934
 02/12  01:00:00,240.164064052,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.4725634032,11.2824585594,2.19010484375
 02/12  02:00:00,239.719872951,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.0783069393,11.8882016661,2.19010527318
 02/12  03:00:00,240.174688772,2.22393751053,0.0,0.0,24.9203635341,149.522181205,24.0972167089,21.9071450148,2.19007169412
 02/12  04:00:00,239.729055025,1.77915000842,0.0,0.0,24.9203635341,149.522181205,23.2442396577,21.0541498542,2.19008980355
 02/12  05:00:00,252.419022241,2.22393751053,0.0,0.0,24.9203635341,149.522181205,46.0524061484,43.8622993161,2.19010683229
 02/12  06:00:00,280.185349431,5.53267660802,0.0,0.0,24.9203635341,149.522181205,59.4206685686,55.0539379077,4.36673066088
 02/12  07:00:00,349.322419842,25.683478758,0.0,0.0,24.9203635341,149.522181205,154.681541567,152.491447852,2.19009371515
 02/12  08:00:00,317.333009142,20.5467830064,0.0,0.0,24.9203635341,149.522181205,121.741338386,117.381099861,4.36023852522
 02/12  09:00:00,308.378788142,11.6077540095,0.0,0.0,24.9203635341,149.522181205,103.331133596,101.140989378,2.190144218
 02/12  10:00:00,261.821406493,1.77915000842,0.0,0.0,24.9203635341,149.522181205,42.4036127694,40.2135833351,2.19002943427
 02/12  11:00:00,213.369728179,2.22393751053,0.0,0.0,24.9203635341,149.522181205,34.8101207058,32.6200078733,2.19011283251
 02/12  12:00:00,212.904014436,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.2375135243,11.8727862128,4.36472731149
 02/12  13:00:00,213.348134589,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.4422472058,11.2498596754,2.19238753045
 02/12  14:00:00,212.899517034,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.7372513108,6.19088870567,6.54636260517
 02/12  15:00:00,213.342128315,2.22393751053,0.0,0.0,24.9203635341,149.522181205,7.80023366382,5.60786279688,2.19237086694
 02/12  16:00:00,212.894347656,1.77915000842,0.0,0.0,24.9203635341,149.522181205,5.95320331258,3.76347145651,2.18973185607
 02/12  17:00:00,262.229764826,2.22393751053,0.0,0.0,24.9203635341,149.522181205,7.68989468003,5.49979658294,2.19009809709
 02/12  18:00:00,324.082724546,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.0078833253,5.64776839707,4.36011492823
 02/12  19:00:00,350.165514054,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.4563824741,12.2663000786,2.19008239554
 02/12  20:00:00,325.278019357,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.0616910453,13.8717236742,2.18996737112
 02/12  21:00:00,325.735832282,2.22393751053,0.0,0.0,24.9203635341,149.522181205,28.3914100902,26.2012926022,2.19011748805
 02/12  22:00:00,300.847576864,1.77915000842,0.0,0.0,24.9203635341,149.522181205,29.9795683903,25.6126921733,4.36687621702
 02/12  23:00:00,290.030136647,15.3612806091,0.0,0.0,24.9203635341,149.522181205,71.5673685244,69.3772629801,2.1901055442
 02/12  24:00:00,270.790414333,20.5467830064,0.0,0.0,24.9203635341,149.522181205,89.8085474226,87.6184920129,2.19005540972
 02/13  01:00:00,313.59934213,25.683478758,0.0,0.0,24.9203635341,199.362908273,140.173072048,137.981860672,2.19121137535
 02/13  02:00:00,308.455167637,20.5467830064,0.0,0.0,24.9203635341,199.362908273,135.078531635,130.716055344,4.36247629114
 02/13  03:00:00,313.656729359,25.683478758,0.0,0.0,24.9203635341,199.362908273,193.064147053,190.872902126,2.19124492678
 02/13  04:00:00,308.489124282,20.5467830064,0.0,0.0,24.9203635341,199.362908273,162.894989561,160.703733488,2.1912560724
 02/13  05:00:00,325.910065708,25.683478758,0.0,0.0,24.9203635341,199.362908273,221.334607641,216.97214265,4.36246499148
 02/13  06:00:00,370.096229919,20.5467830064,0.0,0.0,49.8407270682,199.362908273,179.943717073,175.574545744,4.36917132956
 02/13  07:00:00,435.270289989,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1747.84847003,1743.48191305,4.36655697829
 02/13  08:00:00,507.866391947,34.8443316327,0.0,0.0,149.522181205,199.362908273,1446.62046891,1435.66764323,10.9528256826
 02/13  09:00:00,1054.94519192,34.8443316327,0.0,0.0,448.566543614,448.566543614,566.196706141,548.539999562,17.6567065792
 02/13  10:00:00,1017.84886453,34.8443316327,0.0,0.0,448.566543614,448.566543614,254.898640354,232.795514507,22.1031258467
 02/13  11:00:00,969.298505552,35.2857851745,0.0,0.0,448.566543614,448.566543614,180.764988886,158.651857298,22.1131315874
 02/13  12:00:00,972.097530545,38.1148579157,0.0,0.0,448.566543614,448.566543614,160.444072198,136.021416059,24.4226561387
 02/13  13:00:00,923.665648248,39.5197434738,0.0,0.0,448.566543614,398.725816546,171.151712843,139.906441676,31.2452711664
 02/13  14:00:00,974.91904947,40.9816351416,0.0,0.0,448.566543614,448.566543614,131.587198186,100.389810593,31.1973875932
 02/13  15:00:00,974.279906887,40.3998758747,0.0,0.0,448.566543614,448.566543614,76.0818529564,58.4328835754,17.648969381
 02/13  16:00:00,971.955871366,38.0899571333,0.0,0.0,448.566543614,448.566543614,63.9146944864,46.2765362356,17.6381582508
 02/13  17:00:00,1018.28728855,35.5273626244,0.0,0.0,448.566543614,448.566543614,70.6494469913,46.2637653906,24.3856816007
 02/13  18:00:00,930.404712498,34.8443316327,0.0,0.0,348.885089477,398.725816546,95.238050042,79.8576830416,15.3803670003
 02/13  19:00:00,756.748721507,34.8443316327,0.0,0.0,249.203635341,299.044362409,169.367321333,158.403575356,10.9637459767
 02/13  20:00:00,732.331405926,34.8443316327,0.0,0.0,249.203635341,299.044362409,201.35300972,192.604858063,8.74815165724
 02/13  21:00:00,582.882910411,34.8443316327,0.0,0.0,149.522181205,249.203635341,280.875428596,272.119191818,8.75623677763
 02/13  22:00:00,558.479159699,34.8443316327,0.0,0.0,149.522181205,249.203635341,332.522069426,325.979161999,6.54290742752
 02/13  23:00:00,349.357014302,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909000395,0.0,2.1909000395
 02/13  24:00:00,299.992255117,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115403401,0.0,2.19115403401
 02/14  01:00:00,287.770057873,0.0,0.0,0.0,24.9203635341,199.362908273,4.36226170558,0.0,4.36226170558
 02/14  02:00:00,287.770057397,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911075945,0.0,2.1911075945
 02/14  03:00:00,287.770057677,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095729074,0.0,2.19095729074
 02/14  04:00:00,290.001938751,2.22393751053,0.0,0.0,24.9203635341,199.362908273,12.8052693269,8.44279070243,4.36247862446
 02/14  05:00:00,301.780481342,1.77915000842,0.0,0.0,24.9203635341,199.362908273,11.8431810133,9.65196474849,2.1912162648
 02/14  06:00:00,351.598037807,2.22393751053,0.0,0.0,49.8407270682,199.362908273,20.8950510364,16.5258257543,4.36922528209
 02/14  07:00:00,425.613915989,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1052.71153789,1048.3449814,4.3665564904
 02/14  08:00:00,506.979000522,34.8443316327,0.0,0.0,149.522181205,199.362908273,966.88963356,955.937357418,10.9522761423
 02/14  09:00:00,1054.65779433,34.8443316327,0.0,0.0,448.566543614,448.566543614,417.45293044,397.589689571,19.8632408684
 02/14  10:00:00,1017.82724638,34.9340676597,0.0,0.0,448.566543614,448.566543614,187.89540709,168.002629925,19.892777166
 02/14  11:00:00,971.289354564,37.3514233093,0.0,0.0,448.566543614,448.566543614,131.258692248,109.144734693,22.1139575543
 02/14  12:00:00,973.950764133,40.0282265425,0.0,0.0,448.566543614,448.566543614,119.479549131,92.8399834118,26.6395657191
 02/14  13:00:00,925.422891871,41.3281891225,0.0,0.0,448.566543614,398.725816546,133.239715121,101.993564097,31.2461510242
 02/14  14:00:00,974.383019268,40.4901813659,0.0,0.0,448.566543614,448.566543614,92.5325534176,63.5659046826,28.9666487351
 02/14  15:00:00,972.023665203,38.1571356612,0.0,0.0,448.566543614,448.566543614,68.3623719322,48.5095799924,19.8527919398
 02/14  16:00:00,969.309253658,35.4301702755,0.0,0.0,448.566543614,448.566543614,79.621313072,61.9823219066,17.6389911654
 02/14  17:00:00,1017.64009044,34.8443316327,0.0,0.0,448.566543614,448.566543614,109.448342144,85.0619411778,24.3864009665
 02/14  18:00:00,930.466479604,34.8443316327,0.0,0.0,348.885089477,398.725816546,161.121607429,147.935868852,13.1857385771
 02/14  19:00:00,756.842241298,34.8443316327,0.0,0.0,249.203635341,299.044362409,277.749672697,264.598609728,13.1510629693
 02/14  20:00:00,732.539482901,34.8443316327,0.0,0.0,249.203635341,299.044362409,422.416505303,415.85081067,6.56569463298
 02/14  21:00:00,583.229613689,34.8443316327,0.0,0.0,149.522181205,249.203635341,632.709071552,621.767333954,10.9417375978
 02/14  22:00:00,558.982044985,34.8443316327,0.0,0.0,149.522181205,249.203635341,788.50970956,784.141376645,4.36833291574
 02/14  23:00:00,349.357014475,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911420283,0.0,2.1911420283
 02/14  24:00:00,299.992255703,0.0,0.0,0.0,24.9203635341,199.362908273,4.36223558045,0.0,4.36223558045
 02/15  01:00:00,288.216440125,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.67655052294,1.48545542311,2.19109509983
 02/15  02:00:00,290.003865933,2.22393751053,0.0,0.0,24.9203635341,199.362908273,11.3905311358,9.1995861085,2.19094502733
 02/15  03:00:00,289.563957243,1.77915000842,0.0,0.0,24.9203635341,199.362908273,18.12255218,13.7601372576,4.36241492235
 02/15  04:00:00,290.016804999,2.22393751053,0.0,0.0,24.9203635341,199.362908273,23.4784867224,21.2872614206,2.19122530185
 02/15  05:00:00,301.807886428,1.77915000842,0.0,0.0,24.9203635341,199.362908273,38.3416396535,33.979153424,4.36248622954
 02/15  06:00:00,351.628858376,2.22393751053,0.0,0.0,49.8407270682,199.362908273,47.3168891146,42.947871389,4.36901772558
 02/15  07:00:00,425.913446064,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1147.26167557,1142.8951854,4.36649017354
 02/15  08:00:00,508.18284701,34.8443316327,0.0,0.0,149.522181205,199.362908273,1537.75867587,1528.99319066,8.76548521771
 02/15  09:00:00,1055.35419837,34.8443316327,0.0,0.0,448.566543614,448.566543614,669.164335941,649.29979302,19.8645429215
 02/15  10:00:00,1017.99584144,34.8470333683,0.0,0.0,448.566543614,448.566543614,280.826896577,258.725937309,22.1009592677
 02/15  11:00:00,970.40585131,36.4062667365,0.0,0.0,448.566543614,448.566543614,132.887654066,112.983149006,19.9045050597
 02/15  12:00:00,972.831205243,38.8760657487,0.0,0.0,448.566543614,448.566543614,113.997224732,87.3492799851,26.6479447465
 02/15  13:00:00,924.348007863,40.2347386727,0.0,0.0,448.566543614,398.725816546,118.824493477,87.5772685959,31.2472248809
 02/15  14:00:00,975.87982775,41.9726931598,0.0,0.0,448.566543614,448.566543614,87.0321145574,58.0635346985,28.9685798589
 02/15  15:00:00,975.252472889,41.3986202826,0.0,0.0,448.566543614,448.566543614,47.1580504988,27.3047459383,19.8533045605
 02/15  16:00:00,972.699684196,38.8522786672,0.0,0.0,448.566543614,448.566543614,40.8011375901,23.1616242095,17.6395133806
 02/15  17:00:00,1018.6728978,35.924314934,0.0,0.0,448.566543614,448.566543614,52.9512902067,28.5638237841,24.3874664226
 02/15  18:00:00,930.398969426,34.8443316327,0.0,0.0,348.885089477,398.725816546,75.6559812616,60.2737439555,15.3822373061
 02/15  19:00:00,756.742194487,34.8443316327,0.0,0.0,249.203635341,299.044362409,136.054335113,125.08963713,10.9646979829
 02/15  20:00:00,732.354295642,34.8443316327,0.0,0.0,249.203635341,299.044362409,189.522874865,180.775360286,8.74751457871
 02/15  21:00:00,582.968646101,34.8443316327,0.0,0.0,149.522181205,249.203635341,315.600506661,306.844733097,8.75577356397
 02/15  22:00:00,558.626365118,34.8443316327,0.0,0.0,149.522181205,249.203635341,417.48460833,413.116158285,4.36845004509
 02/15  23:00:00,349.35701491,0.0,0.0,0.0,49.8407270682,199.362908273,4.36197534845,0.0,4.36197534845
 02/15  24:00:00,299.992255259,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112143579,0.0,2.19112143579
 02/16  01:00:00,287.770057873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097170772,0.0,2.19097170772
 02/16  02:00:00,287.770057893,0.0,0.0,0.0,24.9203635341,199.362908273,4.36230318484,0.0,4.36230318484
 02/16  03:00:00,290.001750643,2.22393751053,0.0,0.0,24.9203635341,199.362908273,9.27975354219,7.08882671644,2.19092682575
 02/16  04:00:00,289.558295073,1.77915000842,0.0,0.0,24.9203635341,199.362908273,12.6781561442,8.31590814584,4.36224799833
 02/16  05:00:00,302.233310199,2.22393751053,0.0,0.0,24.9203635341,199.362908273,17.8761303867,15.6849225044,2.19120788231
 02/16  06:00:00,351.154108127,1.77915000842,0.0,0.0,49.8407270682,199.362908273,19.4020288353,15.0330125619,4.36901627332
 02/16  07:00:00,425.598355537,34.8443316327,0.0,0.0,49.8407270682,199.362908273,905.470358741,901.103781611,4.36657713024
 02/16  08:00:00,507.375447388,34.8443316327,0.0,0.0,149.522181205,199.362908273,1132.4618298,1121.51025067,10.9515791373
 02/16  09:00:00,1054.82540084,34.8443316327,0.0,0.0,448.566543614,448.566543614,463.433148816,443.570094956,19.8630538601
 02/16  10:00:00,1017.84838852,34.9525853887,0.0,0.0,448.566543614,448.566543614,159.604833974,139.710039646,19.8947943282
 02/16  11:00:00,971.326054829,37.4046315787,0.0,0.0,448.566543614,448.566543614,100.273655,78.1613894666,22.1122655339
 02/16  12:00:00,973.188285409,39.285110195,0.0,0.0,448.566543614,448.566543614,87.0638076129,62.6458583729,24.41794924
 02/16  13:00:00,925.526720465,41.4591406784,0.0,0.0,448.566543614,398.725816546,95.4134165886,64.1643279704,31.2490886182
 02/16  14:00:00,976.295844136,42.4333993371,0.0,0.0,448.566543614,448.566543614,59.9178885505,28.7207681596,31.1971203909
 02/16  15:00:00,975.555307954,41.7252968146,0.0,0.0,448.566543614,448.566543614,28.2283011639,10.5796874101,17.6486137538
 02/16  16:00:00,972.642469764,38.8120242795,0.0,0.0,448.566543614,448.566543614,31.2575856129,11.4145055776,19.8430800353
 02/16  17:00:00,1019.42517678,36.6967619299,0.0,0.0,448.566543614,448.566543614,38.7722516301,14.3866353749,24.3856162552
 02/16  18:00:00,930.426237962,34.9060476253,0.0,0.0,348.885089477,398.725816546,49.4068980514,36.2217764028,13.1851216486
 02/16  19:00:00,756.70904599,34.8443316327,0.0,0.0,249.203635341,299.044362409,116.173216712,105.212032194,10.9611845174
 02/16  20:00:00,732.330727865,34.8443316327,0.0,0.0,249.203635341,299.044362409,179.07323239,170.325055421,8.74817696905
 02/16  21:00:00,582.980529199,34.8443316327,0.0,0.0,149.522181205,249.203635341,342.301227184,331.360000847,10.9412263366
 02/16  22:00:00,558.68810531,34.8443316327,0.0,0.0,149.522181205,249.203635341,484.171758269,479.802889757,4.36886851213
 02/16  23:00:00,349.35701463,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118534989,0.0,2.19118534989
 02/16  24:00:00,299.992255816,0.0,0.0,0.0,24.9203635341,199.362908273,4.36192130937,0.0,4.36192130937
 02/17  01:00:00,287.770058031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114112813,0.0,2.19114112813
 02/17  02:00:00,288.216257804,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.49529300758,1.30430154626,2.19099146131
 02/17  03:00:00,290.002643186,2.22393751053,0.0,0.0,24.9203635341,199.362908273,12.3539862382,7.99164323324,4.36234300494
 02/17  04:00:00,289.561597497,1.77915000842,0.0,0.0,24.9203635341,199.362908273,13.6540308013,11.4630839073,2.19094689398
 02/17  05:00:00,302.236114458,2.22393751053,0.0,0.0,24.9203635341,199.362908273,20.6384532865,18.4472494416,2.19120384496
 02/17  06:00:00,351.162819681,1.77915000842,0.0,0.0,49.8407270682,199.362908273,27.6070068807,23.2379190684,4.36908781237
 02/17  07:00:00,425.588821114,34.8443316327,0.0,0.0,49.8407270682,199.362908273,904.440720913,900.073797602,4.36692331128
 02/17  08:00:00,507.067730767,34.8443316327,0.0,0.0,149.522181205,199.362908273,927.676201613,916.723856572,10.9523450412
 02/17  09:00:00,1054.60009819,34.8443316327,0.0,0.0,448.566543614,448.566543614,327.633013577,307.769074628,19.8639389494
 02/17  10:00:00,1017.7135226,34.8669048238,0.0,0.0,448.566543614,448.566543614,133.809132173,113.916350541,19.8927816313
 02/17  11:00:00,971.004833762,37.1036989686,0.0,0.0,448.566543614,448.566543614,90.5885341613,68.4760221552,22.1125120061
 02/17  12:00:00,974.397773663,40.5128314963,0.0,0.0,448.566543614,448.566543614,78.9411827934,52.2974420321,26.6437407613
 02/17  13:00:00,926.293805516,42.2393676907,0.0,0.0,448.566543614,398.725816546,88.8008668849,57.5582953273,31.2425715576
 02/17  14:00:00,1022.45052505,42.5752317343,12.4734721312,0.0,448.566543614,448.566543614,55.9467165063,26.9793303573,28.967386149
 02/17  15:00:00,1059.18809368,42.3244904796,39.8447447246,0.0,448.566543614,448.566543614,26.5528254556,6.69928181147,19.8535436442
 02/17  16:00:00,1007.22438015,40.6450977053,9.66296582069,0.0,448.566543614,448.566543614,26.1847230395,8.54524155651,17.639481483
 02/17  17:00:00,1019.93917736,37.2140379086,0.0,0.0,448.566543614,448.566543614,36.7799046314,12.3925562135,24.3873484178
 02/17  18:00:00,930.564128404,35.0572589027,0.0,0.0,348.885089477,398.725816546,40.6810717985,26.4814946513,14.1995771472
 02/17  19:00:00,756.677026927,34.8443316327,0.0,0.0,249.203635341,299.044362409,93.8428213566,81.6988813127,12.1439400439
 02/17  20:00:00,732.256999889,34.8443316327,0.0,0.0,249.203635341,299.044362409,117.764096766,109.015493465,8.74860330119
 02/17  21:00:00,582.779049995,34.8443316327,0.0,0.0,149.522181205,249.203635341,161.724107899,152.966945386,8.7571625125
 02/17  22:00:00,558.361481222,34.8443316327,0.0,0.0,149.522181205,249.203635341,192.334646667,187.965552529,4.36909413875
 02/17  23:00:00,349.357014997,0.0,0.0,0.0,49.8407270682,199.362908273,4.36208147915,0.0,4.36208147915
 02/17  24:00:00,299.992255735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122040305,0.0,2.19122040305
 02/18  01:00:00,237.9293307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107087979,0.0,2.19107087979
 02/18  02:00:00,237.929331142,0.0,0.0,0.0,24.9203635341,149.522181205,4.36209784056,0.0,4.36209784056
 02/18  03:00:00,237.929330729,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910269634,0.0,2.1910269634
 02/18  04:00:00,239.714725879,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.38590579787,6.19470277134,2.19120302652
 02/18  05:00:00,252.387295268,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.1060164623,11.7439008255,4.3621156368
 02/18  06:00:00,276.390649687,1.77915000842,0.0,0.0,24.9203635341,149.522181205,18.3016212884,13.932780194,4.36884109438
 02/18  07:00:00,425.434205406,34.8443316327,0.0,0.0,49.8407270682,199.362908273,835.885561285,831.519039269,4.36652201555
 02/18  08:00:00,407.183624262,34.8443316327,0.0,0.0,49.8407270682,199.362908273,828.755819989,822.203199234,6.5526207544
 02/18  09:00:00,655.901842283,34.8443316327,0.0,0.0,249.203635341,249.203635341,378.049427277,369.301527448,8.74789982886
 02/18  10:00:00,619.037967844,34.8625462597,0.0,0.0,249.203635341,249.203635341,191.471575862,180.506549748,10.9650261135
 02/18  11:00:00,572.331412027,37.0965725014,0.0,0.0,249.203635341,249.203635341,149.59124859,138.638302376,10.9529462133
 02/18  12:00:00,575.756826144,40.5274317008,0.0,0.0,249.203635341,249.203635341,148.323081596,135.162269696,13.1608119001
 02/18  13:00:00,577.610465528,42.3957132554,0.0,0.0,249.203635341,249.203635341,136.740674822,125.783039198,10.9576356244
 02/18  14:00:00,577.763205358,42.5653654186,0.0,0.0,249.203635341,249.203635341,122.302706604,112.24170828,10.0609983244
 02/18  15:00:00,327.853370333,41.8711598665,0.0,0.0,74.7610906023,174.442544739,111.665776711,104.210617777,7.45515893356
 02/18  16:00:00,324.511934997,38.5380974119,0.0,0.0,74.7610906023,174.442544739,106.914877635,98.175379203,8.73949843205
 02/18  17:00:00,385.358176977,35.6054458952,0.00171977759279,0.0,74.7610906023,174.442544739,109.494723934,102.932406821,6.56231711236
 02/18  18:00:00,353.705264007,34.8443316327,0.000602278492858,0.0,24.9203635341,149.522181205,153.528905128,149.162420985,4.36648414283
 02/18  19:00:00,347.93014656,0.0,0.0,0.0,24.9203635341,149.522181205,4.3669331173,0.0,4.3669331173
 02/18  20:00:00,323.48575078,0.0,0.0,0.0,24.9203635341,149.522181205,4.36658968443,0.0,4.36658968443
 02/18  21:00:00,323.485750987,0.0,0.0,0.0,24.9203635341,149.522181205,4.36613921503,0.0,4.36613921503
 02/18  22:00:00,299.042390394,0.0,0.0,0.0,24.9203635341,149.522181205,4.37093125952,0.0,4.37093125952
 02/18  23:00:00,274.595924432,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218159672,0.0,4.36218159672
 02/18  24:00:00,250.151528734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127100575,0.0,2.19127100575
