Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  01:00:00,237.928813159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985157565,0.0,2.18985157565
 02/19  02:00:00,239.266738601,1.33436250632,0.0,0.0,24.9203635341,149.522181205,5.92667952346,3.73661102407,2.19006849938
 02/19  03:00:00,239.715011895,1.77915000842,0.0,0.0,24.9203635341,149.522181205,9.585088278,7.39496718643,2.19012109157
 02/19  04:00:00,240.16527579,2.22393751053,0.0,0.0,24.9203635341,149.522181205,15.3362297159,13.1463883206,2.18984139533
 02/19  05:00:00,251.947330327,1.77915000842,0.0,0.0,24.9203635341,149.522181205,22.3826654549,18.0223957996,4.36026965528
 02/19  06:00:00,276.843879809,2.22393751053,0.0,0.0,24.9203635341,149.522181205,26.3024648696,24.1090365882,2.19342828137
 02/19  07:00:00,316.745098515,1.77915000842,0.0,0.0,24.9203635341,149.522181205,30.9813132851,26.6210525788,4.36026070631
 02/19  08:00:00,298.911336216,2.22393751053,0.0,0.0,24.9203635341,149.522181205,23.9373971519,21.7473489768,2.19004817516
 02/19  09:00:00,298.45940514,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.4455756991,14.2554647256,2.19011097347
 02/19  10:00:00,262.232371145,2.22393751053,0.0,0.0,24.9203635341,149.522181205,10.9844910764,8.79436151676,2.19012955966
 02/19  11:00:00,212.895199925,1.77915000842,0.0,0.0,24.9203635341,149.522181205,7.23918164081,5.04903401977,2.19014762104
 02/19  12:00:00,224.937696057,13.8215775341,0.0,0.0,24.9203635341,149.522181205,8.40639383693,4.04171728429,4.36467655264
 02/19  13:00:00,237.141643683,26.0293997312,0.0,0.0,24.9203635341,149.522181205,2.19238917942,0.0,2.19238917942
 02/19  14:00:00,232.346073885,21.2322763471,0.0,0.0,24.9203635341,149.522181205,6.54714950403,0.0,6.54714950403
 02/19  15:00:00,237.695279828,26.5830359,0.0,0.0,24.9203635341,149.522181205,2.19237863658,0.0,2.19237863658
 02/19  16:00:00,229.992134712,18.8809258002,0.0,0.0,24.9203635341,149.522181205,2.19012929589,0.0,2.19012929589
 02/19  17:00:00,275.150028061,15.1500278702,0.0,0.0,24.9203635341,149.522181205,4.36021494951,0.0,4.36021494951
 02/19  18:00:00,313.75392688,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901190354,0.0,2.1901190354
 02/19  19:00:00,347.928593423,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900045267,0.0,2.1900045267
 02/19  20:00:00,324.820730524,1.33436250632,0.0,0.0,24.9203635341,149.522181205,4.45462844017,2.26453802958,2.19009041059
 02/19  21:00:00,325.268100116,1.77915000842,0.0,0.0,24.9203635341,149.522181205,7.14952945308,4.95942166405,2.19010778903
 02/19  22:00:00,301.273467717,2.22393751053,0.0,0.0,24.9203635341,149.522181205,12.8988926407,8.53249596279,4.36639667787
 02/19  23:00:00,276.385814473,1.77915000842,0.0,0.0,24.9203635341,149.522181205,13.9401757357,11.7500758481,2.19009988763
 02/19  24:00:00,252.390324448,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.2340866089,16.0439670292,2.19011957977
 02/20  01:00:00,239.726957428,1.77915000842,0.0,0.0,24.9203635341,149.522181205,21.9951003162,19.804962167,2.1901381492
 02/20  02:00:00,240.178430153,2.22393751053,0.0,0.0,24.9203635341,149.522181205,28.924708021,26.7346184388,2.1900895822
 02/20  03:00:00,239.746360104,1.77915000842,0.0,0.0,24.9203635341,149.522181205,44.1701710024,39.8099338969,4.36023710558
 02/20  04:00:00,244.900892753,6.91584576002,0.0,0.0,24.9203635341,149.522181205,60.0315952692,57.8414488328,2.19014643639
 02/20  05:00:00,275.499621333,25.2386912559,0.0,0.0,24.9203635341,149.522181205,114.595619095,112.405520005,2.19009909003
 02/20  06:00:00,295.708758005,20.9915705085,0.0,0.0,24.9203635341,149.522181205,126.576568104,122.209618213,4.36694989016
 02/20  07:00:00,340.328412173,25.2386912559,0.0,0.0,24.9203635341,149.522181205,152.862779506,150.672688011,2.19009149416
 02/20  08:00:00,317.781378585,20.9915705085,0.0,0.0,24.9203635341,149.522181205,125.235129838,123.045019786,2.19011005136
 02/20  09:00:00,307.914879111,11.1629665074,0.0,0.0,24.9203635341,149.522181205,86.3706428529,84.1805806918,2.19006216102
 02/20  10:00:00,262.26464727,2.22393751053,0.0,0.0,24.9203635341,149.522181205,41.8885384719,39.6983913929,2.19014707901
 02/20  11:00:00,212.908101133,1.77915000842,0.0,0.0,24.9203635341,149.522181205,19.4401221576,17.2500224049,2.19009975266
 02/20  12:00:00,213.348480129,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.3355756497,11.9712580813,4.36431756835
 02/20  13:00:00,238.171765814,27.0526404234,0.0,0.0,24.9203635341,149.522181205,11.0720177151,6.70747721401,4.36454050113
 02/20  14:00:00,233.543300198,22.4251799965,0.0,0.0,24.9203635341,149.522181205,8.58867238075,4.21723469411,4.37143768664
 02/20  15:00:00,235.130659321,24.0177440181,0.0,0.0,24.9203635341,149.522181205,2.84732285322,0.655072416204,2.19225043701
 02/20  16:00:00,229.878841976,18.767632998,0.0,0.0,24.9203635341,149.522181205,4.36025085529,0.0,4.36025085529
 02/20  17:00:00,260.000000082,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008707846,0.0,2.19008707846
 02/20  18:00:00,313.753926766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013909052,0.0,2.19013909052
 02/20  19:00:00,349.265025764,1.33436250632,0.0,0.0,24.9203635341,149.522181205,4.21034073311,2.0203154358,2.1900252973
 02/20  20:00:00,325.71337501,2.22393751053,0.0,0.0,24.9203635341,149.522181205,7.30584632236,5.11593531338,2.18991100898
 02/20  21:00:00,325.269373336,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.0757344704,5.88560568346,2.19012878694
 02/20  22:00:00,301.276811991,2.22393751053,0.0,0.0,24.9203635341,149.522181205,15.6240517627,11.2570845914,4.36696717132
 02/20  23:00:00,276.386239556,1.77915000842,0.0,0.0,24.9203635341,149.522181205,13.6118200006,11.4216986925,2.19012130807
 02/20  24:00:00,252.397431004,2.22393751053,0.0,0.0,24.9203635341,149.522181205,24.1682590033,21.978252324,2.19000667927
 02/21  01:00:00,289.570836834,1.77915000842,0.0,0.0,24.9203635341,199.362908273,25.4919508638,21.1296646311,4.36228623264
 02/21  02:00:00,298.50087006,10.6693723596,0.0,0.0,24.9203635341,199.362908273,62.0101392325,59.8189362525,2.19120298005
 02/21  03:00:00,308.402179358,20.5467830064,0.0,0.0,24.9203635341,199.362908273,85.2167003011,83.0254850856,2.19121521547
 02/21  04:00:00,313.61008785,25.683478758,0.0,0.0,24.9203635341,199.362908273,156.453050547,152.090583394,4.36246715285
 02/21  05:00:00,320.682605564,20.5467830064,0.0,0.0,24.9203635341,199.362908273,141.205043915,139.013792006,2.1912519091
 02/21  06:00:00,375.266474756,25.683478758,0.0,0.0,49.8407270682,199.362908273,219.621969571,215.252924441,4.36904512951
 02/21  07:00:00,426.559700813,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1676.2622627,1671.89539025,4.36687245944
 02/21  08:00:00,507.988631099,34.8443316327,0.0,0.0,149.522181205,199.362908273,1527.63520613,1516.68279051,10.9524156232
 02/21  09:00:00,1054.96019198,34.8443316327,0.0,0.0,448.566543614,448.566543614,557.583781389,537.720976199,19.8628051901
 02/21  10:00:00,1017.84132749,34.8443316327,0.0,0.0,448.566543614,448.566543614,238.666327586,218.773462902,19.8928646845
 02/21  11:00:00,968.830673948,34.8443316327,0.0,0.0,448.566543614,448.566543614,154.735692334,132.622326128,22.1133662062
 02/21  12:00:00,969.943820671,35.9917980897,0.0,0.0,448.566543614,448.566543614,132.802280633,106.162101816,26.6401788174
 02/21  13:00:00,920.277170246,36.1618313766,0.0,0.0,448.566543614,398.725816546,140.060863294,108.814798864,31.2460644299
 02/21  14:00:00,973.317972737,39.4112182147,0.0,0.0,448.566543614,448.566543614,98.6057857738,69.6380140824,28.9677716914
 02/21  15:00:00,992.486158104,38.7880354908,0.00183987504033,0.0,448.566543614,448.566543614,49.4153214178,29.5617634058,19.853558012
 02/21  16:00:00,1000.42125292,36.8087237997,0.00300025050043,0.0,448.566543614,448.566543614,39.1671462702,21.5274279624,17.6397183077
 02/21  17:00:00,1047.78126148,35.2745198344,0.0024976043866,0.0,448.566543614,448.566543614,46.2727124141,21.8852979963,24.3874144179
 02/21  18:00:00,921.842033436,34.8443316327,0.0,0.0,348.885089477,398.725816546,71.6525889053,58.4662556103,13.1863332949
 02/21  19:00:00,756.719538714,34.8443316327,0.0,0.0,249.203635341,299.044362409,136.490015085,123.338362148,13.1516529372
 02/21  20:00:00,732.296254488,34.8443316327,0.0,0.0,249.203635341,299.044362409,158.52868297,149.781203247,8.74747972294
 02/21  21:00:00,582.825427855,34.8443316327,0.0,0.0,149.522181205,249.203635341,212.305511068,203.548166886,8.75734418161
 02/21  22:00:00,558.399346825,34.8443316327,0.0,0.0,149.522181205,249.203635341,237.08015864,232.711621158,4.36853748168
 02/21  23:00:00,349.357014864,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124233374,0.0,2.19124233374
 02/21  24:00:00,299.992255912,0.0,0.0,0.0,24.9203635341,199.362908273,4.3620355854,0.0,4.3620355854
 02/22  01:00:00,287.770057665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119767613,0.0,2.19119767613
 02/22  02:00:00,287.770057947,0.0,0.0,0.0,24.9203635341,199.362908273,4.361945801,0.0,4.361945801
 02/22  03:00:00,287.770057896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115293807,0.0,2.19115293807
 02/22  04:00:00,287.770057645,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100307877,0.0,2.19100307877
 02/22  05:00:00,299.992255877,0.0,0.0,0.0,24.9203635341,199.362908273,4.36236564083,0.0,4.36236564083
 02/22  06:00:00,349.358567611,0.0,0.0,0.0,49.8407270682,199.362908273,4.36884539246,0.0,4.36884539246
 02/22  07:00:00,416.474300285,34.8443316327,0.0,0.0,49.8407270682,199.362908273,486.075980188,481.709469392,4.3665107957
 02/22  08:00:00,506.284778817,34.8443316327,0.0,0.0,149.522181205,199.362908273,348.427744618,339.661830392,8.76591422688
 02/22  09:00:00,1054.35006994,34.8443316327,0.0,0.0,448.566543614,448.566543614,161.543166129,141.678477682,19.8646884468
 02/22  10:00:00,1017.65983507,34.8443316327,0.0,0.0,448.566543614,448.566543614,138.184430116,116.082274249,22.1021558668
 02/22  11:00:00,968.783209989,34.8443316327,0.0,0.0,448.566543614,448.566543614,149.813003476,129.909758248,19.9032452276
 02/22  12:00:00,968.7647685,34.8443316327,0.0,0.0,448.566543614,448.566543614,132.68996142,106.040611131,26.6493502884
 02/22  13:00:00,918.928383025,34.8443316327,0.0,0.0,448.566543614,398.725816546,137.120408445,105.87154906,31.2488593847
 02/22  14:00:00,968.742596887,34.8443316327,0.0,0.0,448.566543614,448.566543614,107.740741106,78.7716267524,28.9691143535
 02/22  15:00:00,968.722534907,34.8443316327,0.0,0.0,448.566543614,448.566543614,88.2179211716,68.3656384309,19.8522827407
 02/22  16:00:00,968.709067221,34.8443316327,0.0,0.0,448.566543614,448.566543614,71.7297346151,54.0892553172,17.6404792979
 02/22  17:00:00,1017.61345596,34.8443316327,0.0,0.0,448.566543614,448.566543614,89.9055574981,65.5201112367,24.3854462614
 02/22  18:00:00,921.890228108,34.8443316327,0.0,0.0,348.885089477,398.725816546,143.017726091,127.636633651,15.3810924393
 02/22  19:00:00,756.852693155,34.8443316327,0.0,0.0,249.203635341,299.044362409,314.268833938,303.305118895,10.9637150426
 02/22  20:00:00,732.556686204,34.8443316327,0.0,0.0,249.203635341,299.044362409,480.898197688,472.15018408,8.74801360789
 02/22  21:00:00,583.183601341,34.8443316327,0.0,0.0,149.522181205,249.203635341,629.491383544,620.735109297,8.75627424733
 02/22  22:00:00,558.804869995,34.8443316327,0.0,0.0,149.522181205,249.203635341,675.212464603,670.843766836,4.36869776718
 02/22  23:00:00,349.357014912,0.0,0.0,0.0,49.8407270682,199.362908273,4.36221302463,0.0,4.36221302463
 02/22  24:00:00,299.992255463,0.0,0.0,0.0,24.9203635341,199.362908273,2.19124498572,0.0,2.19124498572
 02/23  01:00:00,287.770057802,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203952577,0.0,4.36203952577
 02/23  02:00:00,288.216662572,0.444787502105,0.0,0.0,24.9203635341,199.362908273,4.07133967223,1.88014039474,2.19119927749
 02/23  03:00:00,290.004457492,2.22393751053,0.0,0.0,24.9203635341,199.362908273,13.0208949801,10.8296821993,2.19121278085
 02/23  04:00:00,289.561202535,1.77915000842,0.0,0.0,24.9203635341,199.362908273,16.7871189415,12.4246379391,4.36248100239
 02/23  05:00:00,302.233506108,2.22393751053,0.0,0.0,24.9203635341,199.362908273,20.1357083556,17.9444602069,2.19124814867
 02/23  06:00:00,351.156619289,1.77915000842,0.0,0.0,49.8407270682,199.362908273,23.9613259751,19.5921897903,4.3691361848
 02/23  07:00:00,417.088210605,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1036.2267918,1031.85997445,4.36681735471
 02/23  08:00:00,506.88065456,34.8443316327,0.0,0.0,149.522181205,199.362908273,844.484630552,833.532462048,10.9521685046
 02/23  09:00:00,1054.67052383,34.8443316327,0.0,0.0,448.566543614,448.566543614,420.437351212,400.572795896,19.8645553162
 02/23  10:00:00,1017.79516456,34.8454496868,0.0,0.0,448.566543614,448.566543614,234.837100788,214.942804755,19.8942960334
 02/23  11:00:00,969.961607211,35.9754784116,0.0,0.0,448.566543614,448.566543614,172.3864575,150.272610035,22.1138474652
 02/23  12:00:00,972.800513902,38.8335531523,0.0,0.0,448.566543614,448.566543614,157.663006904,131.824506953,25.8384999515
 02/23  13:00:00,924.718210056,40.5888095806,0.0,0.0,448.566543614,398.725816546,165.0894754,133.044340068,32.0451353313
 02/23  14:00:00,975.771901279,41.8447298904,0.0,0.0,448.566543614,448.566543614,124.904577197,95.9376370197,28.9669401773
 02/23  15:00:00,974.187528692,40.3156779791,0.0,0.0,448.566543614,448.566543614,70.9463091987,53.2982045384,17.6481046603
 02/23  16:00:00,971.152808466,37.2886439544,0.0,0.0,448.566543614,448.566543614,66.5232398923,46.6812134479,19.8420264445
 02/23  17:00:00,1017.71823095,34.9358204986,0.0,0.0,448.566543614,448.566543614,95.1227047756,70.736269398,24.3864353777
 02/23  18:00:00,921.903067579,34.8443316327,0.0,0.0,348.885089477,398.725816546,139.186640944,126.002650633,13.1839903105
 02/23  19:00:00,756.784397976,34.8443316327,0.0,0.0,249.203635341,299.044362409,213.010476651,202.048845237,10.9616314139
 02/23  20:00:00,732.387943949,34.8443316327,0.0,0.0,249.203635341,299.044362409,266.97922174,258.230688607,8.74853313291
 02/23  21:00:00,583.001066138,34.8443316327,0.0,0.0,149.522181205,249.203635341,412.239375619,401.299025269,10.9403503495
 02/23  22:00:00,558.671579635,34.8443316327,0.0,0.0,149.522181205,249.203635341,528.521541434,524.152499088,4.36904234663
 02/23  23:00:00,349.357014502,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072900544,0.0,2.19072900544
 02/23  24:00:00,299.992255636,0.0,0.0,0.0,24.9203635341,199.362908273,4.36209375644,0.0,4.36209375644
 02/24  01:00:00,287.770057606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122568262,0.0,2.19122568262
 02/24  02:00:00,289.108914106,1.33436250632,0.0,0.0,24.9203635341,199.362908273,6.84593229535,4.6548569747,2.19107532065
 02/24  03:00:00,289.557643735,1.77915000842,0.0,0.0,24.9203635341,199.362908273,13.1043315752,8.74181978201,4.36251179316
 02/24  04:00:00,290.006728098,2.22393751053,0.0,0.0,24.9203635341,199.362908273,15.3946537798,13.2038681667,2.19078561313
 02/24  05:00:00,301.78503732,1.77915000842,0.0,0.0,24.9203635341,199.362908273,16.3357345189,14.1445305376,2.19120398125
 02/24  06:00:00,351.599884201,2.22393751053,0.0,0.0,49.8407270682,199.362908273,24.5824263717,18.0392172883,6.54320908342
 02/24  07:00:00,416.958850006,34.8443316327,0.0,0.0,49.8407270682,199.362908273,926.674675834,924.481195956,2.19347987817
 02/24  08:00:00,506.85142221,34.8443316327,0.0,0.0,149.522181205,199.362908273,839.790014879,828.837330509,10.9526843701
 02/24  09:00:00,1054.72826353,34.8443316327,0.0,0.0,448.566543614,448.566543614,482.128283377,462.26738433,19.860899047
 02/24  10:00:00,1017.85212104,34.8443316327,0.0,0.0,448.566543614,448.566543614,293.820042618,272.889811686,20.9302309314
 02/24  11:00:00,968.86073358,34.8443316327,0.0,0.0,448.566543614,448.566543614,203.360685316,182.286086157,21.0745991591
 02/24  12:00:00,968.827595013,34.8443316327,0.0,0.0,448.566543614,448.566543614,177.277792076,150.633805747,26.6439863293
 02/24  13:00:00,919.001507626,34.8443316327,0.0,0.0,448.566543614,398.725816546,193.904363454,162.661759941,31.2426035131
 02/24  14:00:00,968.802534212,34.8443316327,0.0,0.0,448.566543614,448.566543614,157.029865532,128.062581066,28.9672844659
 02/24  15:00:00,968.785185108,34.8443316327,0.0,0.0,448.566543614,448.566543614,142.743938076,122.890453897,19.8534841792
 02/24  16:00:00,968.795512708,34.8443316327,0.0,0.0,448.566543614,448.566543614,152.953584802,135.314212917,17.6393718848
 02/24  17:00:00,1017.71536047,34.8443316327,0.0,0.0,448.566543614,448.566543614,187.091335765,162.704301568,24.3870341972
 02/24  18:00:00,922.009966877,34.8443316327,0.0,0.0,348.885089477,398.725816546,252.375636614,239.188704074,13.1869325393
 02/24  19:00:00,756.933614113,34.8443316327,0.0,0.0,249.203635341,299.044362409,374.673972066,361.520785832,13.1531862348
 02/24  20:00:00,732.54738187,34.8443316327,0.0,0.0,249.203635341,299.044362409,436.622259506,427.873765899,8.74849360648
 02/24  21:00:00,583.119847533,34.8443316327,0.0,0.0,149.522181205,249.203635341,533.916527918,525.159493947,8.75703397062
 02/24  22:00:00,558.728534141,34.8443316327,0.0,0.0,149.522181205,249.203635341,584.326299437,579.957263382,4.36903605496
 02/24  23:00:00,349.357014606,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621588203,0.0,4.3621588203
 02/24  24:00:00,299.992255363,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119033322,0.0,2.19119033322
 02/25  01:00:00,237.929330097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103936845,0.0,2.19103936845
 02/25  02:00:00,239.269762025,1.33436250632,0.0,0.0,24.9203635341,149.522181205,10.6156407826,6.25360960776,4.36203117486
 02/25  03:00:00,239.719567125,1.77915000842,0.0,0.0,24.9203635341,149.522181205,13.6228414988,11.4318497829,2.19099171586
 02/25  04:00:00,240.1709332,2.22393751053,0.0,0.0,24.9203635341,149.522181205,20.4177217967,18.2264747117,2.19124708497
 02/25  05:00:00,251.954018517,1.77915000842,0.0,0.0,24.9203635341,149.522181205,28.4355547615,24.0731415742,4.36241318723
 02/25  06:00:00,276.848583579,2.22393751053,0.0,0.0,24.9203635341,149.522181205,32.3512102229,27.9825124716,4.3686977513
 02/25  07:00:00,417.123082945,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1059.01395754,1054.64752557,4.36643196628
 02/25  08:00:00,407.450243502,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1044.39564174,1037.8431765,6.55246523461
 02/25  09:00:00,656.36429528,34.8443316327,0.0,0.0,249.203635341,249.203635341,756.700268447,750.134585338,6.56568310825
 02/25  10:00:00,619.608628808,34.8443316327,0.0,0.0,249.203635341,249.203635341,679.568792836,666.41563232,13.1531605156
 02/25  11:00:00,570.650058144,34.8443316327,0.0,0.0,249.203635341,249.203635341,620.336242353,609.384456638,10.9517857153
 02/25  12:00:00,570.636521489,34.8443316327,0.0,0.0,249.203635341,249.203635341,611.653261054,598.493017212,13.1602438418
 02/25  13:00:00,570.651806878,34.8443316327,0.0,0.0,249.203635341,249.203635341,622.231292377,611.274165136,10.9571272411
 02/25  14:00:00,570.673830828,34.8443316327,0.0,0.0,249.203635341,249.203635341,633.735242346,624.969606515,8.76563583199
 02/25  15:00:00,321.601054007,34.8443316327,0.0,0.0,74.7610906023,174.442544739,738.14701168,729.398708389,8.74830329025
 02/25  16:00:00,321.681220308,34.8443316327,0.0,0.0,74.7610906023,174.442544739,802.704916889,793.965851183,8.7390657064
 02/25  17:00:00,370.638751531,34.8443316327,0.0,0.0,74.7610906023,174.442544739,854.490879036,847.927822542,6.56305649395
 02/25  18:00:00,349.815524199,34.8443316327,0.0,0.0,24.9203635341,149.522181205,1001.34776424,996.981602781,4.36616146212
 02/25  19:00:00,347.930145586,0.0,0.0,0.0,24.9203635341,149.522181205,4.36681619434,0.0,4.36681619434
 02/25  20:00:00,324.826587423,1.33436250632,0.0,0.0,24.9203635341,149.522181205,9.63836886799,5.27201130482,4.36635756316
 02/25  21:00:00,325.279445612,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.2330400137,11.8661628798,4.36687713388
 02/25  22:00:00,301.291407926,2.22393751053,0.0,0.0,24.9203635341,149.522181205,24.8695661584,20.4988817659,4.37068439247
 02/25  23:00:00,277.364378822,2.71753165832,0.0,0.0,24.9203635341,149.522181205,45.906522401,41.5440959067,4.3624264943
 02/25  24:00:00,275.986333779,25.683478758,0.0,0.0,24.9203635341,149.522181205,126.817475538,124.626328344,2.19114719314
 02/26  01:00:00,258.688157738,20.5467830064,0.0,0.0,24.9203635341,149.522181205,179.696224304,177.50616718,2.19005712386
 02/26  02:00:00,264.983694184,26.7577818797,0.0,0.0,24.9203635341,149.522181205,251.760535365,249.57039431,2.19014105538
 02/26  03:00:00,260.645514036,22.3372882093,0.0,0.0,24.9203635341,149.522181205,318.454561724,316.264469554,2.19009217027
 02/26  04:00:00,266.331747316,27.9216102616,0.0,0.0,24.9203635341,149.522181205,394.218502321,392.028460359,2.19004196124
 02/26  05:00:00,273.073610911,22.3372882093,0.0,0.0,24.9203635341,149.522181205,458.921770932,456.731645037,2.19012589493
 02/26  06:00:00,303.171135398,27.9216102616,0.0,0.0,24.9203635341,149.522181205,487.677687576,483.310673087,4.36701448851
 02/26  07:00:00,329.376078019,22.3372882093,0.0,0.0,24.9203635341,149.522181205,454.269265049,452.079152375,2.19011267426
 02/26  08:00:00,325.191800312,27.9216102616,0.0,0.0,24.9203635341,149.522181205,406.99004543,402.62990312,4.36014231038
 02/26  09:00:00,319.443103985,22.3372882093,0.0,0.0,24.9203635341,149.522181205,280.992034604,278.80193738,2.19009722467
 02/26  10:00:00,286.93625739,26.5787313594,0.0,0.0,24.9203635341,149.522181205,220.080924486,217.89081092,2.19011356604
 02/26  11:00:00,231.911949529,20.5467830064,0.0,0.0,24.9203635341,149.522181205,153.08223579,150.89223715,2.18999863925
 02/26  12:00:00,236.97854154,25.683478758,0.0,0.0,24.9203635341,149.522181205,112.929997771,108.565969036,4.36402873482
 02/26  13:00:00,227.066676736,15.8548747569,0.0,0.0,24.9203635341,149.522181205,62.1971812625,60.0049515241,2.19222973835
 02/26  14:00:00,213.381368008,2.22393751053,0.0,0.0,24.9203635341,149.522181205,33.0654479134,26.518867975,6.54657993841
 02/26  15:00:00,212.916299584,1.77915000842,0.0,0.0,24.9203635341,149.522181205,17.4332504274,15.2410382567,2.19221217063
 02/26  16:00:00,213.35844114,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.5513800957,14.3612496998,2.19013039595
 02/26  17:00:00,267.436921715,7.40943990781,0.0,0.0,24.9203635341,149.522181205,19.276889745,17.0867749316,2.19011481338
 02/26  18:00:00,334.806261637,20.9915705085,0.0,0.0,24.9203635341,149.522181205,42.7719605188,38.4117805751,4.36017994371
 02/26  19:00:00,373.290853763,25.2386912559,0.0,0.0,24.9203635341,149.522181205,82.8186019537,80.6285025299,2.1900994239
 02/26  20:00:00,344.608741311,20.9915705085,0.0,0.0,24.9203635341,149.522181205,92.276755865,90.0867067297,2.19004913524
 02/26  21:00:00,348.924508034,25.2386912559,0.0,0.0,24.9203635341,149.522181205,144.277742721,142.087609743,2.19013297794
 02/26  22:00:00,322.038690813,22.7820757114,0.0,0.0,24.9203635341,149.522181205,162.174564006,157.80815317,4.36641083676
 02/26  23:00:00,302.407468869,27.4768227595,0.0,0.0,24.9203635341,149.522181205,256.422191665,254.232071371,2.19012029351
 02/26  24:00:00,273.259255197,22.7820757114,0.0,0.0,24.9203635341,149.522181205,255.43621026,253.246073142,2.19013711858
 02/27  01:00:00,315.673209867,27.4768227595,0.0,0.0,24.9203635341,199.362908273,337.256460245,335.065250362,2.19120988361
 02/27  02:00:00,310.9368882,22.7820757114,0.0,0.0,24.9203635341,199.362908273,308.540908299,304.178478775,4.36242952388
 02/27  03:00:00,315.758676892,27.4768227595,0.0,0.0,24.9203635341,199.362908273,405.39656839,403.20532834,2.19124005006
 02/27  04:00:00,311.039808523,22.7820757114,0.0,0.0,24.9203635341,199.362908273,383.806131556,379.443621399,4.36251015631
 02/27  05:00:00,328.142382273,27.4768227595,0.0,0.0,24.9203635341,199.362908273,511.233930428,509.042891002,2.19103942617
 02/27  06:00:00,372.743305775,22.7820757114,0.0,0.0,49.8407270682,199.362908273,443.974233944,439.605050489,4.36918345504
 02/27  07:00:00,420.005853923,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2333.24993733,2328.88362214,4.36631519442
 02/27  08:00:00,514.186412968,34.8443316327,0.0,0.0,149.522181205,199.362908273,3016.6129453,3005.66203719,10.9509081031
 02/27  09:00:00,1060.35260589,34.8443316327,0.0,0.0,448.566543614,448.566543614,1590.04802897,1571.06123729,18.9867916785
 02/27  10:00:00,1020.46229635,34.8443316327,0.0,0.0,448.566543614,448.566543614,912.316995307,891.54826245,20.7687328568
 02/27  11:00:00,970.164164807,34.8443316327,0.0,0.0,448.566543614,448.566543614,612.987127082,590.873882761,22.1132443209
 02/27  12:00:00,969.970583245,35.2854283469,0.0,0.0,448.566543614,448.566543614,455.367516872,430.945930445,24.4215864276
 02/27  13:00:00,921.094090077,36.4885117313,0.0,0.0,448.566543614,398.725816546,399.890329296,368.645496996,31.2448323007
 02/27  14:00:00,971.97214997,37.8252140271,0.0,0.0,448.566543614,448.566543614,246.818732925,215.621990376,31.1967425491
 02/27  15:00:00,971.389515674,37.3583617855,0.0,0.0,448.566543614,448.566543614,172.92505989,155.27643642,17.6486234705
 02/27  16:00:00,969.556649007,35.5094549861,0.0,0.0,448.566543614,448.566543614,192.120269356,174.482526585,17.6377427705
 02/27  17:00:00,1017.80912967,34.8443316327,0.0,0.0,448.566543614,448.566543614,222.167444809,197.782554872,24.3848899367
 02/27  18:00:00,922.225832508,34.8443316327,0.0,0.0,348.885089477,398.725816546,372.301693516,356.921804033,15.3798894828
 02/27  19:00:00,757.583759245,34.8443316327,0.0,0.0,249.203635341,299.044362409,791.580795248,780.617409905,10.9633853424
 02/27  20:00:00,733.889806196,34.8443316327,0.0,0.0,249.203635341,299.044362409,1220.50143586,1211.7535708,8.74786505579
 02/27  21:00:00,585.144491247,34.8443316327,0.0,0.0,149.522181205,249.203635341,1412.38267413,1403.62674724,8.75592688961
 02/27  22:00:00,561.171174908,34.8443316327,0.0,0.0,149.522181205,249.203635341,1399.24544757,1392.70276278,6.5426847976
 02/27  23:00:00,349.357013796,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123142447,0.0,2.19123142447
 02/27  24:00:00,301.779340935,1.77915000842,0.0,0.0,24.9203635341,199.362908273,5.60488001941,3.41380119161,2.1910788278
 02/28  01:00:00,300.361528891,12.5461356594,0.0,0.0,24.9203635341,199.362908273,24.2770529817,19.9149462248,4.36210675689
 02/28  02:00:00,313.137025642,25.2386912559,0.0,0.0,24.9203635341,199.362908273,62.1658634369,59.9746333708,2.19123006605
 02/28  03:00:00,308.917582064,20.9915705085,0.0,0.0,24.9203635341,199.362908273,81.0324051782,78.8412057426,2.19119943562
 02/28  04:00:00,313.982346405,25.954893337,0.0,0.0,24.9203635341,199.362908273,145.541379923,141.178952528,4.36242739462
 02/28  05:00:00,323.040982422,22.7820757114,0.0,0.0,24.9203635341,199.362908273,159.499002031,157.307774102,2.19122792917
 02/28  06:00:00,377.219197381,27.4768227595,0.0,0.0,49.8407270682,199.362908273,243.955284372,239.586220575,4.36906379699
 02/28  07:00:00,418.435468873,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1514.09752811,1509.73106049,4.36646761736
 02/28  08:00:00,512.568521863,34.8443316327,0.0,0.0,149.522181205,199.362908273,2558.13031334,2547.17866548,10.9516478581
 02/28  09:00:00,1057.61252205,34.8443316327,0.0,0.0,448.566543614,448.566543614,985.894571012,966.030442687,19.8641283251
 02/28  10:00:00,1019.22404574,34.8443316327,0.0,0.0,448.566543614,448.566543614,578.380718257,558.486422704,19.8942955529
 02/28  11:00:00,969.540106833,34.9346807466,0.0,0.0,448.566543614,448.566543614,345.413926758,323.300571536,22.1133552228
 02/28  12:00:00,970.989015186,36.7763720084,0.0,0.0,448.566543614,448.566543614,221.128035981,194.491485753,26.6365502274
 02/28  13:00:00,922.637114848,38.3963848315,0.0,0.0,448.566543614,398.725816546,176.153470224,144.91155827,31.2419119541
 02/28  14:00:00,973.704751025,39.7070615412,0.0,0.0,448.566543614,448.566543614,136.350435071,107.383833115,28.9666019564
 02/28  15:00:00,972.982720519,39.0671707422,0.0,0.0,448.566543614,448.566543614,83.4356564117,65.7895647415,17.6460916701
 02/28  16:00:00,970.483552564,36.5841748021,0.0,0.0,448.566543614,448.566543614,77.1741087202,57.3330203826,19.8410883376
 02/28  17:00:00,1017.68329505,34.8903007953,0.0,0.0,448.566543614,448.566543614,82.8874067305,58.5017060166,24.3857007139
 02/28  18:00:00,913.355080532,34.8443316327,0.0,0.0,348.885089477,398.725816546,102.544471302,89.3579221912,13.186549111
 02/28  19:00:00,756.896318213,34.8443316327,0.0,0.0,249.203635341,299.044362409,250.943830747,239.982606492,10.9612242548
 02/28  20:00:00,732.672329349,34.8443316327,0.0,0.0,249.203635341,299.044362409,440.236836755,431.488633725,8.74820303027
 02/28  21:00:00,583.45778982,34.8443316327,0.0,0.0,149.522181205,249.203635341,697.124367406,686.183190414,10.9411769926
 02/28  22:00:00,559.165258508,34.8443316327,0.0,0.0,149.522181205,249.203635341,801.722888065,797.35402711,4.36886095556
 02/28  23:00:00,349.357013419,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118282821,0.0,2.19118282821
 02/28  24:00:00,299.992254604,0.0,0.0,0.0,24.9203635341,199.362908273,4.3619091401,0.0,4.3619091401
 03/01  01:00:00,287.770056441,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112931756,0.0,2.19112931756
 03/01  02:00:00,290.001332793,2.22393751053,0.0,0.0,24.9203635341,199.362908273,8.0194461786,5.82846963149,2.19097654711
 03/01  03:00:00,289.55772979,1.77915000842,0.0,0.0,24.9203635341,199.362908273,11.1437969596,6.78132919813,4.36246776143
 03/01  04:00:00,290.009452943,2.22393751053,0.0,0.0,24.9203635341,199.362908273,14.5188045073,12.327557351,2.19124715636
 03/01  05:00:00,301.786606169,1.77915000842,0.0,0.0,24.9203635341,199.362908273,14.3420304391,12.1507744523,2.19125598673
 03/01  06:00:00,351.609800016,2.22393751053,0.0,0.0,49.8407270682,199.362908273,26.2234353869,21.8542994436,4.36913594323
 03/01  07:00:00,417.352090055,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1030.5327295,1026.16589597,4.36683353008
 03/01  08:00:00,507.148232124,34.8443316327,0.0,0.0,149.522181205,199.362908273,940.387675935,929.435760809,10.9519151258
 03/01  09:00:00,1054.59776089,34.8443316327,0.0,0.0,448.566543614,448.566543614,323.725542132,303.864302473,19.8612396584
 03/01  10:00:00,1017.72527599,34.8443316327,0.0,0.0,448.566543614,448.566543614,162.87651563,142.984009309,19.8925063209
 03/01  11:00:00,969.983773006,36.0362330313,0.0,0.0,448.566543614,448.566543614,130.771458418,108.656880369,22.1145780486
 03/01  12:00:00,972.898346087,38.9632981906,0.0,0.0,448.566543614,448.566543614,123.67876067,97.0385550562,26.6402056138
 03/01  13:00:00,924.91168372,40.8054604261,0.0,0.0,448.566543614,398.725816546,136.83688974,105.590784229,31.2461055109
 03/01  14:00:00,976.154792051,42.2500624917,0.0,0.0,448.566543614,448.566543614,99.5800069925,70.6139113724,28.9660956201
 03/01  15:00:00,975.311095628,41.4603325515,0.0,0.0,448.566543614,448.566543614,50.8905706644,31.0384340746,19.8521365898
 03/01  16:00:00,972.726744172,38.8804240804,0.0,0.0,448.566543614,448.566543614,45.2243147787,27.584539022,17.6397757567
 03/01  17:00:00,1019.39692509,36.65766459,0.0,0.0,448.566543614,448.566543614,50.6942695326,26.3090840552,24.3851854774
 03/01  18:00:00,913.325030717,34.887360994,0.0,0.0,348.885089477,398.725816546,58.2797021255,45.0940457697,13.1856563558
 03/01  19:00:00,756.689645676,34.8443316327,0.0,0.0,249.203635341,299.044362409,111.383914403,98.2334911427,13.1504232604
 03/01  20:00:00,732.28788708,34.8443316327,0.0,0.0,249.203635341,299.044362409,151.467053192,144.901682813,6.56537037916
 03/01  21:00:00,582.836631409,34.8443316327,0.0,0.0,149.522181205,249.203635341,228.993505376,218.052387811,10.941117565
 03/01  22:00:00,558.422149278,34.8443316327,0.0,0.0,149.522181205,249.203635341,262.524240786,258.155812907,4.36842787943
 03/01  23:00:00,349.357013071,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102699131,0.0,2.19102699131
 03/01  24:00:00,299.992254409,0.0,0.0,0.0,24.9203635341,199.362908273,4.361999755,0.0,4.361999755
 03/02  01:00:00,287.77005588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097153391,0.0,2.19097153391
 03/02  02:00:00,287.770055995,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122183315,0.0,2.19122183315
 03/02  03:00:00,287.770056193,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198345774,0.0,4.36198345774
 03/02  04:00:00,287.770055814,0.0,0.0,0.0,24.9203635341,199.362908273,2.19116543681,0.0,2.19116543681
 03/02  05:00:00,299.99225392,0.0,0.0,0.0,24.9203635341,199.362908273,4.36187059869,0.0,4.36187059869
 03/02  06:00:00,350.696777279,1.33436250632,0.0,0.0,49.8407270682,199.362908273,8.34476319606,3.97644579019,4.36831740587
 03/02  07:00:00,408.163300534,34.8443316327,0.0,0.0,49.8407270682,199.362908273,703.259105688,701.066060501,2.19304518682
 03/02  08:00:00,506.551500133,34.8443316327,0.0,0.0,149.522181205,199.362908273,599.787084311,588.835450899,10.9516334115
 03/02  09:00:00,1054.41442934,34.8443316327,0.0,0.0,448.566543614,448.566543614,217.511533105,197.650470068,19.8610630371
 03/02  10:00:00,1017.64713451,34.8443316327,0.0,0.0,448.566543614,448.566543614,118.390647414,96.2908557931,22.0997916213
 03/02  11:00:00,969.184329092,35.2991216397,0.0,0.0,448.566543614,448.566543614,87.0508287546,67.1479190289,19.9029097257
 03/02  12:00:00,971.254824465,37.3761704748,0.0,0.0,448.566543614,448.566543614,83.2928543495,56.6502922934,26.6425620562
 03/02  13:00:00,921.783294331,37.7243431177,0.0,0.0,448.566543614,398.725816546,104.974354855,73.7344176264,31.2399372288
 03/02  14:00:00,973.339918712,39.4737171521,0.0,0.0,448.566543614,448.566543614,69.6337874452,40.667110372,28.9666770731
 03/02  15:00:00,972.882179781,39.0476917129,0.0,0.0,448.566543614,448.566543614,38.0693776006,18.2179300735,19.8514475271
 03/02  16:00:00,969.582410048,35.7445864235,0.0,0.0,448.566543614,448.566543614,39.9914493044,22.354098205,17.6373510994
 03/02  17:00:00,1017.59715315,34.8601932569,0.0,0.0,448.566543614,448.566543614,51.7662526028,27.3826990336,24.3835535692
 03/02  18:00:00,913.304819471,34.8443316327,0.0,0.0,348.885089477,398.725816546,88.6683123832,75.4822078048,13.1861045783
 03/02  19:00:00,756.716154032,34.8443316327,0.0,0.0,249.203635341,299.044362409,152.837648949,139.686300128,13.151348821
 03/02  20:00:00,732.278665995,34.8443316327,0.0,0.0,249.203635341,299.044362409,161.271971797,152.524712928,8.7472588693
 03/02  21:00:00,582.781791103,34.8443316327,0.0,0.0,149.522181205,249.203635341,190.285258943,181.528232431,8.75702651215
 03/02  22:00:00,558.355265015,34.8443316327,0.0,0.0,149.522181205,249.203635341,213.674571885,209.306166093,4.36840579175
 03/02  23:00:00,349.357012893,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117823416,0.0,2.19117823416
 03/02  24:00:00,299.992254094,0.0,0.0,0.0,24.9203635341,199.362908273,4.36189615067,0.0,4.36189615067
 03/03  01:00:00,287.770055455,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112051546,0.0,2.19112051546
 03/03  02:00:00,287.770055735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096640711,0.0,2.19096640711
 03/03  03:00:00,287.770055729,0.0,0.0,0.0,24.9203635341,199.362908273,4.36227746382,0.0,4.36227746382
 03/03  04:00:00,287.770055484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090752657,0.0,2.19090752657
 03/03  05:00:00,299.992253596,0.0,0.0,0.0,24.9203635341,199.362908273,4.36215992924,0.0,4.36215992924
 03/03  06:00:00,349.35856409,0.0,0.0,0.0,49.8407270682,199.362908273,4.36860102673,0.0,4.36860102673
 03/03  07:00:00,408.005731204,34.8443316327,0.0,0.0,49.8407270682,199.362908273,607.556974069,603.190719604,4.36625446485
 03/03  08:00:00,506.415648605,34.8443316327,0.0,0.0,149.522181205,199.362908273,509.728102685,500.9629227,8.7651799856
 03/03  09:00:00,1054.46283896,34.8443316327,0.0,0.0,448.566543614,448.566543614,289.191501673,269.329261445,19.8622402284
 03/03  10:00:00,1017.74472235,34.8443316327,0.0,0.0,448.566543614,448.566543614,232.526439037,210.424659643,22.1017793941
 03/03  11:00:00,968.849546434,34.8443316327,0.0,0.0,448.566543614,448.566543614,222.147791516,202.24503067,19.9027608461
 03/03  12:00:00,968.840677612,34.8472954626,0.0,0.0,448.566543614,448.566543614,211.233486478,184.589907997,26.6435784811
 03/03  13:00:00,930.349061558,36.2833997158,0.0004663262356,0.0,448.566543614,398.725816546,199.141125383,167.899204313,31.2419210692
 03/03  14:00:00,971.113663442,37.1704100064,0.0,0.0,448.566543614,448.566543614,155.706069963,126.740996487,28.9650734757
 03/03  15:00:00,972.016673267,38.14216623,0.0,0.0,448.566543614,448.566543614,82.7760646591,62.9227317291,19.85333293
 03/03  16:00:00,979.593452613,35.7948244087,0.000392314029398,0.0,448.566543614,448.566543614,82.2276069276,64.5897934438,17.6378134838
 03/03  17:00:00,1047.41353551,34.8443316327,0.00134304025672,0.0,448.566543614,448.566543614,121.469380646,97.0853466815,24.3840339641
 03/03  18:00:00,915.88561272,34.8443316327,0.000118248419952,0.0,348.885089477,398.725816546,201.210611109,188.024232768,13.1863783409
 03/03  19:00:00,756.924485783,34.8443316327,0.0,0.0,249.203635341,299.044362409,382.638653541,369.487056063,13.1515974773
 03/03  20:00:00,732.558240169,34.8443316327,0.0,0.0,249.203635341,299.044362409,459.145235417,450.397814977,8.74742044024
 03/03  21:00:00,583.13531,34.8443316327,0.0,0.0,149.522181205,249.203635341,553.357396129,544.600225455,8.75717067399
 03/03  22:00:00,558.778703367,34.8443316327,0.0,0.0,149.522181205,249.203635341,628.389718629,624.021237569,4.36848105936
 03/03  23:00:00,349.357012579,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121698869,0.0,2.19121698869
 03/03  24:00:00,299.992253659,0.0,0.0,0.0,24.9203635341,199.362908273,4.36196972103,0.0,4.36196972103
 03/04  01:00:00,237.929327994,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115580498,0.0,2.19115580498
 03/04  02:00:00,239.716481184,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.2546519696,8.06340743269,2.19124453695
 03/04  03:00:00,240.167248376,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.4628247325,14.100481317,4.3623434155
 03/04  04:00:00,239.7254891,1.77915000842,0.0,0.0,24.9203635341,149.522181205,19.3549162616,17.1639770509,2.1909392107
 03/04  05:00:00,252.398904621,2.22393751053,0.0,0.0,24.9203635341,149.522181205,28.0100727233,23.6478525957,4.3622201276
 03/04  06:00:00,276.408477393,1.77915000842,0.0,0.0,24.9203635341,149.522181205,36.4469287814,32.0781450912,4.36878369014
 03/04  07:00:00,408.680779214,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1113.70011767,1109.33353491,4.36658276532
 03/04  08:00:00,407.947792047,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1296.6656462,1292.29046104,4.37518515963
 03/04  09:00:00,656.403767381,34.8443316327,0.0,0.0,249.203635341,249.203635341,653.282828425,644.534784014,8.74804441091
 03/04  10:00:00,619.382940611,34.8443316327,0.0,0.0,249.203635341,249.203635341,412.545193809,399.392246697,13.1529471123
 03/04  11:00:00,570.446810434,34.9802394512,0.0,0.0,249.203635341,249.203635341,290.588207065,281.822014698,8.7661923662
 03/04  12:00:00,572.116391793,36.7470560474,0.0,0.0,249.203635341,249.203635341,233.510884449,220.342776015,13.1681084342
 03/04  13:00:00,573.902795262,38.5786017058,0.0,0.0,249.203635341,249.203635341,207.114386282,196.156959493,10.9574267888
 03/04  14:00:00,574.787147628,39.500949008,0.0,0.0,249.203635341,249.203635341,184.249320238,173.297673085,10.9516471532
 03/04  15:00:00,324.121307119,38.0651709322,0.0,0.0,74.7610906023,174.442544739,166.985738853,158.236765086,8.74897376654
 03/04  16:00:00,321.807210397,35.7740320979,0.0,0.0,74.7610906023,174.442544739,149.198260509,142.639473753,6.55878675584
 03/04  17:00:00,369.773815857,34.8443316327,0.0,0.0,74.7610906023,174.442544739,161.342463199,152.598395592,8.74406760655
 03/04  18:00:00,340.301926306,34.8443316327,0.0,0.0,24.9203635341,149.522181205,240.326382806,235.959984286,4.36639851998
 03/04  19:00:00,347.93014262,0.0,0.0,0.0,24.9203635341,149.522181205,4.36675270017,0.0,4.36675270017
 03/04  20:00:00,323.485746943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627755245,0.0,4.36627755245
 03/04  21:00:00,323.485747154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19296148687,0.0,2.19296148687
 03/04  22:00:00,299.042385695,0.0,0.0,0.0,24.9203635341,149.522181205,6.54648415073,0.0,6.54648415073
 03/04  23:00:00,276.826157337,2.22393751053,0.0,0.0,24.9203635341,149.522181205,8.3262667929,6.13502729098,2.19123950193
 03/04  24:00:00,251.93797749,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.4790461338,7.11654762005,4.36249851374
 03/05  01:00:00,240.167092756,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.1822368691,13.9921448617,2.19009200739
 03/05  02:00:00,239.722781778,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.6553914056,14.4654190716,2.189972334
 03/05  03:00:00,240.179627178,2.22393751053,0.0,0.0,24.9203635341,149.522181205,28.4162338744,26.2261169169,2.19011695755
 03/05  04:00:00,239.731505326,1.77915000842,0.0,0.0,24.9203635341,149.522181205,25.1381272838,22.9480653116,2.19006197215
 03/05  05:00:00,252.422040649,2.22393751053,0.0,0.0,24.9203635341,149.522181205,47.9234257214,45.7334835008,2.18994222053
 03/05  06:00:00,299.933298096,25.2386912559,0.0,0.0,24.9203635341,149.522181205,99.1308131214,94.7640174429,4.36679567846
 03/05  07:00:00,320.96512018,20.9915705085,0.000132142482228,0.0,24.9203635341,149.522181205,133.785640567,131.595560848,2.19007971946
 03/05  08:00:00,322.009159375,25.2386912559,0.0,0.0,24.9203635341,149.522181205,102.291874128,100.101749664,2.19012446343
 03/05  09:00:00,303.643126086,6.91584576002,0.0,0.0,24.9203635341,149.522181205,60.2227031997,58.032632507,2.19007069278
 03/05  10:00:00,261.803335495,1.77915000842,0.0,0.0,24.9203635341,149.522181205,25.1191285618,22.9290793458,2.19004921606
 03/05  11:00:00,213.354847295,2.22393751053,0.0,0.0,24.9203635341,149.522181205,22.9622913159,18.6022225276,4.36006878834
 03/05  12:00:00,212.899137092,1.77915000842,0.0,0.0,24.9203635341,149.522181205,9.49947825536,7.30727505262,2.19220320275
 03/05  13:00:00,220.381001605,9.26179988477,0.0,0.0,24.9203635341,149.522181205,10.93374593,6.56904653406,4.36469939591
 03/05  14:00:00,231.744728324,20.627159586,0.0,0.0,24.9203635341,149.522181205,7.93686990235,3.56549285602,4.37137704633
 03/05  15:00:00,226.030678494,14.916493107,0.0,0.0,24.9203635341,149.522181205,6.20164784479,1.83701796385,4.36462988094
 03/05  16:00:00,212.001471293,0.889575004211,0.0,0.0,24.9203635341,149.522181205,2.84198895334,0.651922101492,2.19006685185
 03/05  17:00:00,259.99999744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011079439,0.0,2.19011079439
 03/05  18:00:00,307.215139282,2.00154375947,0.0,0.0,24.9203635341,149.522181205,5.3440743045,3.15408246266,2.18999184184
 03/05  19:00:00,349.71264159,1.77915000842,0.0,0.0,24.9203635341,149.522181205,6.82236235879,4.63224333185,2.19011902693
 03/05  20:00:00,325.717327487,2.22393751053,0.0,0.0,24.9203635341,149.522181205,10.8854183563,8.6953378809,2.19008047539
 03/05  21:00:00,325.272428316,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.9549947595,8.59492891412,4.3600658454
 03/05  22:00:00,301.279987474,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.110710263,13.9172979663,2.19341229671
 03/05  23:00:00,276.386107282,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.3070009697,10.9469859629,4.36001500685
 03/05  24:00:00,252.39165487,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.0360395381,15.8460148272,2.19002471084
 03/06  01:00:00,289.562644202,1.77915000842,0.0,0.0,24.9203635341,199.362908273,14.9500239362,12.7591121589,2.19091177725
 03/06  02:00:00,290.013906243,2.22393751053,0.0,0.0,24.9203635341,199.362908273,21.1164242652,18.9252662107,2.19115805452
 03/06  03:00:00,289.566451342,1.77915000842,0.0,0.0,24.9203635341,199.362908273,20.7715284495,16.409897961,4.36163048848
 03/06  04:00:00,290.018628844,2.22393751053,0.0,0.0,24.9203635341,199.362908273,25.6578228013,23.4666493872,2.19117341414
 03/06  05:00:00,301.790525187,1.77915000842,0.0,0.0,24.9203635341,199.362908273,20.4314921068,18.2403141077,2.19117799914
 03/06  06:00:00,351.609694905,2.22393751053,0.0,0.0,49.8407270682,199.362908273,32.5158757593,25.9732105777,6.54266518159
 03/06  07:00:00,408.657810269,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1068.38351536,1066.19019934,2.19331601608
 03/06  08:00:00,506.60186294,34.8443316327,0.0,0.0,149.522181205,199.362908273,592.11115858,581.158779697,10.952378883
 03/06  09:00:00,1054.43024831,34.8443316327,0.0,0.0,448.566543614,448.566543614,220.192373457,200.333201617,19.8591718395
 03/06  10:00:00,1017.68922979,34.8443316327,0.0,0.0,448.566543614,448.566543614,151.704813156,131.814386309,19.8904268463
 03/06  11:00:00,968.775602618,34.8443316327,0.0,0.0,448.566543614,448.566543614,131.499043193,109.386981681,22.1120615121
 03/06  12:00:00,969.252197832,35.328519277,0.0,0.0,448.566543614,448.566543614,126.139494605,99.5013308579,26.6381637473
 03/06  13:00:00,921.039883958,36.9413913068,0.0,0.0,448.566543614,398.725816546,142.854075347,111.611624405,31.2424509418
 03/06  14:00:00,970.318951245,36.4211059039,0.0,0.0,448.566543614,448.566543614,101.153747069,72.1917024459,28.962044623
 03/06  15:00:00,969.515056356,35.6558289429,0.0,0.0,448.566543614,448.566543614,61.1393864198,43.4928809413,17.6465054784
 03/06  16:00:00,969.058398368,35.2095683564,0.0,0.0,448.566543614,448.566543614,53.2711950867,33.4306808106,19.840514276
 03/06  17:00:00,1017.59369918,34.8443316327,0.0,0.0,448.566543614,448.566543614,64.3177509355,39.9337668449,24.3839840906
 03/06  18:00:00,913.316488806,34.8443316327,0.0,0.0,348.885089477,398.725816546,99.8594601857,86.6767423001,13.1827178857
 03/06  19:00:00,756.741364238,34.8443316327,0.0,0.0,249.203635341,299.044362409,175.783167062,164.82266934,10.9604977226
 03/06  20:00:00,732.315293667,34.8443316327,0.0,0.0,249.203635341,299.044362409,199.468316498,190.720720913,8.7475955853
 03/06  21:00:00,582.850153776,34.8443316327,0.0,0.0,149.522181205,249.203635341,266.629619823,255.689354442,10.940265381
 03/06  22:00:00,558.421927807,34.8443316327,0.0,0.0,149.522181205,249.203635341,287.495789467,283.127264921,4.36852454573
 03/06  23:00:00,349.357011159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101802678,0.0,2.19101802678
 03/06  24:00:00,299.992252256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086131816,0.0,2.19086131816
 03/07  01:00:00,287.770054022,0.0,0.0,0.0,24.9203635341,199.362908273,4.36205557357,0.0,4.36205557357
 03/07  02:00:00,287.770053709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119403216,0.0,2.19119403216
 03/07  03:00:00,287.770053972,0.0,0.0,0.0,24.9203635341,199.362908273,4.36191519514,0.0,4.36191519514
 03/07  04:00:00,287.770053914,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911239499,0.0,2.1911239499
 03/07  05:00:00,299.992251469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096629647,0.0,2.19096629647
 03/07  06:00:00,349.358561315,0.0,0.0,0.0,49.8407270682,199.362908273,4.36842304792,0.0,4.36842304792
 03/07  07:00:00,408.080286998,34.8443316327,0.0,0.0,49.8407270682,199.362908273,679.706813547,675.3402286,4.36658494736
 03/07  08:00:00,506.329129442,34.8443316327,0.0,0.0,149.522181205,199.362908273,411.281687335,400.329821778,10.9518655576
 03/07  09:00:00,1054.34976854,34.8443316327,0.0,0.0,448.566543614,448.566543614,164.949213119,145.088139337,19.8610737824
 03/07  10:00:00,1017.63119924,34.8443316327,0.0,0.0,448.566543614,448.566543614,106.985126519,87.0921323985,19.8929941207
 03/07  11:00:00,969.353714497,35.4789782408,0.0,0.0,448.566543614,448.566543614,83.1988867735,61.0877682652,22.1111185083
 03/07  12:00:00,971.488445952,37.6265232879,0.0,0.0,448.566543614,448.566543614,66.8354966488,42.4201388396,24.4153578092
 03/07  13:00:00,923.051233532,39.0158326504,0.0,0.0,448.566543614,398.725816546,84.0060128141,52.7618799876,31.2441328265
