Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  14:00:00,973.894659833,40.0412068118,0.0,0.0,448.566543614,448.566543614,60.3405147866,29.147430951,31.1930838356
 03/07  15:00:00,973.190335329,39.3631406037,0.0,0.0,448.566543614,448.566543614,28.8738855848,11.2281233701,17.6457622147
 03/07  16:00:00,970.431526433,36.6014080338,0.0,0.0,448.566543614,448.566543614,32.7650124187,15.1286892679,17.6363231508
 03/07  17:00:00,1017.77266622,35.0442919912,0.0,0.0,448.566543614,448.566543614,43.8162612892,19.4313232434,24.3849380457
 03/07  18:00:00,913.2653631,34.8443316327,0.0,0.0,348.885089477,398.725816546,50.616025343,35.23576754,15.380257803
 03/07  19:00:00,756.679262029,34.8443316327,0.0,0.0,249.203635341,299.044362409,116.061130934,105.097671619,10.9634593152
 03/07  20:00:00,732.262781386,34.8443316327,0.0,0.0,249.203635341,299.044362409,150.398669286,141.650884842,8.74778444377
 03/07  21:00:00,582.779881102,34.8443316327,0.0,0.0,149.522181205,249.203635341,196.079445,187.323591625,8.75585337518
 03/07  22:00:00,558.352982347,34.8443316327,0.0,0.0,149.522181205,249.203635341,219.385910252,215.017372626,4.36853762639
 03/07  23:00:00,349.35701099,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621331854,0.0,4.3621331854
 03/07  24:00:00,299.992251419,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115150333,0.0,2.19115150333
 03/08  01:00:00,287.770053401,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099237908,0.0,2.19099237908
 03/08  02:00:00,287.770053374,0.0,0.0,0.0,24.9203635341,199.362908273,4.36231341225,0.0,4.36231341225
 03/08  03:00:00,287.770053123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19091873433,0.0,2.19091873433
 03/08  04:00:00,287.770053476,0.0,0.0,0.0,24.9203635341,199.362908273,4.3621663366,0.0,4.3621663366
 03/08  05:00:00,299.992251137,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084514313,0.0,2.19084514313
 03/08  06:00:00,349.358560319,0.0,0.0,0.0,49.8407270682,199.362908273,4.368614752,0.0,4.368614752
 03/08  07:00:00,408.047022537,34.8443316327,0.0,0.0,49.8407270682,199.362908273,669.95406703,665.587662716,4.36640431429
 03/08  08:00:00,506.394248428,34.8443316327,0.0,0.0,149.522181205,199.362908273,492.353399622,481.402835773,10.9505638492
 03/08  09:00:00,1054.34521246,34.8443316327,0.0,0.0,448.566543614,448.566543614,159.029362984,141.373690768,17.6556722163
 03/08  10:00:00,1017.62390591,34.8443316327,0.0,0.0,448.566543614,448.566543614,101.709984135,79.6097448153,22.1002393196
 03/08  11:00:00,970.084387799,36.2151513274,0.0,0.0,448.566543614,448.566543614,77.4337920712,55.3242084722,22.109583599
 03/08  12:00:00,973.00806536,39.1476099354,0.0,0.0,448.566543614,448.566543614,65.4559404338,41.0323552838,24.42358515
 03/08  13:00:00,925.229468957,41.208247171,0.0,0.0,448.566543614,398.725816546,68.2722329776,37.0285380293,31.2436949483
 03/08  14:00:00,1003.34963461,42.2954915771,6.76577773507,0.0,448.566543614,448.566543614,44.1910091811,15.2279386053,28.9630705758
 03/08  15:00:00,1050.57481275,40.1839016612,37.2770944185,0.0,448.566543614,448.566543614,20.6514828471,0.800751728685,19.8507311184
 03/08  16:00:00,1046.30275307,38.1586713987,34.0227519126,0.0,448.566543614,448.566543614,18.2748046987,0.638706576243,17.6360981225
 03/08  17:00:00,1031.43330611,35.8990195684,1.95671109597,0.0,448.566543614,448.566543614,27.8253484441,3.44119892893,24.3841495151
 03/08  18:00:00,913.255724459,34.847518742,0.0,0.0,348.885089477,398.725816546,33.8380537171,20.6515284744,13.1865252428
 03/08  19:00:00,756.657972515,34.8443316327,0.0,0.0,249.203635341,299.044362409,93.7720689058,80.6204298848,13.1516390211
 03/08  20:00:00,732.23634006,34.8443316327,0.0,0.0,249.203635341,299.044362409,119.618644131,110.871218492,8.74742563935
 03/08  21:00:00,582.747541407,34.8443316327,0.0,0.0,149.522181205,249.203635341,157.996638431,149.239578074,8.7570603569
 03/08  22:00:00,558.31704107,34.8443316327,0.0,0.0,149.522181205,249.203635341,176.584774167,172.216318009,4.36845615769
 03/08  23:00:00,349.357010248,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120524431,0.0,2.19120524431
 03/08  24:00:00,299.992251334,0.0,0.0,0.0,24.9203635341,199.362908273,4.36193437533,0.0,4.36193437533
 03/09  01:00:00,287.770052575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112961082,0.0,2.19112961082
 03/09  02:00:00,287.770052863,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096990414,0.0,2.19096990414
 03/09  03:00:00,287.770052846,0.0,0.0,0.0,24.9203635341,199.362908273,4.36226466839,0.0,4.36226466839
 03/09  04:00:00,287.770052597,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089270703,0.0,2.19089270703
 03/09  05:00:00,299.992250715,0.0,0.0,0.0,24.9203635341,199.362908273,4.36211054503,0.0,4.36211054503
 03/09  06:00:00,349.358559481,0.0,0.0,0.0,49.8407270682,199.362908273,4.36850154474,0.0,4.36850154474
 03/09  07:00:00,399.302378079,34.8443316327,0.0,0.0,49.8407270682,199.362908273,452.401036538,448.034897933,4.36613860425
 03/09  08:00:00,506.251512632,34.8443316327,0.0,0.0,149.522181205,199.362908273,347.005971141,338.241307725,8.76466341528
 03/09  09:00:00,1054.32462528,34.8443316327,0.0,0.0,448.566543614,448.566543614,145.383009541,125.522967078,19.8600424631
 03/09  10:00:00,1017.60398569,34.8443316327,0.0,0.0,448.566543614,448.566543614,81.3766186034,60.6711965716,20.7054220318
 03/09  11:00:00,969.149248799,35.2957069418,0.0,0.0,448.566543614,448.566543614,61.0931280882,39.7991994712,21.293928617
 03/09  12:00:00,970.779877971,36.9297362212,0.0,0.0,448.566543614,448.566543614,57.6183902762,30.9806590925,26.6377311837
 03/09  13:00:00,921.767825694,37.7538895635,0.0,0.0,448.566543614,398.725816546,61.514901159,30.2740723348,31.2408288242
 03/09  14:00:00,1000.5707582,39.71246762,6.83582811829,0.0,448.566543614,448.566543614,34.485026465,5.52299033912,28.9620361259
 03/09  15:00:00,1064.82711165,36.9105221134,39.5227916702,0.0,448.566543614,448.566543614,19.4940050869,1.84871763321,17.6452874536
 03/09  16:00:00,1037.6095226,35.324854557,19.7253641325,0.0,448.566543614,448.566543614,26.1818696602,6.34047091118,19.841398749
 03/09  17:00:00,1055.91228036,34.8930239942,0.00238199188946,0.0,448.566543614,448.566543614,29.933798235,7.76657405108,22.1672241839
 03/09  18:00:00,913.262245794,34.8443316327,0.0,0.0,348.885089477,398.725816546,48.619590165,33.2424915888,15.3770985762
 03/09  19:00:00,756.651670069,34.8443316327,0.0,0.0,249.203635341,299.044362409,88.0035415407,77.0417660416,10.9617754991
 03/09  20:00:00,732.223707806,34.8443316327,0.0,0.0,249.203635341,299.044362409,109.646989622,100.89915234,8.74783728212
 03/09  21:00:00,582.743811507,34.8443316327,0.0,0.0,149.522181205,249.203635341,160.100187631,151.344490178,8.75569745342
 03/09  22:00:00,558.316492866,34.8443316327,0.0,0.0,149.522181205,249.203635341,185.278321898,178.735745185,6.54257671267
 03/09  23:00:00,349.357009667,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119296658,0.0,2.19119296658
 03/09  24:00:00,299.992250354,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103317214,0.0,2.19103317214
 03/10  01:00:00,287.770052403,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198518103,0.0,4.36198518103
 03/10  02:00:00,287.770052022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095230547,0.0,2.19095230547
 03/10  03:00:00,287.770052147,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119318989,0.0,2.19119318989
 03/10  04:00:00,287.770052371,0.0,0.0,0.0,24.9203635341,199.362908273,4.36190368943,0.0,4.36190368943
 03/10  05:00:00,299.992249765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111244137,0.0,2.19111244137
 03/10  06:00:00,349.358558837,0.0,0.0,0.0,49.8407270682,199.362908273,4.36850835994,0.0,4.36850835994
 03/10  07:00:00,399.397979098,34.9257212412,0.0,0.0,49.8407270682,199.362908273,485.934434164,481.567628392,4.36680577178
 03/10  08:00:00,506.263464846,34.8443316327,0.0,0.0,149.522181205,199.362908273,373.96706992,363.015361866,10.9517080531
 03/10  09:00:00,1054.33568262,34.8443316327,0.0,0.0,448.566543614,448.566543614,162.371072702,142.510215248,19.8608574542
 03/10  10:00:00,1017.61235666,34.8443316327,0.0,0.0,448.566543614,448.566543614,92.4714837417,72.5805748018,19.8909089399
 03/10  11:00:00,982.931889286,34.8518538717,4.11551869507,0.0,448.566543614,448.566543614,59.4343860692,37.3231870302,22.111199039
 03/10  12:00:00,1076.33683971,34.8443316327,52.5474537831,0.0,448.566543614,448.566543614,53.2895059274,28.8693694003,24.4201365271
 03/10  13:00:00,1043.47414251,34.8443316327,64.6270448271,0.0,448.566543614,398.725816546,66.1641524917,34.9287030852,31.2354494065
 03/10  14:00:00,1097.26889625,34.8498453629,68.4338581034,0.0,448.566543614,448.566543614,45.9893596306,17.0265288041,28.9628308264
 03/10  15:00:00,1095.5121194,35.7845388714,65.9272898433,0.0,448.566543614,448.566543614,22.3779348679,2.52764771081,19.8502871571
 03/10  16:00:00,1021.18678793,35.2891460821,13.2401344079,0.0,448.566543614,448.566543614,21.8049838702,4.16895748636,17.6360263839
 03/10  17:00:00,1017.9978025,35.2786131145,0.0,0.0,448.566543614,448.566543614,34.1481301544,9.76458192893,24.3835482255
 03/10  18:00:00,904.711713068,34.8443316327,0.0,0.0,348.885089477,398.725816546,38.9525269444,25.7672860978,13.1852408466
 03/10  19:00:00,756.648210663,34.8443316327,0.0,0.0,249.203635341,299.044362409,88.009738108,74.8584101641,13.151327944
 03/10  20:00:00,732.225333486,34.8443316327,0.0,0.0,249.203635341,299.044362409,114.201360481,105.454156193,8.7472042882
 03/10  21:00:00,582.740330259,34.8443316327,0.0,0.0,149.522181205,249.203635341,159.394558264,150.637777976,8.75678028832
 03/10  22:00:00,558.314571364,34.8443316327,0.0,0.0,149.522181205,249.203635341,184.67868023,180.310347108,4.36833312213
 03/10  23:00:00,349.357009046,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114487219,0.0,2.19114487219
 03/10  24:00:00,299.992250275,0.0,0.0,0.0,24.9203635341,199.362908273,4.36220857962,0.0,4.36220857962
 03/11  01:00:00,237.929324295,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106147816,0.0,2.19106147816
 03/11  02:00:00,237.929324553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089942099,0.0,2.19089942099
 03/11  03:00:00,237.929324597,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211578527,0.0,4.36211578527
 03/11  04:00:00,237.929324358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121611753,0.0,2.19121611753
 03/11  05:00:00,250.151522396,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194589318,0.0,4.36194589318
 03/11  06:00:00,274.597466987,0.0,0.0,0.0,24.9203635341,149.522181205,4.36831556484,0.0,4.36831556484
 03/11  07:00:00,399.278691585,34.8443316327,0.0,0.0,49.8407270682,199.362908273,450.334145282,445.968199028,4.36594625357
 03/11  08:00:00,406.535817714,34.8443316327,0.0,0.0,49.8407270682,199.362908273,323.626882112,319.251290665,4.37559144641
 03/11  09:00:00,655.620060621,34.8443316327,0.0,0.0,249.203635341,249.203635341,179.241768317,170.494789443,8.74697887435
 03/11  10:00:00,618.905443648,34.8443316327,0.0,0.0,249.203635341,249.203635341,119.003800698,108.042896707,10.9609039912
 03/11  11:00:00,570.003255502,34.8443316327,0.0,0.0,249.203635341,249.203635341,104.067384945,93.115080481,10.9523044636
 03/11  12:00:00,569.993483413,34.8443316327,0.0,0.0,249.203635341,249.203635341,91.8958564939,78.7304293984,13.1654270954
 03/11  13:00:00,569.985294135,34.8443316327,0.0,0.0,249.203635341,249.203635341,81.6486591166,70.692032333,10.9566267835
 03/11  14:00:00,569.982160828,34.8443316327,0.0,0.0,249.203635341,249.203635341,78.5732944915,67.6227153639,10.9505791276
 03/11  15:00:00,320.798810109,34.8443316327,0.0,0.0,74.7610906023,174.442544739,104.573823327,95.8257761637,8.74804716318
 03/11  16:00:00,330.393377632,34.8443316327,0.000463491446556,0.0,74.7610906023,174.442544739,128.34660818,121.787430607,6.55917757257
 03/11  17:00:00,369.741984271,34.8443316327,0.0,0.0,74.7610906023,174.442544739,174.61390991,165.870871876,8.74303803445
 03/11  18:00:00,331.711972755,34.8443316327,0.0,0.0,24.9203635341,149.522181205,257.195467541,252.829356795,4.3661107457
 03/11  19:00:00,347.93013745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19341596445,0.0,2.19341596445
 03/11  20:00:00,323.485741716,0.0,0.0,0.0,24.9203635341,149.522181205,4.36645373871,0.0,4.36645373871
 03/11  21:00:00,323.485742048,0.0,0.0,0.0,24.9203635341,149.522181205,4.36595037521,0.0,4.36595037521
 03/11  22:00:00,299.042379215,0.0,0.0,0.0,24.9203635341,149.522181205,4.37034976691,0.0,4.37034976691
 03/11  23:00:00,274.595917988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36220841905,0.0,4.36220841905
 03/11  24:00:00,250.151522143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086097555,0.0,2.19086097555
 03/12  01:00:00,237.928807554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991340781,0.0,2.18991340781
 03/12  02:00:00,237.928807682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978623716,0.0,2.18978623716
 03/12  03:00:00,237.928807645,0.0,0.0,0.0,24.9203635341,149.522181205,4.35984638182,0.0,4.35984638182
 03/12  04:00:00,250.15100547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005981945,0.0,2.19005981945
 03/12  05:00:00,274.596949686,0.0,0.0,0.0,24.9203635341,149.522181205,4.36598014165,0.0,4.36598014165
 03/12  06:00:00,323.48419232,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000720024,0.0,2.19000720024
 03/12  07:00:00,315.986113216,2.22393751053,0.0,0.0,24.9203635341,149.522181205,12.6676246989,10.4775257469,2.19009895206
 03/12  08:00:00,298.452309926,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.5321083569,8.3420285088,2.19007984811
 03/12  09:00:00,261.785843217,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.6902279653,8.50019246141,2.19003550384
 03/12  10:00:00,212.003898712,0.889575004211,0.0,0.0,24.9203635341,149.522181205,6.15092823001,3.96085632673,2.19007190328
 03/12  11:00:00,211.112235843,0.0,0.0,0.0,24.9203635341,149.522181205,4.36426525138,0.0,4.36426525138
 03/12  12:00:00,211.112235581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19232563005,0.0,2.19232563005
 03/12  13:00:00,211.113784709,0.0,0.0,0.0,24.9203635341,149.522181205,6.54656008569,0.0,6.54656008569
 03/12  14:00:00,211.112235417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225235454,0.0,2.19225235454
 03/12  15:00:00,211.111203219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001092394,0.0,2.19001092394
 03/12  16:00:00,259.999994518,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004725639,0.0,2.19004725639
 03/12  17:00:00,296.666587881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36003833133,0.0,4.36003833133
 03/12  18:00:00,297.558179006,0.889575004211,0.0,0.0,24.9203635341,149.522181205,4.74907643142,2.55898531884,2.19009111258
 03/12  19:00:00,325.268125961,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.26120040075,6.07117226928,2.19002813147
 03/12  20:00:00,325.71802824,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.7484021764,12.5583039436,2.19009823277
 03/12  21:00:00,300.831170435,1.77915000842,0.0,0.0,24.9203635341,149.522181205,17.9030715949,13.536200653,4.36687094189
 03/12  22:00:00,276.837211407,2.22393751053,0.0,0.0,24.9203635341,149.522181205,24.8319851209,22.6423437373,2.18964138356
 03/12  23:00:00,251.946289141,1.77915000842,0.0,0.0,24.9203635341,149.522181205,22.6025935176,20.4125458457,2.19004767197
 03/12  24:00:00,240.179683273,2.22393751053,0.0,0.0,24.9203635341,149.522181205,36.1950530497,34.0051328121,2.18992023765
 03/13  01:00:00,289.570662251,1.77915000842,0.0,0.0,24.9203635341,199.362908273,29.2046497755,27.0134320662,2.19121770928
 03/13  02:00:00,290.031576769,2.22393751053,0.0,0.0,24.9203635341,199.362908273,51.4638787378,47.1014560004,4.36242273736
 03/13  03:00:00,289.582022547,1.77915000842,0.0,0.0,24.9203635341,199.362908273,43.0668646191,40.8756596293,2.1912049898
 03/13  04:00:00,302.274062164,2.22393751053,0.0,0.0,24.9203635341,199.362908273,75.7503540836,71.3882812125,4.36207287108
 03/13  05:00:00,351.18454621,1.77915000842,0.0,0.0,49.8407270682,199.362908273,61.4902834046,57.1212332641,4.36905014052
 03/13  06:00:00,462.207167018,34.8443316327,0.00146504578923,0.0,49.8407270682,199.362908273,1459.42468375,1455.05845518,4.36622857479
 03/13  07:00:00,524.525616092,34.8443316327,0.0,0.0,149.522181205,199.362908273,1300.01429324,1291.25007193,8.76422130601
 03/13  08:00:00,1054.93625116,34.8443316327,0.0,0.0,448.566543614,448.566543614,596.505637374,576.646758989,19.8588783853
 03/13  09:00:00,1017.8742576,34.8443316327,0.0,0.0,448.566543614,448.566543614,282.559240739,262.670796545,19.8884441933
 03/13  10:00:00,968.836161078,34.8443316327,0.0,0.0,448.566543614,448.566543614,166.788677498,144.67781602,22.1108614784
 03/13  11:00:00,968.966251548,35.0226596339,0.0,0.0,448.566543614,448.566543614,129.834842527,103.202599898,26.6322426286
 03/13  12:00:00,920.615987664,36.5065287717,0.0,0.0,448.566543614,398.725816546,136.113234694,107.110216344,29.0030183498
 03/13  13:00:00,972.56735006,38.6572333012,0.0,0.0,448.566543614,448.566543614,105.87179575,74.6825132133,31.1892825364
 03/13  14:00:00,973.077408772,39.200852192,0.0,0.0,448.566543614,448.566543614,72.1530605005,54.5074644054,17.6455960952
 03/13  15:00:00,971.837062057,37.9994914943,0.0,0.0,448.566543614,448.566543614,36.9630642913,19.3266906762,17.6363736151
 03/13  16:00:00,1019.01714661,36.2879615866,0.0,0.0,448.566543614,448.566543614,41.1331461364,16.7533166097,24.3798295266
 03/13  17:00:00,905.323410333,35.4442213296,0.0,0.0,348.885089477,398.725816546,46.1449027255,30.7650284094,15.3798743161
 03/13  18:00:00,705.407969466,34.8617241507,0.0,0.0,249.203635341,299.044362409,72.7604893323,61.7969440323,10.9635453
 03/13  19:00:00,732.237687588,34.8443316327,0.0,0.0,249.203635341,299.044362409,102.643268806,93.8953144341,8.74795437196
 03/13  20:00:00,582.794520871,34.8443316327,0.0,0.0,149.522181205,249.203635341,180.878636878,172.12221399,8.75642288808
 03/13  21:00:00,558.405983253,34.8443316327,0.0,0.0,149.522181205,249.203635341,241.482816535,237.113993688,4.36882284689
 03/13  22:00:00,349.357007256,0.0,0.0,0.0,49.8407270682,199.362908273,4.36194926216,0.0,4.36194926216
 03/13  23:00:00,299.992248037,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106106242,0.0,2.19106106242
 03/13  24:00:00,287.770049999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089630612,0.0,2.19089630612
 03/14  01:00:00,287.770049642,0.0,0.0,0.0,24.9203635341,199.362908273,4.36209500444,0.0,4.36209500444
 03/14  02:00:00,287.770049519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119885467,0.0,2.19119885467
 03/14  03:00:00,288.662157903,0.889575004211,0.0,0.0,24.9203635341,199.362908273,4.7607440313,2.56971121418,2.19103281713
 03/14  04:00:00,301.778262059,1.77915000842,0.0,0.0,24.9203635341,199.362908273,11.3274757912,6.96542607022,4.362049721
 03/14  05:00:00,351.594732184,2.22393751053,0.0,0.0,49.8407270682,199.362908273,16.7985431121,12.4298387539,4.36870435817
 03/14  06:00:00,433.911703539,34.8443316327,0.0,0.0,49.8407270682,199.362908273,798.2667384,793.900416792,4.36632160828
 03/14  07:00:00,524.063934816,34.8443316327,0.0,0.0,149.522181205,199.362908273,950.067320313,941.302604359,8.76471595382
 03/14  08:00:00,1054.74226838,34.8443316327,0.0,0.0,448.566543614,448.566543614,479.72703763,459.8664213,19.8606163302
 03/14  09:00:00,1017.77709354,34.8466616863,0.0,0.0,448.566543614,448.566543614,215.429123301,195.539990433,19.8891328683
 03/14  10:00:00,968.779931919,34.8443316327,0.0,0.0,448.566543614,448.566543614,125.616316933,103.505251657,22.1110652762
 03/14  11:00:00,968.980775419,35.078738201,0.0,0.0,448.566543614,448.566543614,97.5783254787,70.94575814,26.6325673387
 03/14  12:00:00,919.825739038,35.7596856087,0.0,0.0,448.566543614,398.725816546,101.803142085,71.6547365611,30.1484055239
 03/14  13:00:00,972.34285633,38.4707288206,0.0,0.0,448.566543614,448.566543614,71.6780396137,41.6344722132,30.0435674006
 03/14  14:00:00,973.347467572,39.5034636541,0.0,0.0,448.566543614,448.566543614,42.8437469331,25.198327122,17.6454198111
 03/14  15:00:00,972.467718558,38.6455769963,0.0,0.0,448.566543614,448.566543614,22.7647800137,5.12868511785,17.6360948959
 03/14  16:00:00,1019.56089694,36.8424327778,0.0,0.0,448.566543614,448.566543614,31.2697294598,6.88919336877,24.3805360911
 03/14  17:00:00,904.931458887,35.0660061121,0.0,0.0,348.885089477,398.725816546,33.5294915295,18.1500238602,15.3794676693
 03/14  18:00:00,705.374243326,34.8443316327,0.0,0.0,249.203635341,299.044362409,57.8076520699,46.8436044724,10.9640475975
 03/14  19:00:00,732.222778411,34.8443316327,0.0,0.0,249.203635341,299.044362409,88.9744852907,80.2268847104,8.74760058029
 03/14  20:00:00,582.76610795,34.8443316327,0.0,0.0,149.522181205,249.203635341,153.775110446,145.018981087,8.75612935878
 03/14  21:00:00,558.351199753,34.8443316327,0.0,0.0,149.522181205,249.203635341,186.895042728,182.526355451,4.36868727656
 03/14  22:00:00,349.3570065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112409851,0.0,2.19112409851
 03/14  23:00:00,299.992247358,0.0,0.0,0.0,24.9203635341,199.362908273,4.36214813835,0.0,4.36214813835
 03/14  24:00:00,287.770049343,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082486268,0.0,2.19082486268
 03/15  01:00:00,287.77004886,0.0,0.0,0.0,24.9203635341,199.362908273,4.36194739524,0.0,4.36194739524
 03/15  02:00:00,287.770048787,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112270782,0.0,2.19112270782
 03/15  03:00:00,287.770048566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095522184,0.0,2.19095522184
 03/15  04:00:00,299.992246798,0.0,0.0,0.0,24.9203635341,199.362908273,4.36220794903,0.0,4.36220794903
 03/15  05:00:00,349.358553068,0.0,0.0,0.0,49.8407270682,199.362908273,4.36853046292,0.0,4.36853046292
 03/15  06:00:00,433.672503072,34.8443316327,0.0,0.0,49.8407270682,199.362908273,581.98397025,577.617825983,4.36614426664
 03/15  07:00:00,523.601777467,34.8443316327,0.0,0.0,149.522181205,199.362908273,563.244548719,554.480263472,8.76428524659
 03/15  08:00:00,1054.46469526,34.8443316327,0.0,0.0,448.566543614,448.566543614,268.642300743,248.784535497,19.8577652456
 03/15  09:00:00,1017.66802565,34.8443316327,0.0,0.0,448.566543614,448.566543614,137.317052433,117.428709481,19.8883429514
 03/15  10:00:00,968.738722798,34.8443316327,0.0,0.0,448.566543614,448.566543614,98.4442797624,76.3353053415,22.1089744209
 03/15  11:00:00,969.16423612,35.294673335,0.0,0.0,448.566543614,448.566543614,73.6442780157,47.013839363,26.6304386526
 03/15  12:00:00,921.361696113,37.3302325448,0.0,0.0,448.566543614,398.725816546,73.6917680442,44.6875694355,29.0041986086
 03/15  13:00:00,973.389736299,39.5367647969,0.0,0.0,448.566543614,448.566543614,57.6812994833,26.4953330145,31.1859664688
 03/15  14:00:00,972.876146586,39.0488234528,0.0,0.0,448.566543614,448.566543614,28.1996856568,10.5562415246,17.6434441321
 03/15  15:00:00,970.265850772,36.4460539384,0.0,0.0,448.566543614,448.566543614,20.8720529541,3.23561572125,17.6364372329
 03/15  16:00:00,1017.81583142,35.0921982628,0.0,0.0,448.566543614,448.566543614,37.4292612431,13.0499719823,24.3792892608
 03/15  17:00:00,904.740094749,34.8443316327,0.0,0.0,348.885089477,398.725816546,65.2118304521,52.0270165031,13.1848139489
 03/15  18:00:00,705.421763258,34.8443316327,0.0,0.0,249.203635341,299.044362409,115.787434406,102.636605274,13.1508291323
 03/15  19:00:00,732.263649244,34.8443316327,0.0,0.0,249.203635341,299.044362409,142.190410249,133.443566264,8.74684398559
 03/15  20:00:00,582.782340292,34.8443316327,0.0,0.0,149.522181205,249.203635341,187.65294663,178.896696876,8.75624975455
 03/15  21:00:00,558.356887687,34.8443316327,0.0,0.0,149.522181205,249.203635341,212.089786942,207.721671258,4.36811568386
 03/15  22:00:00,349.35700556,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910391729,0.0,2.1910391729
 03/15  23:00:00,299.992246847,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197584045,0.0,4.36197584045
 03/15  24:00:00,287.770048647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093667486,0.0,2.19093667486
 03/16  01:00:00,287.770048001,0.0,0.0,0.0,24.9203635341,199.362908273,2.19116670406,0.0,2.19116670406
 03/16  02:00:00,287.770048237,0.0,0.0,0.0,24.9203635341,199.362908273,4.36182659642,0.0,4.36182659642
 03/16  03:00:00,287.770047799,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105978376,0.0,2.19105978376
 03/16  04:00:00,299.992245867,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089077551,0.0,2.19089077551
 03/16  05:00:00,349.358552141,0.0,0.0,0.0,49.8407270682,199.362908273,6.54236404623,0.0,6.54236404623
 03/16  06:00:00,448.42265408,34.8443316327,0.000707470380078,0.0,49.8407270682,199.362908273,495.381020567,493.187644656,2.19337591152
 03/16  07:00:00,514.865895266,34.8443316327,0.0,0.0,149.522181205,199.362908273,412.981186815,402.030191244,10.9509955707
 03/16  08:00:00,1054.40445755,34.8443316327,0.0,0.0,448.566543614,448.566543614,230.152219041,210.295185605,19.857033436
 03/16  09:00:00,1017.64944353,34.8443316327,0.0,0.0,448.566543614,448.566543614,129.95974416,110.071696439,19.8880477212
 03/16  10:00:00,968.715834125,34.8443316327,0.0,0.0,448.566543614,448.566543614,81.085252102,58.9775214382,22.1077306639
 03/16  11:00:00,968.752720666,34.8914566501,0.0,0.0,448.566543614,448.566543614,67.1638267925,42.7483031015,24.415523691
 03/16  12:00:00,920.306031176,36.2815890014,0.0,0.0,448.566543614,398.725816546,72.6928701701,41.4610986589,31.2317715112
 03/16  13:00:00,971.861756577,38.0050451111,0.0,0.0,448.566543614,448.566543614,62.5812418277,33.6235917153,28.9576501124
 03/16  14:00:00,972.814556572,38.9813451867,0.0,0.0,448.566543614,448.566543614,38.3161188664,18.468642045,19.8474768214
 03/16  15:00:00,971.944219109,38.1210240921,0.0,0.0,448.566543614,448.566543614,25.1434532887,7.50852969859,17.6349235901
 03/16  16:00:00,1018.83864565,36.117747655,0.0,0.0,448.566543614,448.566543614,35.6407146263,11.2634594375,24.3772551887
 03/16  17:00:00,905.108813883,35.2418248295,0.0,0.0,348.885089477,398.725816546,37.159782497,23.9750981573,13.1846843396
 03/16  18:00:00,705.366890503,34.8443316327,0.0,0.0,249.203635341,299.044362409,59.4501631685,48.488264834,10.9618983345
 03/16  19:00:00,732.215688178,34.8443316327,0.0,0.0,249.203635341,299.044362409,97.4288994889,88.6809305552,8.7479689337
 03/16  20:00:00,582.758318453,34.8443316327,0.0,0.0,149.522181205,249.203635341,175.031850118,164.092271263,10.9395788553
 03/16  21:00:00,558.351284308,34.8443316327,0.0,0.0,149.522181205,249.203635341,219.176572873,214.808257533,4.36831533985
 03/16  22:00:00,349.357004874,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092036918,0.0,2.19092036918
 03/16  23:00:00,299.992245853,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115100015,0.0,2.19115100015
 03/16  24:00:00,287.770048307,0.0,0.0,0.0,24.9203635341,199.362908273,4.36179482381,0.0,4.36179482381
 03/17  01:00:00,287.770047029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104089239,0.0,2.19104089239
 03/17  02:00:00,287.77004728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087039727,0.0,2.19087039727
 03/17  03:00:00,287.770047337,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202810508,0.0,4.36202810508
 03/17  04:00:00,299.992244864,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115750102,0.0,2.19115750102
 03/17  05:00:00,351.590586904,2.22393751053,0.0,0.0,49.8407270682,199.362908273,13.9640834184,9.59517796678,4.36890545158
 03/17  06:00:00,433.76549082,34.8491669508,0.0,0.0,49.8407270682,199.362908273,760.749201406,756.382411801,4.36678960544
 03/17  07:00:00,515.346352155,34.8443316327,0.0,0.0,149.522181205,199.362908273,903.601810289,892.650773531,10.951036758
 03/17  08:00:00,1054.67468254,34.8443316327,0.0,0.0,448.566543614,448.566543614,475.691363112,455.831936422,19.8594266899
 03/17  09:00:00,1017.76744346,34.8443316327,0.0,0.0,448.566543614,448.566543614,230.091912193,210.202369346,19.8895428474
 03/17  10:00:00,968.766768301,34.8443316327,0.0,0.0,448.566543614,448.566543614,120.544656978,100.645135213,19.8995217646
 03/17  11:00:00,970.023310837,36.1384258988,0.0,0.0,448.566543614,448.566543614,86.9253135167,60.2867500459,26.6385634708
 03/17  12:00:00,922.582397066,38.5380414715,0.0,0.0,448.566543614,398.725816546,87.1083261958,55.8756380881,31.2326881077
 03/17  13:00:00,974.725523533,40.8625173056,0.0,0.0,448.566543614,448.566543614,64.6187146029,35.662608621,28.9561059819
 03/17  14:00:00,975.413240774,41.5746457647,0.0,0.0,448.566543614,448.566543614,39.236130314,21.5930275597,17.6431027543
 03/17  15:00:00,974.344360419,40.5253259583,0.0,0.0,448.566543614,448.566543614,21.5158730871,2.36907034539,19.1468027417
 03/17  16:00:00,1022.35457795,39.6410734846,0.0,0.0,448.566543614,448.566543614,25.2382858362,2.37677608843,22.8615097478
 03/17  17:00:00,907.377113127,37.5179188707,0.0,0.0,348.885089477,398.725816546,28.4552926296,13.0781458677,15.3771467619
 03/17  18:00:00,706.283783887,35.7714585901,0.0,0.0,249.203635341,299.044362409,43.021702661,32.0597315796,10.9619710814
 03/17  19:00:00,732.197840789,34.8443316327,0.0,0.0,249.203635341,299.044362409,68.3288102122,59.5810872167,8.7477229955
 03/17  20:00:00,582.742974309,34.8443316327,0.0,0.0,149.522181205,249.203635341,137.684937858,128.928681902,8.75625595562
 03/17  21:00:00,558.357517111,34.8443316327,0.0,0.0,149.522181205,249.203635341,202.198745246,197.830271725,4.36847352088
 03/17  22:00:00,349.357004178,0.0,0.0,0.0,49.8407270682,199.362908273,4.36208752098,0.0,4.36208752098
 03/17  23:00:00,299.992244925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19118653521,0.0,2.19118653521
 03/17  24:00:00,287.770046944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101592469,0.0,2.19101592469
 03/18  01:00:00,237.929319483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36191377655,0.0,4.36191377655
 03/18  02:00:00,237.929319136,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089828239,0.0,2.19089828239
 03/18  03:00:00,237.929319218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112508225,0.0,2.19112508225
 03/18  04:00:00,251.04363205,0.889575004211,0.0,0.0,24.9203635341,149.522181205,7.05215821364,2.6900257829,4.36213243074
 03/18  05:00:00,276.383315248,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.474556704,7.10561131091,4.36894539313
 03/18  06:00:00,433.788288631,34.8443316327,0.0,0.0,49.8407270682,199.362908273,714.30610643,709.939692847,4.36641358329
 03/18  07:00:00,415.679023202,34.8443316327,0.0,0.0,49.8407270682,199.362908273,847.484426399,843.110160972,4.37426542751
 03/18  08:00:00,655.943536436,34.8443316327,0.0,0.0,249.203635341,249.203635341,442.888626789,434.140031459,8.74859533011
 03/18  09:00:00,619.040185072,34.8443316327,0.0,0.0,249.203635341,249.203635341,224.1374359,210.988910884,13.1485250152
 03/18  10:00:00,570.058611027,34.8443316327,0.0,0.0,249.203635341,249.203635341,135.158222317,126.392940658,8.76528165857
 03/18  11:00:00,570.392024302,35.199066002,0.0,0.0,249.203635341,249.203635341,118.709872471,105.54519695,13.1646755211
 03/18  12:00:00,572.246707259,37.0642298056,0.0,0.0,249.203635341,249.203635341,109.16015857,98.2043790697,10.9557795002
 03/18  13:00:00,573.5418226,38.3766715441,0.0,0.0,249.203635341,249.203635341,93.45079269,82.4998774295,10.9509152604
 03/18  14:00:00,329.170100713,38.2328585888,0.000267774465343,0.0,74.7610906023,174.442544739,108.809200868,100.062137114,8.74706375391
 03/18  15:00:00,327.754566749,36.843081046,0.000436814755697,0.0,74.7610906023,174.442544739,81.9398331507,75.380475227,6.55935792367
 03/18  16:00:00,370.011558663,35.1703654427,0.0,0.0,74.7610906023,174.442544739,87.2168647067,78.47423271,8.74263199675
 03/18  17:00:00,331.608628376,34.8443316327,0.0,0.0,24.9203635341,149.522181205,103.857367272,101.663996991,2.19337028086
 03/18  18:00:00,317.981615094,16.3515218856,0.00049515265835,0.0,24.9203635341,149.522181205,4.36671878282,0.0,4.36671878282
 03/18  19:00:00,323.485734762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36677161724,0.0,4.36677161724
 03/18  20:00:00,323.485734626,0.0,0.0,0.0,24.9203635341,149.522181205,4.3663300681,0.0,4.3663300681
 03/18  21:00:00,299.0423698,0.0,0.0,0.0,24.9203635341,149.522181205,4.37016536234,0.0,4.37016536234
 03/18  22:00:00,274.595912924,0.0,0.0,0.0,24.9203635341,149.522181205,4.3618305296,0.0,4.3618305296
 03/18  23:00:00,250.151516998,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085648059,0.0,2.19085648059
 03/18  24:00:00,237.929319175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108326163,0.0,2.19108326163
 03/19  01:00:00,237.928803349,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898048772,0.0,2.1898048772
 03/19  02:00:00,237.928803329,0.0,0.0,0.0,24.9203635341,149.522181205,4.35984814385,0.0,4.35984814385
 03/19  03:00:00,237.928803356,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900429544,0.0,2.1900429544
 03/19  04:00:00,252.380486212,2.22393751053,0.0,0.0,24.9203635341,149.522181205,8.08605468259,5.89598579956,2.19006888302
 03/19  05:00:00,276.38232476,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.9931386093,6.62647797139,4.36666063789
 03/19  06:00:00,325.718382235,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.1007016356,10.9106386256,2.19006301
 03/19  07:00:00,306.996816917,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.0835085088,7.89350297083,2.19000553795
 03/19  08:00:00,298.896199921,2.22393751053,0.0,0.0,24.9203635341,149.522181205,8.23629601061,6.0462645833,2.19003142732
 03/19  09:00:00,260.445550723,0.444787502105,0.0,0.0,24.9203635341,149.522181205,3.01343727301,0.823382127937,2.19005514507
 03/19  10:00:00,211.111198794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991734093,0.0,2.18991734093
 03/19  11:00:00,211.112229512,0.0,0.0,0.0,24.9203635341,149.522181205,4.36438172441,0.0,4.36438172441
 03/19  12:00:00,211.112229053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918932407,0.0,2.1918932407
 03/19  13:00:00,211.113774908,0.0,0.0,0.0,24.9203635341,149.522181205,6.54549516943,0.0,6.54549516943
 03/19  14:00:00,211.112229083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224514284,0.0,2.19224514284
 03/19  15:00:00,211.111198902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000742163,0.0,2.19000742163
 03/19  16:00:00,259.999990172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986956682,0.0,2.18986956682
 03/19  17:00:00,296.666583564,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997609209,0.0,4.35997609209
 03/19  18:00:00,298.004752497,1.33436250632,0.0,0.0,24.9203635341,149.522181205,6.2440928649,4.05431164904,2.18978121586
 03/19  19:00:00,325.270493391,1.77915000842,0.0,0.0,24.9203635341,149.522181205,9.81413101469,7.6245560301,2.18957498459
 03/19  20:00:00,325.718913025,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.6915256693,11.5014768355,2.19004883377
 03/19  21:00:00,300.831734717,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.3637324447,11.9971141639,4.36661828089
 03/19  22:00:00,276.833995361,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.8370650422,15.6469964355,2.1900686067
 03/19  23:00:00,251.944088051,1.77915000842,0.0,0.0,24.9203635341,149.522181205,17.069503035,14.8795723056,2.18993072931
 03/19  24:00:00,240.169811367,2.22393751053,0.0,0.0,24.9203635341,149.522181205,20.4203165796,18.2302624017,2.19005417783
 03/20  01:00:00,289.564678024,1.77915000842,0.0,0.0,24.9203635341,199.362908273,18.730077602,16.5389488405,2.19112876153
 03/20  02:00:00,290.013792974,2.22393751053,0.0,0.0,24.9203635341,199.362908273,25.5247868231,21.1628600707,4.36192675247
 03/20  03:00:00,289.569541933,1.77915000842,0.0,0.0,24.9203635341,199.362908273,23.9187932568,21.7276951599,2.19109809695
 03/20  04:00:00,302.241386704,2.22393751053,0.0,0.0,24.9203635341,199.362908273,29.0848488302,26.8939263488,2.19092248134
 03/20  05:00:00,351.168282804,1.77915000842,0.0,0.0,49.8407270682,199.362908273,39.1112968615,32.5689257316,6.54237112993
 03/20  06:00:00,434.319545223,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1175.08775748,1172.89439081,2.19336666848
 03/20  07:00:00,515.515291262,34.8443316327,0.0,0.0,149.522181205,199.362908273,910.72382358,899.77328268,10.9505408997
 03/20  08:00:00,1054.59620673,34.8443316327,0.0,0.0,448.566543614,448.566543614,355.520337339,335.661941131,19.8583962081
 03/20  09:00:00,1017.75386059,34.8443316327,0.0,0.0,448.566543614,448.566543614,203.623171512,183.736147756,19.8870237567
 03/20  10:00:00,968.784213917,34.8443316327,0.0,0.0,448.566543614,448.566543614,134.324774727,112.218484105,22.1062906222
 03/20  11:00:00,968.793661101,34.8769022632,0.0,0.0,448.566543614,448.566543614,112.779112284,88.3636541903,24.4154580939
 03/20  12:00:00,919.977188515,35.8933646476,0.0,0.0,448.566543614,398.725816546,123.585639514,92.3548211404,31.2308183732
 03/20  13:00:00,971.730607835,37.8515763847,0.0,0.0,448.566543614,448.566543614,79.4227032443,50.4669603052,28.9557429391
 03/20  14:00:00,972.065858623,38.2202205559,0.0,0.0,448.566543614,448.566543614,45.6938191457,28.0508378459,17.6429812998
 03/20  15:00:00,970.349451653,36.52561266,0.0,0.0,448.566543614,448.566543614,26.9223384464,7.08428535181,19.8380530946
 03/20  16:00:00,1018.57012238,35.850455431,0.0,0.0,448.566543614,448.566543614,30.6159001426,8.45194050939,22.1639596332
 03/20  17:00:00,905.353063244,35.4865446335,0.0,0.0,348.885089477,398.725816546,35.4749877154,20.0985563019,15.3764314135
 03/20  18:00:00,705.372673006,34.8443316327,0.0,0.0,249.203635341,299.044362409,58.4372197414,47.474476476,10.9627432654
 03/20  19:00:00,732.224236803,34.8443316327,0.0,0.0,249.203635341,299.044362409,94.0428012627,85.2960454118,8.74675585089
 03/20  20:00:00,582.781717973,34.8443316327,0.0,0.0,149.522181205,249.203635341,175.988370666,167.23227723,8.75609343632
 03/20  21:00:00,558.385473406,34.8443316327,0.0,0.0,149.522181205,249.203635341,230.217570681,225.848842878,4.36872780281
 03/20  22:00:00,349.357001616,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911489073,0.0,2.1911489073
 03/20  23:00:00,299.992242408,0.0,0.0,0.0,24.9203635341,199.362908273,4.36216694019,0.0,4.36216694019
 03/20  24:00:00,287.770044391,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082002324,0.0,2.19082002324
 03/21  01:00:00,287.770043779,0.0,0.0,0.0,24.9203635341,199.362908273,4.36190297022,0.0,4.36190297022
 03/21  02:00:00,287.770043699,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108327856,0.0,2.19108327856
 03/21  03:00:00,287.770043489,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090598341,0.0,2.19090598341
 03/21  04:00:00,301.777320461,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.6221656659,6.2599275414,4.36223812446
 03/21  05:00:00,351.592745669,2.22393751053,0.0,0.0,49.8407270682,199.362908273,15.2112929615,10.8427309609,4.36856200068
 03/21  06:00:00,433.855316296,34.8443316327,0.0,0.0,49.8407270682,199.362908273,774.99293176,770.627035539,4.36589622127
 03/21  07:00:00,515.410216317,34.8443316327,0.0,0.0,149.522181205,199.362908273,879.252875778,870.488965768,8.76391000941
 03/21  08:00:00,1054.55564975,34.8446885875,0.0,0.0,448.566543614,448.566543614,332.914525344,313.056528631,19.8579967134
 03/21  09:00:00,1017.87021229,35.0134333703,0.0,0.0,448.566543614,448.566543614,159.416232913,139.530908734,19.8853241791
 03/21  10:00:00,968.856158145,34.9552187166,0.0,0.0,448.566543614,448.566543614,99.4332911036,77.3277781213,22.1055129823
 03/21  11:00:00,968.971917046,35.0936192444,0.0,0.0,448.566543614,448.566543614,76.8626887805,52.4488331997,24.4138555808
 03/21  12:00:00,920.283574873,36.2453356206,0.0,0.0,448.566543614,398.725816546,79.81737309,48.5876943862,31.2296787038
 03/21  13:00:00,972.776723519,38.9197803618,0.0,0.0,448.566543614,448.566543614,57.8225755059,28.8707941417,28.9517813642
 03/21  14:00:00,973.378897881,39.5482885399,0.0,0.0,448.566543614,448.566543614,30.8496528167,13.206536386,17.6431164307
 03/21  15:00:00,971.715379003,37.897744776,0.0,0.0,448.566543614,448.566543614,20.7871258148,0.949721779866,19.837404035
 03/21  16:00:00,1018.87616878,36.1642550378,0.0,0.0,448.566543614,448.566543614,22.9396000837,0.777184551783,22.1624155319
 03/21  17:00:00,904.918749576,35.0659062263,0.0,0.0,348.885089477,398.725816546,21.8568936225,6.4808887389,15.3760048836
 03/21  18:00:00,705.355834682,34.8443316327,0.0,0.0,249.203635341,299.044362409,41.3485712573,30.3860106014,10.9625606559
 03/21  19:00:00,723.664202829,34.8443316327,0.0,0.0,249.203635341,299.044362409,76.7911108476,68.0448427803,8.74626806733
 03/21  20:00:00,582.751991896,34.8443316327,0.0,0.0,149.522181205,249.203635341,143.842211875,135.086314766,8.75589710825
 03/21  21:00:00,558.357812021,34.8443316327,0.0,0.0,149.522181205,249.203635341,198.630716843,194.262074834,4.36864200968
 03/21  22:00:00,349.357000671,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110719166,0.0,2.19110719166
 03/21  23:00:00,299.992241522,0.0,0.0,0.0,24.9203635341,199.362908273,4.36207769619,0.0,4.36207769619
 03/21  24:00:00,287.770043525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077272748,0.0,2.19077272748
 03/22  01:00:00,287.770042822,0.0,0.0,0.0,24.9203635341,199.362908273,4.36180214631,0.0,4.36180214631
 03/22  02:00:00,287.770042773,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102977342,0.0,2.19102977342
 03/22  03:00:00,287.770042553,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908506401,0.0,2.1908506401
 03/22  04:00:00,299.992240702,0.0,0.0,0.0,24.9203635341,199.362908273,4.36195824701,0.0,4.36195824701
 03/22  05:00:00,349.804663934,0.444787502105,0.0,0.0,49.8407270682,199.362908273,5.75577480834,1.38734742271,4.36842738564
 03/22  06:00:00,459.53501395,34.8443316327,0.00114682841474,0.0,49.8407270682,199.362908273,651.849144071,649.656193621,2.19295045052
 03/22  07:00:00,506.62610133,34.8443316327,0.0,0.0,149.522181205,199.362908273,674.084194886,663.133233169,10.9509617175
 03/22  08:00:00,1054.57027445,34.8484093571,0.0,0.0,448.566543614,448.566543614,360.087068525,340.229254835,19.8578136902
 03/22  09:00:00,1017.82827464,34.9304634465,0.0,0.0,448.566543614,448.566543614,205.230544932,185.343883236,19.8866616957
 03/22  10:00:00,968.7850752,34.8514338827,0.0,0.0,448.566543614,448.566543614,134.15622023,112.052058507,22.1041617226
 03/22  11:00:00,968.86921857,34.9703125993,0.0,0.0,448.566543614,448.566543614,98.884931161,74.4701431674,24.4147879936
 03/22  12:00:00,919.935888724,35.8843487484,0.0,0.0,448.566543614,398.725816546,94.5513521952,63.3241524939,31.2271997013
 03/22  13:00:00,969.448006601,35.5851439497,0.0,0.0,448.566543614,448.566543614,64.6475378466,35.6957379639,28.9517998827
 03/22  14:00:00,970.114552599,36.2768276302,0.0,0.0,448.566543614,448.566543614,38.4547717049,20.8118457554,17.6429259495
 03/22  15:00:00,970.345729546,36.5249022863,0.0,0.0,448.566543614,448.566543614,21.8529799895,4.21872795201,17.6342520375
 03/22  16:00:00,1017.83296672,35.1163576593,0.0,0.0,448.566543614,448.566543614,29.9537929739,5.57827602517,24.3755169487
 03/22  17:00:00,904.713771654,34.8443316327,0.0,0.0,348.885089477,398.725816546,38.9670529723,23.5876695284,15.3793834439
 03/22  18:00:00,705.389895548,34.8443316327,0.0,0.0,249.203635341,299.044362409,77.3056672502,66.3433335883,10.9623336618
 03/22  19:00:00,723.717423013,34.8443316327,0.0,0.0,249.203635341,299.044362409,134.479380027,125.732785923,8.7465941041
 03/22  20:00:00,582.840364366,34.8443316327,0.0,0.0,149.522181205,249.203635341,241.859564836,233.103865652,8.75569918385
 03/22  21:00:00,558.52614291,34.8443316327,0.0,0.0,149.522181205,249.203635341,383.377346515,379.009425703,4.36792081155
 03/22  22:00:00,349.356999579,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911459451,0.0,2.1911459451
 03/22  23:00:00,299.992240812,0.0,0.0,0.0,24.9203635341,199.362908273,4.36175275667,0.0,4.36175275667
 03/22  24:00:00,287.770042708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080621858,0.0,2.19080621858
 03/23  01:00:00,288.662392753,0.889575004211,0.0,0.0,24.9203635341,199.362908273,5.13610488235,2.94508367776,2.19102120459
 03/23  02:00:00,289.557646224,1.77915000842,0.0,0.0,24.9203635341,199.362908273,13.3338848918,8.97190765446,4.36197723739
 03/23  03:00:00,290.009904924,2.22393751053,0.0,0.0,24.9203635341,199.362908273,19.0987272021,16.9076123679,2.19111483423
 03/23  04:00:00,301.786780772,1.77915000842,0.0,0.0,24.9203635341,199.362908273,18.5329021532,16.3418095095,2.19109264373
 03/23  05:00:00,351.614095467,2.22393751053,0.0,0.0,49.8407270682,199.362908273,37.8835781846,33.5151784327,4.36839975197
 03/23  06:00:00,434.215043046,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1084.15096288,1079.78460382,4.36635906013
 03/23  07:00:00,507.613979291,34.8443316327,0.0,0.0,149.522181205,199.362908273,1354.40882103,1343.45851545,10.9503055878
 03/23  08:00:00,1054.94201971,34.8443316327,0.0,0.0,448.566543614,448.566543614,539.821499072,519.96564285,19.855856222
 03/23  09:00:00,1017.86813716,34.8970097351,0.0,0.0,448.566543614,448.566543614,213.605746868,193.720594879,19.8851519891
 03/23  10:00:00,968.824075156,34.8807835686,0.0,0.0,448.566543614,448.566543614,114.281754689,94.3853394102,19.8964152792
 03/23  11:00:00,969.012513861,35.1072499546,0.0,0.0,448.566543614,448.566543614,90.5060624202,63.8740531507,26.6320092694
 03/23  12:00:00,920.980223029,36.9183265446,0.0,0.0,448.566543614,398.725816546,90.3355203109,59.1080833216,31.2274369893
 03/23  13:00:00,972.56617253,38.6982162159,0.0,0.0,448.566543614,448.566543614,62.0265554588,33.0747423754,28.9518130834
 03/23  14:00:00,972.757445904,38.9179871063,0.0,0.0,448.566543614,448.566543614,36.021087165,18.378935054,17.6421521109
 03/23  15:00:00,987.81712314,38.0471210145,5.26074400658,0.0,448.566543614,448.566543614,19.7237193757,2.09082589002,17.6328934856
 03/23  16:00:00,1031.67021833,36.2820595161,1.90572163577,0.0,448.566543614,448.566543614,25.7376624511,1.36298590295,24.3746765481
 03/23  17:00:00,904.771102109,34.9153322711,0.0,0.0,348.885089477,398.725816546,21.0705658817,7.88971117593,13.1808547058
 03/23  18:00:00,705.395441849,34.8827075467,0.0,0.0,249.203635341,299.044362409,37.6268352681,26.6666295535,10.9602057146
 03/23  19:00:00,723.658379589,34.8443316327,0.0,0.0,249.203635341,299.044362409,61.5112147553,52.7639994641,8.7472152912
 03/23  20:00:00,582.748570879,34.8443316327,0.0,0.0,149.522181205,249.203635341,121.347287091,112.592175902,8.75511118837
 03/23  21:00:00,558.33074306,34.8443316327,0.0,0.0,149.522181205,249.203635341,150.615750807,144.073455614,6.54229519291
 03/23  22:00:00,349.356998724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109535158,0.0,2.19109535158
 03/23  23:00:00,299.992239397,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909142509,0.0,2.1909142509
 03/23  24:00:00,287.770042012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36207825022,0.0,4.36207825022
 03/24  01:00:00,287.77004078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076383294,0.0,2.19076383294
 03/24  02:00:00,287.770040593,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097739951,0.0,2.19097739951
 03/24  03:00:00,288.216193224,0.444787502105,0.0,0.0,24.9203635341,199.362908273,5.60087712396,1.23899370565,4.36188341831
 03/24  04:00:00,302.225089982,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.2910290577,8.09988548592,2.19114357182
 03/24  05:00:00,351.148716661,1.77915000842,0.0,0.0,49.8407270682,199.362908273,14.4012109291,10.0324560255,4.36875490355
 03/24  06:00:00,433.896265157,34.8443316327,0.0,0.0,49.8407270682,199.362908273,713.336339988,708.970246246,4.36609374175
 03/24  07:00:00,506.954854157,34.8443316327,0.0,0.0,149.522181205,199.362908273,863.948027286,852.998404703,10.9496225826
 03/24  08:00:00,1054.550029,34.8443316327,0.0,0.0,448.566543614,448.566543614,296.21193913,278.562035118,17.6499040119
 03/24  09:00:00,1017.92978693,35.0963798337,0.0,0.0,448.566543614,448.566543614,128.213443354,107.541062919,20.6723804346
 03/24  10:00:00,969.009508838,35.1248633976,0.0,0.0,448.566543614,448.566543614,78.0981190843,56.7802620339,21.3178570503
 03/24  11:00:00,969.52660655,35.6585433095,0.0,0.0,448.566543614,448.566543614,63.5796086053,39.1740388992,24.4055697061
