Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  12:00:00,921.996447429,37.9676738364,0.0,0.0,448.566543614,398.725816546,67.4828719523,36.2607179755,31.2221539769
 03/24  13:00:00,1023.44485942,40.4370482716,17.181830618,0.0,448.566543614,448.566543614,51.5030417365,22.5509925654,28.9520491711
 03/24  14:00:00,1094.19761425,40.8944856867,62.3570897928,0.0,448.566543614,448.566543614,29.454001589,10.9102795698,18.5437220192
 03/24  15:00:00,1155.18057121,39.6864968081,119.83876134,0.0,448.566543614,448.566543614,19.2555425301,0.324754426754,18.9307881033
 03/24  16:00:00,1252.39869412,39.792808068,167.227441561,0.0,448.566543614,448.566543614,22.3072078961,0.147300917947,22.1599069782
 03/24  17:00:00,1095.87925601,38.6627046306,125.895261684,0.0,348.885089477,398.725816546,16.15775209,0.78252271225,15.3752293777
 03/24  18:00:00,748.889463658,36.5952191573,18.6653977875,0.0,249.203635341,299.044362409,24.8356766313,13.8737930227,10.9618836085
 03/24  19:00:00,723.630106215,34.8443316327,0.0,0.0,249.203635341,299.044362409,39.9822059543,31.2352804652,8.74692548908
 03/24  20:00:00,582.70269557,34.8443316327,0.0,0.0,149.522181205,249.203635341,86.7536201597,77.9984089997,8.75521115997
 03/24  21:00:00,558.288836431,34.8443316327,0.0,0.0,149.522181205,249.203635341,117.106747816,112.738410215,4.36833760023
 03/24  22:00:00,349.356997712,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095875572,0.0,2.19095875572
 03/24  23:00:00,299.992238764,0.0,0.0,0.0,24.9203635341,199.362908273,4.36176230571,0.0,4.36176230571
 03/24  24:00:00,287.770040553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100289861,0.0,2.19100289861
 03/25  01:00:00,237.929312699,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908170209,0.0,2.1908170209
 03/25  02:00:00,237.929312804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36187103581,0.0,4.36187103581
 03/25  03:00:00,237.929312476,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105385062,0.0,2.19105385062
 03/25  04:00:00,250.151510538,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086889977,0.0,2.19086889977
 03/25  05:00:00,274.597448321,0.0,0.0,0.0,24.9203635341,149.522181205,6.54208361522,0.0,6.54208361522
 03/25  06:00:00,433.677126727,34.8443316327,0.0,0.0,49.8407270682,199.362908273,551.275921646,549.082667332,2.19325431371
 03/25  07:00:00,411.648682221,34.8443316327,0.000238220565573,0.0,49.8407270682,199.362908273,401.605622952,395.053467993,6.55215495929
 03/25  08:00:00,655.710856167,34.8461149518,0.0,0.0,249.203635341,249.203635341,230.988989315,222.241253277,8.74773603777
 03/25  09:00:00,619.209401537,35.092360477,0.0,0.0,249.203635341,249.203635341,153.76498264,142.8051281,10.9598545397
 03/25  10:00:00,575.12010546,34.9830034544,0.000225053127658,0.0,249.203635341,249.203635341,103.639723868,92.689309354,10.9504145144
 03/25  11:00:00,638.627663159,35.170169417,28.0877485182,0.0,249.203635341,249.203635341,84.6866919726,71.5239743022,13.1627176704
 03/25  12:00:00,687.810163494,37.177896881,60.7245753801,0.0,249.203635341,249.203635341,70.5567953004,59.6020044315,10.9547908688
 03/25  13:00:00,706.855733465,38.2892312439,73.0251921736,0.0,249.203635341,249.203635341,56.8868126983,48.1236897754,8.76312292295
 03/25  14:00:00,504.61303229,37.6375258428,119.193970623,0.0,74.7610906023,174.442544739,82.6251802506,73.8784934492,8.74668680136
 03/25  15:00:00,554.873930952,36.6282434547,169.657003825,0.0,74.7610906023,174.442544739,54.8267243665,48.2680903893,6.55863397719
 03/25  16:00:00,586.079998105,35.0892686995,153.903104159,0.0,74.7610906023,174.442544739,62.9300160373,54.1879690847,8.74204695259
 03/25  17:00:00,497.706041465,35.5104897003,104.297927062,0.0,24.9203635341,149.522181205,81.0962357434,76.7301931835,4.3660425599
 03/25  18:00:00,366.551020268,23.3216377063,14.5793799104,0.0,24.9203635341,149.522181205,4.36625863687,0.0,4.36625863687
 03/25  19:00:00,319.633966758,4.69190824949,0.0,0.0,24.9203635341,149.522181205,2.19330964834,0.0,2.19330964834
 03/25  20:00:00,323.485725217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36616589175,0.0,4.36616589175
 03/25  21:00:00,299.042357916,0.0,0.0,0.0,24.9203635341,149.522181205,6.54532389778,0.0,6.54532389778
 03/25  22:00:00,274.595906191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104049019,0.0,2.19104049019
 03/25  23:00:00,250.151510343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085545614,0.0,2.19085545614
 03/25  24:00:00,237.92931289,0.0,0.0,0.0,24.9203635341,149.522181205,4.3619471029,0.0,4.3619471029
 03/26  01:00:00,237.928797931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002784605,0.0,2.19002784605
 03/26  02:00:00,237.928797798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987718817,0.0,2.18987718817
 03/26  03:00:00,237.928797819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972637093,0.0,2.18972637093
 03/26  04:00:00,250.150995531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989848115,0.0,2.18989848115
 03/26  05:00:00,274.596932919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36623669344,0.0,4.36623669344
 03/26  06:00:00,323.484182359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976736393,0.0,2.18976736393
 03/26  07:00:00,296.666577941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994022602,0.0,2.18994022602
 03/26  08:00:00,296.666577957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995032085,0.0,2.18995032085
 03/26  09:00:00,259.999984552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995996103,0.0,2.18995996103
 03/26  10:00:00,211.111193373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980895185,0.0,2.18980895185
 03/26  11:00:00,211.11222124,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402612673,0.0,4.36402612673
 03/26  12:00:00,211.112220907,0.0,0.0,0.0,24.9203635341,149.522181205,2.19204597473,0.0,2.19204597473
 03/26  13:00:00,211.113762444,0.0,0.0,0.0,24.9203635341,149.522181205,6.54577310736,0.0,6.54577310736
 03/26  14:00:00,211.112220776,0.0,0.0,0.0,24.9203635341,149.522181205,2.19186594673,0.0,2.19186594673
 03/26  15:00:00,211.111193492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994093713,0.0,2.18994093713
 03/26  16:00:00,259.999984699,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975080165,0.0,4.35975080165
 03/26  17:00:00,310.742302827,14.0757247485,0.0,0.0,24.9203635341,149.522181205,2.18997109691,0.0,2.18997109691
 03/26  18:00:00,296.666578008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982001783,0.0,2.18982001783
 03/26  19:00:00,314.940515727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999151481,0.0,2.18999151481
 03/26  20:00:00,323.484182359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984049859,0.0,2.18984049859
 03/26  21:00:00,299.041328482,0.0,0.0,0.0,24.9203635341,149.522181205,4.36611832575,0.0,4.36611832575
 03/26  22:00:00,274.595391209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003163683,0.0,2.19003163683
 03/26  23:00:00,250.150995511,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898806416,0.0,2.1898806416
 03/26  24:00:00,237.928797764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972955235,0.0,2.18972955235
 03/27  01:00:00,287.770037612,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074082706,0.0,2.19074082706
 03/27  02:00:00,289.10662751,1.33436250632,0.0,0.0,24.9203635341,199.362908273,6.75232661161,2.39062218509,4.36170442652
 03/27  03:00:00,289.999310506,2.22393751053,0.0,0.0,24.9203635341,199.362908273,7.91951417594,5.72841788715,2.19109628879
 03/27  04:00:00,301.777229234,1.77915000842,0.0,0.0,24.9203635341,199.362908273,8.46752445094,6.27648547482,2.19103897612
 03/27  05:00:00,351.591344578,2.22393751053,0.0,0.0,49.8407270682,199.362908273,13.901415157,9.53282342375,4.36859173322
 03/27  06:00:00,433.691186452,34.8443316327,0.0,0.0,49.8407270682,199.362908273,630.852431724,626.48600461,4.36642711454
 03/27  07:00:00,506.374082663,34.8443316327,0.0,0.0,149.522181205,199.362908273,443.967741485,433.017794371,10.949947114
 03/27  08:00:00,1054.41387003,34.8443316327,0.0,0.0,448.566543614,448.566543614,228.928141879,209.074047369,19.8540945101
 03/27  09:00:00,1017.67596674,34.8443316327,0.0,0.0,448.566543614,448.566543614,153.080041334,133.198043821,19.8819975128
 03/27  10:00:00,968.745564567,34.8443316327,0.0,0.0,448.566543614,448.566543614,108.484393152,88.5922905299,19.8921026223
 03/27  11:00:00,968.747284418,34.8443316327,0.0,0.0,448.566543614,448.566543614,113.221433621,86.5961472448,26.6252863758
 03/27  12:00:00,918.913084095,34.8443316327,0.0,0.0,448.566543614,398.725816546,117.820126301,88.827748658,28.9923776427
 03/27  13:00:00,969.091927466,35.2207428808,0.0,0.0,448.566543614,448.566543614,77.5497699599,48.6031128371,28.9466571228
 03/27  14:00:00,969.796142277,35.9500328154,0.0,0.0,448.566543614,448.566543614,52.1349560959,32.2911024263,19.8438536697
 03/27  15:00:00,969.340303043,35.5069205538,0.0,0.0,448.566543614,448.566543614,36.35228111,18.7213170684,17.6309640416
 03/27  16:00:00,1017.91331605,35.1845245316,0.0,0.0,448.566543614,448.566543614,41.9930986481,19.8367317288,22.1563669193
 03/27  17:00:00,905.958629715,36.083837543,0.0,0.0,348.885089477,398.725816546,47.4135593645,32.0385660598,15.3749933047
 03/27  18:00:00,705.688975162,35.1542154473,0.0,0.0,249.203635341,299.044362409,71.7819789278,60.8200667774,10.9619121504
 03/27  19:00:00,723.673860671,34.8443316327,0.0,0.0,249.203635341,299.044362409,96.9563110178,88.2094631007,8.7468479171
 03/27  20:00:00,582.757162255,34.8443316327,0.0,0.0,149.522181205,249.203635341,166.977428562,158.221733608,8.75569495446
 03/27  21:00:00,558.339088969,34.8443316327,0.0,0.0,149.522181205,249.203635341,199.795591512,195.427607777,4.36798373496
 03/27  22:00:00,349.356994295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098171447,0.0,2.19098171447
 03/27  23:00:00,299.992235581,0.0,0.0,0.0,24.9203635341,199.362908273,4.36179057165,0.0,4.36179057165
 03/27  24:00:00,287.770037458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080886369,0.0,2.19080886369
 03/28  01:00:00,287.770036316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101083384,0.0,2.19101083384
 03/28  02:00:00,287.77003667,0.0,0.0,0.0,24.9203635341,199.362908273,4.36184236734,0.0,4.36184236734
 03/28  03:00:00,287.770036314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083146081,0.0,2.19083146081
 03/28  04:00:00,299.992234165,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103431198,0.0,2.19103431198
 03/28  05:00:00,349.358533441,0.0,0.0,0.0,49.8407270682,199.362908273,4.36829773121,0.0,4.36829773121
 03/28  06:00:00,433.546961387,34.8443316327,0.0,0.0,49.8407270682,199.362908273,524.609931,520.243689977,4.36624102204
 03/28  07:00:00,506.283730527,34.8443316327,0.0,0.0,149.522181205,199.362908273,379.194952227,368.245890191,10.9490620359
 03/28  08:00:00,1054.33633957,34.8443316327,0.0,0.0,448.566543614,448.566543614,154.063840766,136.415432934,17.6484078321
 03/28  09:00:00,1017.61856793,34.8443316327,0.0,0.0,448.566543614,448.566543614,98.4514982068,76.3622624018,22.089235805
 03/28  10:00:00,968.706653834,34.8443316327,0.0,0.0,448.566543614,448.566543614,69.199530138,49.3070482839,19.8924818541
 03/28  11:00:00,968.703424443,34.8443316327,0.0,0.0,448.566543614,448.566543614,66.2882579058,40.9427076494,25.3455502565
 03/28  12:00:00,919.490996654,35.4685991362,0.0,0.0,448.566543614,398.725816546,70.0522231046,39.7799198863,30.2723032183
 03/28  13:00:00,970.890211347,37.0424595566,0.0,0.0,448.566543614,448.566543614,52.6811211525,23.7341868842,28.9469342683
 03/28  14:00:00,971.167533916,37.3423063787,0.0,0.0,448.566543614,448.566543614,27.0887885095,9.44834384743,17.6404446621
 03/28  15:00:00,970.473965579,36.656100066,0.0,0.0,448.566543614,448.566543614,19.084665269,1.4528675919,17.6317976771
 03/28  16:00:00,1018.30730573,35.5950979044,0.0,0.0,448.566543614,448.566543614,25.7119586768,1.34084778246,24.3711108944
 03/28  17:00:00,904.710903787,34.8549392544,0.0,0.0,348.885089477,398.725816546,24.5584321194,11.3757132637,13.1827188556
 03/28  18:00:00,705.395832657,34.8857589509,0.0,0.0,249.203635341,299.044362409,47.4722853966,34.3233229293,13.1489624673
 03/28  19:00:00,723.6516327,34.8443316327,0.0,0.0,249.203635341,299.044362409,71.9516036207,65.3865826461,6.56502097455
 03/28  20:00:00,582.734809286,34.8443316327,0.0,0.0,149.522181205,249.203635341,148.253189514,137.31531712,10.9378723937
 03/28  21:00:00,558.321860736,34.8443316327,0.0,0.0,149.522181205,249.203635341,185.478064818,181.109806682,4.36825813615
 03/28  22:00:00,349.356993288,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090354895,0.0,2.19090354895
 03/28  23:00:00,299.992234359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19110611703,0.0,2.19110611703
 03/28  24:00:00,287.770036759,0.0,0.0,0.0,24.9203635341,199.362908273,4.36163832324,0.0,4.36163832324
 03/29  01:00:00,287.770035119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092238801,0.0,2.19092238801
 03/29  02:00:00,287.770035348,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072903501,0.0,2.19072903501
 03/29  03:00:00,287.770035532,0.0,0.0,0.0,24.9203635341,199.362908273,4.36166545882,0.0,4.36166545882
 03/29  04:00:00,299.992232894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093632595,0.0,2.19093632595
 03/29  05:00:00,349.358531698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36851602433,0.0,4.36851602433
 03/29  06:00:00,425.14241967,34.983241786,0.0,0.0,49.8407270682,199.362908273,538.632777539,534.266578911,4.36619862855
 03/29  07:00:00,506.376876834,34.8443316327,0.0,0.0,149.522181205,199.362908273,493.848124652,482.900342964,10.9477816875
 03/29  08:00:00,1054.50369364,34.8443316327,0.0,0.0,448.566543614,448.566543614,347.453156514,329.805659704,17.6474968102
 03/29  09:00:00,1017.87807932,34.8443316327,0.0,0.0,448.566543614,448.566543614,390.69297749,370.810732862,19.8822446288
 03/29  10:00:00,968.92853972,34.8443316327,0.0,0.0,448.566543614,448.566543614,318.015684029,295.915701782,22.0999822466
 03/29  11:00:00,968.852374407,34.8443316327,0.0,0.0,448.566543614,448.566543614,229.021516898,204.615920608,24.4055962893
 03/29  12:00:00,919.04466867,34.8443316327,0.0,0.0,448.566543614,398.725816546,265.677164001,234.459100299,31.2180637018
 03/29  13:00:00,968.896872067,34.8443316327,0.0,0.0,448.566543614,448.566543614,275.137941905,246.193240466,28.9447014396
 03/29  14:00:00,968.925261428,34.8443316327,0.0,0.0,448.566543614,448.566543614,300.434950794,282.795655138,17.6392956561
 03/29  15:00:00,968.956675479,34.8443316327,0.0,0.0,448.566543614,448.566543614,326.63505145,309.004663674,17.6303877757
 03/29  16:00:00,1017.87881378,34.8443316327,0.0,0.0,448.566543614,448.566543614,353.031873227,328.663415653,24.3684575737
 03/29  17:00:00,905.099773856,34.8443316327,0.0,0.0,348.885089477,398.725816546,419.200420162,406.022675253,13.177744909
 03/29  18:00:00,705.852088375,34.8443316327,0.0,0.0,249.203635341,299.044362409,522.171410722,511.210822397,10.9605883251
 03/29  19:00:00,724.177242364,34.8443316327,0.0,0.0,249.203635341,299.044362409,560.86148104,552.114855662,8.74662537815
 03/29  20:00:00,583.317839014,34.8443316327,0.0,0.0,149.522181205,249.203635341,659.403647938,650.648563687,8.75508425087
 03/29  21:00:00,558.938189978,34.8443316327,0.0,0.0,149.522181205,249.203635341,700.230439912,695.862694294,4.36774561844
 03/29  22:00:00,349.356992282,0.0,0.0,0.0,49.8407270682,199.362908273,4.36196841693,0.0,4.36196841693
 03/29  23:00:00,299.992233007,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910866481,0.0,2.1910866481
 03/29  24:00:00,287.770035022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089315331,0.0,2.19089315331
 03/30  01:00:00,290.004671454,2.22393751053,0.0,0.0,24.9203635341,199.362908273,13.9281745035,9.56619063107,4.36198387242
 03/30  02:00:00,289.560388524,1.77915000842,0.0,0.0,24.9203635341,199.362908273,12.2255708493,10.034479586,2.19109126329
 03/30  03:00:00,290.012737588,2.22393751053,0.0,0.0,24.9203635341,199.362908273,19.0258319169,16.8349363255,2.19089559138
 03/30  04:00:00,301.788328662,1.77915000842,0.0,0.0,24.9203635341,199.362908273,19.5868239635,15.2246733784,4.36215058504
 03/30  05:00:00,351.610672616,2.22393751053,0.0,0.0,49.8407270682,199.362908273,29.7256985861,25.3576371464,4.36806143963
 03/30  06:00:00,425.629932246,34.8443316327,0.0,0.0,49.8407270682,199.362908273,916.108596031,913.915448346,2.19314768516
 03/30  07:00:00,507.305569832,34.8443316327,0.0,0.0,149.522181205,199.362908273,1094.45411998,1083.50458917,10.9495308043
 03/30  08:00:00,1055.21802726,34.8443316327,0.0,0.0,448.566543614,448.566543614,766.978340988,747.126386728,19.8519542595
 03/30  09:00:00,1018.16006769,34.8443316327,0.0,0.0,448.566543614,448.566543614,463.687588481,443.805808521,19.88177996
 03/30  10:00:00,969.088178476,34.8443316327,0.0,0.0,448.566543614,448.566543614,338.263982359,318.37283226,19.8911500991
 03/30  11:00:00,968.963200829,34.8443316327,0.0,0.0,448.566543614,448.566543614,253.318888642,226.696840764,26.6220478781
 03/30  12:00:00,919.07082947,34.8494619867,0.0,0.0,448.566543614,398.725816546,212.498654956,183.511904671,28.9867502851
 03/30  13:00:00,969.929196281,35.9676410661,0.0,0.0,448.566543614,448.566543614,137.679745953,108.737809674,28.9419362789
 03/30  14:00:00,970.16279409,36.2648791763,0.0,0.0,448.566543614,448.566543614,84.5826651486,66.9452170223,17.6374481263
 03/30  15:00:00,969.354840559,35.5019766631,0.0,0.0,448.566543614,448.566543614,48.099600583,30.4673903243,17.6322102586
 03/30  16:00:00,1017.89583005,35.141346326,0.0,0.0,448.566543614,448.566543614,61.2424734757,36.871976182,24.3704972937
 03/30  17:00:00,905.759852908,35.8409818592,0.0,0.0,348.885089477,398.725816546,75.6276425323,62.4460011579,13.1816413744
 03/30  18:00:00,705.668777047,35.0640663192,0.0,0.0,249.203635341,299.044362409,121.599083252,108.450474459,13.1486087938
 03/30  19:00:00,723.841969914,34.8443316327,0.0,0.0,249.203635341,299.044362409,225.92892886,219.363934636,6.56499422347
 03/30  20:00:00,583.002158522,34.8443316327,0.0,0.0,149.522181205,249.203635341,358.847832837,347.909806537,10.9380263
 03/30  21:00:00,558.630783718,34.8443316327,0.0,0.0,149.522181205,249.203635341,430.46875176,426.100914029,4.36783773072
 03/30  22:00:00,349.35699111,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108946749,0.0,2.19108946749
 03/30  23:00:00,299.99223179,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089375029,0.0,2.19089375029
 03/30  24:00:00,287.770034401,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198574607,0.0,4.36198574607
 03/31  01:00:00,289.109685242,1.33436250632,0.0,0.0,24.9203635341,199.362908273,7.10090945472,4.90982231089,2.19108714383
 03/31  02:00:00,289.561087993,1.77915000842,0.0,0.0,24.9203635341,199.362908273,13.2496286697,11.058739426,2.19088924374
 03/31  03:00:00,290.013601658,2.22393751053,0.0,0.0,24.9203635341,199.362908273,22.6097589152,18.247789971,4.36196894418
 03/31  04:00:00,301.801705946,1.77915000842,0.0,0.0,24.9203635341,199.362908273,30.3507846834,28.1597032272,2.1910814562
 03/31  05:00:00,351.620809987,2.22393751053,0.0,0.0,49.8407270682,199.362908273,39.8626438725,35.4946636341,4.36798023835
 03/31  06:00:00,425.778000449,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1045.86273261,1041.49720091,4.36553170344
 03/31  07:00:00,508.066673647,34.8443316327,0.0,0.0,149.522181205,199.362908273,1480.83413512,1469.88661934,10.9475157798
 03/31  08:00:00,1055.42404822,34.8443316327,0.0,0.0,448.566543614,448.566543614,722.819968717,705.173622898,17.6463458185
 03/31  09:00:00,1018.18129188,34.8443316327,0.0,0.0,448.566543614,448.566543614,387.244276976,367.366439165,19.8778378113
 03/31  10:00:00,968.935455661,34.8443316327,0.0,0.0,448.566543614,448.566543614,189.273380575,167.173056482,22.1003240937
 03/31  11:00:00,968.809264992,34.8443316327,0.0,0.0,448.566543614,448.566543614,115.232865182,90.8249115453,24.4079536372
 03/31  12:00:00,919.152830257,35.0514150171,0.0,0.0,448.566543614,398.725816546,104.644166628,75.6566255119,28.987541116
 03/31  13:00:00,970.531586253,36.6451146484,0.0,0.0,448.566543614,448.566543614,69.6735014872,40.732929311,28.9405721762
 03/31  14:00:00,970.814703164,36.9682387311,0.0,0.0,448.566543614,448.566543614,40.4126956736,20.5713351597,19.8413605139
 03/31  15:00:00,969.564184954,35.7368718911,0.0,0.0,448.566543614,448.566543614,25.1989228534,7.57080526405,17.6281175894
 03/31  16:00:00,1017.99606397,35.2722771231,0.0,0.0,448.566543614,448.566543614,31.2138763456,9.05867420606,22.1552021395
 03/31  17:00:00,906.247201486,36.3744447751,0.0,0.0,348.885089477,398.725816546,34.3772929015,19.0015771746,15.375715727
 03/31  18:00:00,706.043056061,35.502187748,0.0,0.0,249.203635341,299.044362409,54.7419050974,43.7811339554,10.960771142
 03/31  19:00:00,723.687167344,34.8443316327,0.0,0.0,249.203635341,299.044362409,74.7813449957,68.2163439297,6.56500106603
 03/31  20:00:00,582.77996579,34.8443316327,0.0,0.0,149.522181205,249.203635341,136.493299654,125.555201913,10.9380977411
 03/31  21:00:00,558.369341975,34.8443316327,0.0,0.0,149.522181205,249.203635341,167.553370774,163.184991164,4.36837960932
 03/31  22:00:00,349.356989688,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096743865,0.0,2.19096743865
 03/31  23:00:00,299.9922308,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076938252,0.0,2.19076938252
 03/31  24:00:00,287.770033117,0.0,0.0,0.0,24.9203635341,199.362908273,4.36172947056,0.0,4.36172947056
 04/01  01:00:00,237.92930442,0.0,0.0,0.0,24.9203635341,149.522181205,2.190955713,0.0,2.190955713
 04/01  02:00:00,237.929304653,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075551219,0.0,2.19075551219
 04/01  03:00:00,237.929304798,0.0,0.0,0.0,24.9203635341,149.522181205,4.36169407366,0.0,4.36169407366
 04/01  04:00:00,251.489902969,1.33436250632,0.0,0.0,24.9203635341,149.522181205,5.56859389533,3.3776554346,2.19093846073
 04/01  05:00:00,276.831488301,2.22393751053,0.0,0.0,24.9203635341,149.522181205,12.841367426,8.4728991853,4.36846824065
 04/01  06:00:00,425.274531205,34.8443316327,0.0,0.0,49.8407270682,199.362908273,604.939352023,600.573227492,4.36612453141
 04/01  07:00:00,407.067308928,34.8443316327,0.0,0.0,49.8407270682,199.362908273,684.315250183,677.763301674,6.55194850978
 04/01  08:00:00,656.028801662,34.8443316327,0.0,0.0,249.203635341,249.203635341,483.656248124,477.092055576,6.5641925483
 04/01  09:00:00,619.192572641,34.8443316327,0.0,0.0,249.203635341,249.203635341,350.671297538,337.524142498,13.1471550401
 04/01  10:00:00,570.195722221,34.8443316327,0.0,0.0,249.203635341,249.203635341,258.547757765,249.785364327,8.76239343829
 04/01  11:00:00,570.161991166,34.8443316327,0.0,0.0,249.203635341,249.203635341,236.53306345,223.372154609,13.1609088417
 04/01  12:00:00,570.128784178,34.8443316327,0.0,0.0,249.203635341,249.203635341,209.328181959,198.374618251,10.9535637075
 04/01  13:00:00,570.089664718,34.8443316327,0.0,0.0,249.203635341,249.203635341,174.902414363,163.954531875,10.9478824887
 04/01  14:00:00,320.898322119,34.8443316327,0.0,0.0,74.7610906023,174.442544739,188.771979843,182.207547274,6.56443256868
 04/01  15:00:00,320.871081638,34.8443316327,0.0,0.0,74.7610906023,174.442544739,166.635403695,157.897761389,8.73764230607
 04/01  16:00:00,369.809948778,34.8443316327,0.0,0.0,74.7610906023,174.442544739,220.176918881,213.615354354,6.56156452707
 04/01  17:00:00,331.815157002,34.8443316327,0.0,0.0,24.9203635341,149.522181205,335.032167224,330.666366483,4.36580074112
 04/01  18:00:00,296.66810953,0.0,0.0,0.0,24.9203635341,149.522181205,4.36620953144,0.0,4.36620953144
 04/01  19:00:00,306.398380616,0.0,0.0,0.0,24.9203635341,149.522181205,2.19285476157,0.0,2.19285476157
 04/01  20:00:00,323.485713886,0.0,0.0,0.0,24.9203635341,149.522181205,4.36628240719,0.0,4.36628240719
 04/01  21:00:00,299.042343313,0.0,0.0,0.0,24.9203635341,149.522181205,6.54529911508,0.0,6.54529911508
 04/01  22:00:00,274.595898067,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104036093,0.0,2.19104036093
 04/01  23:00:00,250.151502237,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908399953,0.0,2.1908399953
 04/01  24:00:00,239.268525246,1.33436250632,0.0,0.0,24.9203635341,149.522181205,9.72643375281,5.36437420015,4.36205955266
 04/02  01:00:00,240.163740477,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.3545323399,12.1645627832,2.18996955669
 04/02  02:00:00,239.718779759,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.1674333509,11.9776301431,2.18980320787
 04/02  03:00:00,240.170472276,2.22393751053,0.0,0.0,24.9203635341,149.522181205,21.8005829765,19.6106255309,2.18995744554
 04/02  04:00:00,251.946118912,1.77915000842,0.0,0.0,24.9203635341,149.522181205,19.8476563754,17.6578665072,2.18978986821
 04/02  05:00:00,276.848231129,2.22393751053,0.0,0.0,24.9203635341,149.522181205,34.580326354,30.2144313049,4.3658950491
 04/02  06:00:00,316.743627209,1.77915000842,0.0,0.0,24.9203635341,149.522181205,28.59324654,26.4033201294,2.18992641065
 04/02  07:00:00,298.920438945,2.22393751053,0.0,0.0,24.9203635341,149.522181205,35.056570131,32.866617625,2.18995250609
 04/02  08:00:00,298.460209009,1.77915000842,0.0,0.0,24.9203635341,149.522181205,18.0616962401,15.8717830011,2.18991323896
 04/02  09:00:00,262.237785362,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.3709327603,15.1810264541,2.1899063062
 04/02  10:00:00,212.895792611,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.1616793428,5.9717156958,2.18996364699
 04/02  11:00:00,212.44921098,1.33436250632,0.0,0.0,24.9203635341,149.522181205,7.25117813734,2.88701745854,4.3641606788
 04/02  12:00:00,211.112210931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173815591,0.0,2.19173815591
 04/02  13:00:00,211.113747666,0.0,0.0,0.0,24.9203635341,149.522181205,6.54531240434,0.0,6.54531240434
 04/02  14:00:00,211.112210993,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195265761,0.0,2.19195265761
 04/02  15:00:00,211.111186756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988671613,0.0,2.18988671613
 04/02  16:00:00,259.999978026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987976799,0.0,2.18987976799
 04/02  17:00:00,296.66657147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971235429,0.0,2.18971235429
 04/02  18:00:00,296.666571491,0.0,0.0,0.0,24.9203635341,149.522181205,4.35956460278,0.0,4.35956460278
 04/02  19:00:00,306.396842502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985141165,0.0,2.18985141165
 04/02  20:00:00,323.484175868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968462408,0.0,2.18968462408
 04/02  21:00:00,299.041316586,0.0,0.0,0.0,24.9203635341,149.522181205,3.34052550676,0.0,3.34052550676
 04/02  22:00:00,276.377545622,1.77915000842,0.0,0.0,24.9203635341,149.522181205,6.509869329,3.2966322927,3.2132370363
 04/02  23:00:00,252.381572642,2.22393751053,0.0,0.0,24.9203635341,149.522181205,9.46803177537,7.27805640338,2.18997537199
 04/02  24:00:00,239.716919492,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.0233233854,9.83338578985,2.18993759558
 04/03  01:00:00,290.00738922,2.22393751053,0.0,0.0,24.9203635341,199.362908273,16.8955574507,14.7045451434,2.19101230727
 04/03  02:00:00,289.565224175,1.77915000842,0.0,0.0,24.9203635341,199.362908273,19.7647426605,17.5737010685,2.19104159201
 04/03  03:00:00,290.015466758,2.22393751053,0.0,0.0,24.9203635341,199.362908273,27.8927334054,23.5311126574,4.36162074791
 04/03  04:00:00,301.798758419,1.77915000842,0.0,0.0,24.9203635341,199.362908273,32.0964756056,29.9055822893,2.19089331631
 04/03  05:00:00,351.613125117,2.22393751053,0.0,0.0,49.8407270682,199.362908273,37.7511743698,33.3828395505,4.36833481929
 04/03  06:00:00,425.709677376,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1142.53295963,1138.16697755,4.3659820772
 04/03  07:00:00,506.878215843,34.8443316327,0.0,0.0,149.522181205,199.362908273,844.099451306,833.150155564,10.9492957416
 04/03  08:00:00,1054.56133758,34.8621084124,0.0,0.0,448.566543614,448.566543614,310.627263857,292.981523326,17.645740531
 04/03  09:00:00,1018.30362252,35.42404607,0.0,0.0,448.566543614,448.566543614,178.103356476,158.22702835,19.8763281256
 04/03  10:00:00,969.158083485,35.2413049901,0.0,0.0,448.566543614,448.566543614,113.600939055,91.5032100453,22.09772901
 04/03  11:00:00,968.732151255,34.8443316327,0.0,0.0,448.566543614,448.566543614,85.6523565536,61.2481372894,24.4042192642
 04/03  12:00:00,993.18274141,35.0841375996,32.9699998636,0.0,448.566543614,398.725816546,87.7961088,58.8159824693,28.9801263307
 04/03  13:00:00,1157.07087598,36.5312130446,124.522434247,0.0,448.566543614,448.566543614,56.8050165244,27.8672668343,28.9377496901
 04/03  14:00:00,1212.29747409,36.7793883999,178.16173544,0.0,448.566543614,448.566543614,27.7552169558,10.1201138805,17.6351030753
 04/03  15:00:00,1216.27759908,36.2503594198,183.075114321,0.0,448.566543614,448.566543614,18.0420981725,0.413557092262,17.6285410803
 04/03  16:00:00,1263.27242838,35.43106396,182.162530403,0.0,448.566543614,448.566543614,24.5077242648,0.141801553854,24.365922711
 04/03  17:00:00,1068.01100604,34.8464512009,102.543012778,0.0,348.885089477,398.725816546,14.2278946966,1.04951132139,13.1783833752
 04/03  18:00:00,714.877724237,34.8443316327,0.500284599831,0.0,249.203635341,299.044362409,28.370211619,17.4100667123,10.9601449067
 04/03  19:00:00,715.108180406,34.8443316327,0.0,0.0,249.203635341,299.044362409,63.9895035958,55.2437785023,8.74572509346
 04/03  20:00:00,582.731904121,34.8443316327,0.0,0.0,149.522181205,249.203635341,122.37940768,113.62566968,8.75373799965
 04/03  21:00:00,558.306338676,34.8443316327,0.0,0.0,149.522181205,249.203635341,143.953960923,139.586177393,4.36778353009
 04/03  22:00:00,349.35698618,0.0,0.0,0.0,49.8407270682,199.362908273,4.36192202645,0.0,4.36192202645
 04/03  23:00:00,299.992226815,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069141694,0.0,2.19069141694
 04/03  24:00:00,287.770028865,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087692112,0.0,2.19087692112
 04/04  01:00:00,287.770027984,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125071922,0.0,4.36125071922
 04/04  02:00:00,287.770027753,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103351451,0.0,2.19103351451
 04/04  03:00:00,287.770027551,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082599478,0.0,2.19082599478
 04/04  04:00:00,299.99222576,0.0,0.0,0.0,24.9203635341,199.362908273,4.36180882682,0.0,4.36180882682
 04/04  05:00:00,349.358519493,0.0,0.0,0.0,49.8407270682,199.362908273,4.36777358643,0.0,4.36777358643
 04/04  06:00:00,425.00762269,34.8443316327,0.0,0.0,49.8407270682,199.362908273,473.357855187,471.165132903,2.19272228472
 04/04  07:00:00,506.31011863,34.8443316327,0.0,0.0,149.522181205,199.362908273,375.61261356,364.664630712,10.9479828477
 04/04  08:00:00,1054.32163202,34.8443316327,0.0,0.0,448.566543614,448.566543614,130.374062946,110.525432961,19.8486299856
 04/04  09:00:00,1017.59807657,34.8443316327,0.0,0.0,448.566543614,448.566543614,68.8217107621,48.9464231524,19.8752876097
 04/04  10:00:00,1044.98826583,34.8443316327,38.4734735198,0.0,448.566543614,448.566543614,49.5391510394,29.6500277115,19.8891233279
 04/04  11:00:00,1176.41104241,35.1378068356,144.651395512,0.0,448.566543614,448.566543614,43.1872275905,18.7861327676,24.4010948228
 04/04  12:00:00,1166.82198194,36.2727703474,182.51022478,0.0,448.566543614,398.725816546,49.4977454913,18.2847189851,31.2130265062
 04/04  13:00:00,1221.04503531,37.4355587103,186.432289049,0.0,448.566543614,448.566543614,37.6532108603,8.71566728008,28.9375435802
 04/04  14:00:00,1196.78243769,36.2439340313,164.446192924,0.0,448.566543614,448.566543614,19.9984265233,2.36322807774,17.6351984456
 04/04  15:00:00,1200.9773557,35.9541611243,168.504967411,0.0,448.566543614,448.566543614,17.6941017547,0.0664800197416,17.627621735
 04/04  16:00:00,1249.9297607,35.5059660927,169.210790071,0.0,448.566543614,448.566543614,22.1524844115,0.0,22.1524844115
 04/04  17:00:00,1122.09944938,34.8511137311,155.016690623,0.0,348.885089477,398.725816546,14.5758426494,0.0260512372199,14.5497914122
 04/04  18:00:00,886.558628124,34.8443316327,119.757770349,0.0,249.203635341,299.044362409,17.687334524,5.90578521721,11.7815493068
 04/04  19:00:00,758.414818394,34.8443316327,14.0478206561,0.0,249.203635341,299.044362409,40.3445884548,33.7800560938,6.56453236097
 04/04  20:00:00,582.700661952,34.8443316327,0.0,0.0,149.522181205,249.203635341,100.735596895,89.7982262082,10.9373706867
 04/04  21:00:00,558.296219393,34.8443316327,0.0,0.0,149.522181205,249.203635341,144.365392584,139.997753683,4.36763890104
 04/04  22:00:00,349.356984749,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099395338,0.0,2.19099395338
 04/04  23:00:00,299.992225423,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078627697,0.0,2.19078627697
 04/04  24:00:00,287.770027976,0.0,0.0,0.0,24.9203635341,199.362908273,4.36172918239,0.0,4.36172918239
 04/05  01:00:00,287.770026471,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093765057,0.0,2.19093765057
 04/05  02:00:00,287.77002627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072762984,0.0,2.19072762984
 04/05  03:00:00,287.770026581,0.0,0.0,0.0,24.9203635341,199.362908273,4.36160378406,0.0,4.36160378406
 04/05  04:00:00,299.992224303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087613935,0.0,2.19087613935
 04/05  05:00:00,349.35851764,0.0,0.0,0.0,49.8407270682,199.362908273,4.36747952247,0.0,4.36747952247
 04/05  06:00:00,416.370308657,34.8443316327,0.0,0.0,49.8407270682,199.362908273,410.331829712,405.965654311,4.36617540122
 04/05  07:00:00,506.198685999,34.8443316327,0.0,0.0,149.522181205,199.362908273,274.377689249,265.614312216,8.76337703333
 04/05  08:00:00,1054.78373296,35.3155949971,0.0,0.0,448.566543614,448.566543614,127.058297818,107.209541827,19.848755991
 04/05  09:00:00,1019.08805453,36.3207197948,0.0,0.0,448.566543614,448.566543614,87.2284476102,67.3499949739,19.8784526363
 04/05  10:00:00,969.761041364,35.9009102361,0.0,0.0,448.566543614,448.566543614,65.9897576488,46.1034938069,19.8862638419
 04/05  11:00:00,968.830205332,34.9742203894,0.0,0.0,448.566543614,448.566543614,61.2483373842,36.851649351,24.3966880332
 04/05  12:00:00,920.277183597,36.2577005601,0.0,0.0,448.566543614,398.725816546,67.1565627815,35.9489459918,31.2076167897
 04/05  13:00:00,1013.82356314,38.102552667,15.03724921,0.0,448.566543614,448.566543614,50.2265071911,21.290660719,28.9358464721
 04/05  14:00:00,1097.889278,38.254537102,72.3230387825,0.0,448.566543614,448.566543614,24.7901237611,7.15402566627,17.6360980949
 04/05  15:00:00,1161.03392221,37.2339380891,127.889353921,0.0,448.566543614,448.566543614,17.6290343725,0.0,17.6290343725
 04/05  16:00:00,1252.85168442,38.9437540388,168.529882079,0.0,448.566543614,448.566543614,22.1469339871,0.0,22.1469339871
 04/05  17:00:00,1148.08559634,38.834128935,176.735870962,0.0,348.885089477,398.725816546,15.3744750004,0.0,15.3744750004
 04/05  18:00:00,865.684594274,37.5338610168,97.1514982987,0.0,249.203635341,299.044362409,17.0018342974,6.04295344632,10.9588808511
 04/05  19:00:00,724.250962104,34.9378761623,0.00692694855873,0.0,249.203635341,299.044362409,27.1769542967,20.6125566796,6.5643976172
 04/05  20:00:00,582.674076426,34.8443316327,0.0,0.0,149.522181205,249.203635341,75.2310916457,64.2944902418,10.936601404
 04/05  21:00:00,558.264763747,34.8443316327,0.0,0.0,149.522181205,249.203635341,115.13340903,110.765562488,4.36784654172
 04/05  22:00:00,349.356983343,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070879335,0.0,2.19070879335
 04/05  23:00:00,299.992224123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088794612,0.0,2.19088794612
 04/05  24:00:00,287.770026708,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153461965,0.0,4.36153461965
 04/06  01:00:00,287.770025088,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103032295,0.0,2.19103032295
 04/06  02:00:00,287.770024865,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081778816,0.0,2.19081778816
 04/06  03:00:00,287.770025262,0.0,0.0,0.0,24.9203635341,199.362908273,4.36177468355,0.0,4.36177468355
 04/06  04:00:00,299.992222871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095688973,0.0,2.19095688973
 04/06  05:00:00,349.358515261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36762189994,0.0,4.36762189994
 04/06  06:00:00,416.787322521,35.1228846253,0.0,0.0,49.8407270682,199.362908273,576.990136278,572.624091282,4.3660449964
 04/06  07:00:00,506.382809176,34.8443316327,0.0,0.0,149.522181205,199.362908273,479.002367258,470.241417799,8.76094945891
 04/06  08:00:00,1054.32391399,34.8443316327,0.0,0.0,448.566543614,448.566543614,138.180414515,118.331097149,19.8493173665
 04/06  09:00:00,1017.9857037,35.2325517524,0.0,0.0,448.566543614,448.566543614,70.3612263817,50.4832319333,19.8779944485
 04/06  10:00:00,969.0516935,35.2032364268,0.0,0.0,448.566543614,448.566543614,52.1737353795,32.2882155521,19.8855198275
 04/06  11:00:00,1034.92462645,35.1554406713,29.7334717391,0.0,448.566543614,448.566543614,45.7954029407,21.3989195969,24.3964833438
 04/06  12:00:00,1113.25152492,36.8816626077,130.200945547,0.0,448.566543614,398.725816546,49.8334061609,18.6285108387,31.2048953223
 04/06  13:00:00,1221.14328577,38.8728872513,184.314019981,0.0,448.566543614,448.566543614,35.0497674042,6.1129714397,28.9367959645
 04/06  14:00:00,1234.81520369,39.9179288963,195.595681679,0.0,448.566543614,448.566543614,18.5589975094,0.924712590071,17.6342849193
 04/06  15:00:00,1241.57580368,39.9831048643,201.796993405,0.0,448.566543614,448.566543614,17.6287250627,0.0,17.6287250627
 04/06  16:00:00,1296.30861193,42.4540648464,204.909939214,0.0,448.566543614,448.566543614,22.1505900249,0.0,22.1505900249
 04/06  17:00:00,1185.35738895,40.3392993754,208.769297908,0.0,348.885089477,398.725816546,13.180640933,0.0,13.180640933
 04/06  18:00:00,978.005575612,37.9154026639,203.931279775,0.0,249.203635341,299.044362409,13.3080853541,0.162415011499,13.1456703426
 04/06  19:00:00,932.452962127,35.0050756504,155.00314402,0.0,249.203635341,299.044362409,14.7722867566,8.20770874156,6.56457801504
 04/06  20:00:00,595.424042912,34.8443316327,3.09369158628,0.0,149.522181205,249.203635341,38.6952404377,29.9416245898,8.75361584782
 04/06  21:00:00,558.228406574,34.8443316327,0.0,0.0,149.522181205,249.203635341,71.2401903655,66.8718012825,4.36838908305
 04/06  22:00:00,349.356982086,0.0,0.0,0.0,49.8407270682,199.362908273,4.36182143978,0.0,4.36182143978
 04/06  23:00:00,299.992222685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097925661,0.0,2.19097925661
 04/06  24:00:00,287.770025101,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076648347,0.0,2.19076648347
 04/07  01:00:00,287.770023801,0.0,0.0,0.0,24.9203635341,199.362908273,4.36166304696,0.0,4.36166304696
 04/07  02:00:00,287.770023445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089680102,0.0,2.19089680102
 04/07  03:00:00,287.770023676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068153789,0.0,2.19068153789
 04/07  04:00:00,299.992221705,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142485441,0.0,4.36142485441
 04/07  05:00:00,349.358512942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36816733815,0.0,4.36816733815
 04/07  06:00:00,417.026808193,35.5237121692,0.0,0.0,49.8407270682,199.362908273,393.444258011,389.078617432,4.36564057904
 04/07  07:00:00,506.20194803,34.8443316327,0.0,0.0,149.522181205,199.362908273,281.785909004,273.022469905,8.76343909882
 04/07  08:00:00,1055.45169395,36.020754797,0.0,0.0,448.566543614,448.566543614,85.80125998,65.9533755006,19.8478844794
 04/07  09:00:00,1020.08407332,37.3438108124,0.0,0.0,448.566543614,448.566543614,56.8338464564,36.9600233343,19.8738231222
 04/07  10:00:00,1015.86443249,36.7733706109,15.9162013335,0.0,448.566543614,448.566543614,42.8610421204,22.9742538187,19.8867883017
 04/07  11:00:00,1167.15908115,36.4422153069,134.651062031,0.0,448.566543614,448.566543614,36.19177637,11.7938375485,24.3979388215
 04/07  12:00:00,1179.69751948,37.9966556368,192.820912941,0.0,448.566543614,398.725816546,40.1234792305,8.91870021875,31.2047790117
 04/07  13:00:00,1252.78760903,42.1982357831,210.222968024,0.0,448.566543614,448.566543614,27.8180064339,1.1139550729,26.704051361
 04/07  14:00:00,1273.30619885,43.2434309897,228.871637606,0.0,448.566543614,448.566543614,17.7528550245,0.116902863032,17.6359521615
 04/07  15:00:00,1281.0783985,43.3503556565,236.212729879,0.0,448.566543614,448.566543614,17.6267174307,0.0,17.6267174307
 04/07  16:00:00,1337.94120839,46.3540750446,241.043315638,0.0,448.566543614,448.566543614,24.3619977851,0.0,24.3619977851
 04/07  17:00:00,1217.73795317,43.3057051509,237.152523839,0.0,348.885089477,398.725816546,13.1764536358,0.0,13.1764536358
 04/07  18:00:00,996.35500088,38.6523124916,220.958036947,0.0,249.203635341,299.044362409,10.9568327979,0.0,10.9568327979
 04/07  19:00:00,943.938280024,35.1770293586,166.074879817,0.0,249.203635341,299.044362409,9.47821527572,0.732248867026,8.74596640869
 04/07  20:00:00,592.211678216,34.8443316327,0.000373965333794,0.0,149.522181205,249.203635341,29.5742861772,20.8203536709,8.75393250634
 04/07  21:00:00,558.216992623,34.8443316327,0.0,0.0,149.522181205,249.203635341,59.1873706083,54.8191584598,4.36821214852
 04/07  22:00:00,349.356980592,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091233802,0.0,2.19091233802
 04/07  23:00:00,299.99222162,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156427766,0.0,4.36156427766
 04/07  24:00:00,287.77002342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084709493,0.0,2.19084709493
 04/08  01:00:00,237.929295147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101498247,0.0,2.19101498247
 04/08  02:00:00,237.92929535,0.0,0.0,0.0,24.9203635341,149.522181205,4.36176372378,0.0,4.36176372378
 04/08  03:00:00,237.929294979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074861726,0.0,2.19074861726
 04/08  04:00:00,250.151492831,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091792261,0.0,2.19091792261
 04/08  05:00:00,274.597420008,0.0,0.0,0.0,24.9203635341,149.522181205,4.3678561037,0.0,4.3678561037
 04/08  06:00:00,416.904280223,35.4507836327,0.0,0.0,49.8407270682,199.362908273,343.32154776,338.955727816,4.36581994418
 04/08  07:00:00,406.478630711,34.8443316327,0.0,0.0,49.8407270682,199.362908273,242.015895161,235.465077955,6.5508172064
 04/08  08:00:00,655.566615608,34.8443316327,0.0,0.0,249.203635341,249.203635341,108.252000182,99.5076089055,8.7443912766
 04/08  09:00:00,618.86330276,34.8443316327,0.0,0.0,249.203635341,249.203635341,64.3226408263,53.3646309494,10.958009877
 04/08  10:00:00,691.967070508,34.8443316327,62.2273270637,0.0,249.203635341,249.203635341,47.994822921,39.2332309813,8.76159193963
 04/08  11:00:00,808.159864882,34.8443316327,174.830800041,0.0,249.203635341,249.203635341,42.4020389177,29.2433356633,13.1587032544
 04/08  12:00:00,829.145388168,35.5757499151,193.191086672,0.0,249.203635341,249.203635341,34.3641445536,23.4128115594,10.9513329942
 04/08  13:00:00,838.894233951,36.6110355398,201.214582094,0.0,249.203635341,249.203635341,24.1637527061,15.4030465569,8.7607061492
 04/08  14:00:00,588.641726972,35.1771890023,201.603355402,0.0,74.7610906023,174.442544739,26.0852000772,17.3397941011,8.74540597604
 04/08  15:00:00,587.667470333,35.0386673187,200.990539355,0.0,74.7610906023,174.442544739,13.2500845708,6.69268316925,6.55740140157
 04/08  16:00:00,635.223434269,34.8443316327,199.999492262,0.0,74.7610906023,174.442544739,21.9845975298,13.2438000641,8.74079746571
 04/08  17:00:00,594.325405629,34.9072331741,197.623176891,0.0,24.9203635341,149.522181205,36.0994715065,31.733921449,4.36555005748
 04/08  18:00:00,508.93122274,22.7405054573,135.624436499,0.0,24.9203635341,149.522181205,2.1931362399,0.0,2.1931362399
 04/08  19:00:00,362.057155404,6.47673585515,29.1778339023,0.0,24.9203635341,149.522181205,4.3660351432,0.0,4.3660351432
 04/08  20:00:00,323.485700897,0.0,0.0,0.0,24.9203635341,149.522181205,4.36582066927,0.0,4.36582066927
 04/08  21:00:00,299.042326102,0.0,0.0,0.0,24.9203635341,149.522181205,4.3700781038,0.0,4.3700781038
 04/08  22:00:00,274.595888681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082440208,0.0,2.19082440208
 04/08  23:00:00,250.151493071,0.0,0.0,0.0,24.9203635341,149.522181205,4.36176875773,0.0,4.36176875773
 04/08  24:00:00,237.929294976,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909444611,0.0,2.1909444611
 04/09  01:00:00,237.92878343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989928206,0.0,2.18989928206
 04/09  02:00:00,237.92878343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971509806,0.0,2.18971509806
 04/09  03:00:00,237.928783464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984668646,0.0,2.18984668646
 04/09  04:00:00,250.150981327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966225436,0.0,2.18966225436
 04/09  05:00:00,274.596907367,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581330247,0.0,4.36581330247
 04/09  06:00:00,306.396834682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973591479,0.0,2.18973591479
 04/09  07:00:00,296.66656369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986824489,0.0,2.18986824489
 04/09  08:00:00,310.68837716,14.0218134379,0.0,0.0,24.9203635341,149.522181205,2.18984118205,0.0,2.18984118205
 04/09  09:00:00,277.966232244,17.9662618743,0.0,0.0,24.9203635341,149.522181205,4.35976098864,0.0,4.35976098864
 04/09  10:00:00,230.326438457,19.2152592987,0.0,0.0,24.9203635341,149.522181205,2.18991875172,0.0,2.18991875172
 04/09  11:00:00,215.804107546,4.69190824949,0.0,0.0,24.9203635341,149.522181205,2.19204686972,0.0,2.19204686972
 04/09  12:00:00,211.112199727,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381480884,0.0,4.36381480884
 04/09  13:00:00,211.113730169,0.0,0.0,0.0,24.9203635341,149.522181205,4.36990850153,0.0,4.36990850153
 04/09  14:00:00,211.112199446,0.0,0.0,0.0,24.9203635341,149.522181205,2.19200524035,0.0,2.19200524035
 04/09  15:00:00,211.111179173,0.0,0.0,0.0,24.9203635341,149.522181205,4.35983174406,0.0,4.35983174406
 04/09  16:00:00,275.060472942,15.0605026101,0.0,0.0,24.9203635341,149.522181205,2.18987557417,0.0,2.18987557417
 04/09  17:00:00,312.397961253,15.7313975339,0.0,0.0,24.9203635341,149.522181205,2.18988084813,0.0,2.18988084813
 04/09  18:00:00,306.050380142,9.38381649899,0.0,0.0,24.9203635341,149.522181205,2.1898213228,0.0,2.1898213228
 04/09  19:00:00,306.396834732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984809486,0.0,2.18984809486
 04/09  20:00:00,323.484168021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976774099,0.0,2.18976774099
 04/09  21:00:00,299.04130337,0.0,0.0,0.0,24.9203635341,149.522181205,4.36570634861,0.0,4.36570634861
 04/09  22:00:00,276.377606164,1.77915000842,0.0,0.0,24.9203635341,149.522181205,5.84336830254,3.65344731167,2.18992099087
 04/09  23:00:00,252.38192527,2.22393751053,0.0,0.0,24.9203635341,149.522181205,10.5015398527,8.31164554896,2.18989430373
 04/09  24:00:00,239.71763758,1.77915000842,0.0,0.0,24.9203635341,149.522181205,13.6971267081,11.5073391303,2.18978757779
 04/10  01:00:00,290.0076362,2.22393751053,0.0,0.0,24.9203635341,199.362908273,18.4043345279,16.2133719661,2.19096256177
 04/10  02:00:00,289.567430027,1.77915000842,0.0,0.0,24.9203635341,199.362908273,25.9816563853,21.6197064265,4.36194995881
 04/10  03:00:00,290.020217615,2.22393751053,0.0,0.0,24.9203635341,199.362908273,33.2078727352,31.0169643533,2.1909083819
 04/10  04:00:00,301.806364881,1.77915000842,0.0,0.0,24.9203635341,199.362908273,43.3306776859,41.1399927604,2.19068492543
 04/10  05:00:00,351.62137167,2.22393751053,0.0,0.0,49.8407270682,199.362908273,49.832295493,45.4644660202,4.36782947279
 04/10  06:00:00,429.379735136,34.8443316327,0.000436494316327,0.0,49.8407270682,199.362908273,1272.6835545,1268.31752262,4.36603188257
 04/10  07:00:00,507.209209007,34.8443316327,0.0,0.0,149.522181205,199.362908273,1090.13269037,1079.18561399,10.9470763796
 04/10  08:00:00,1054.68912914,34.935446298,0.0,0.0,448.566543614,448.566543614,332.253531434,314.612123865,17.6414075686
 04/10  09:00:00,1018.38638792,35.4714867741,0.0,0.0,448.566543614,448.566543614,196.148181427,176.270509302,19.8776721245
 04/10  10:00:00,969.088989562,35.1453159678,0.0,0.0,448.566543614,448.566543614,128.517365306,108.634788109,19.882577197
