Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  10:00:00,1035.70115674,36.5255722177,29.4915139187,0.0,448.566543614,448.566543614,41.0482777535,21.1798188238,19.8684589297
 04/27  11:00:00,1127.57095327,34.94903216,97.3871873339,0.0,448.566543614,448.566543614,37.038494285,12.6653011016,24.3731931834
 04/27  12:00:00,1134.22844124,34.8443316327,152.687395922,0.0,448.566543614,398.725816546,41.4215067785,12.4805510591,28.9409557194
 04/27  13:00:00,1218.49563157,36.2614791906,184.04213915,0.0,448.566543614,448.566543614,28.0523143933,1.38447459988,26.6678397934
 04/27  14:00:00,1234.37562228,37.6633074603,197.004641578,0.0,448.566543614,448.566543614,17.6752664762,0.054170760644,17.6210957156
 04/27  15:00:00,1248.23349047,38.7805574699,208.998886053,0.0,448.566543614,448.566543614,15.4141776445,0.0,15.4141776445
 04/27  16:00:00,1300.81212664,41.7058102245,210.521390573,0.0,448.566543614,448.566543614,22.1259449297,0.0,22.1259449297
 04/27  17:00:00,1171.06644773,38.3824004637,198.21560886,0.0,348.885089477,398.725816546,13.1720384494,0.0,13.1720384494
 04/27  18:00:00,960.67964327,35.07498024,191.168383281,0.0,249.203635341,299.044362409,10.9544570642,0.0,10.9544570642
 04/27  19:00:00,950.278754489,34.8443316327,188.882967666,0.0,249.203635341,299.044362409,8.92913651119,0.186635209908,8.74250130128
 04/27  20:00:00,766.12716955,34.8443316327,122.269246658,0.0,149.522181205,249.203635341,20.8056526551,12.0554528886,8.75019976652
 04/27  21:00:00,608.646717273,34.8443316327,13.2711991242,0.0,149.522181205,249.203635341,39.1401319911,34.7731383502,4.36699364097
 04/27  22:00:00,349.356947327,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906911609,0.0,2.1906911609
 04/27  23:00:00,299.992188058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078793395,0.0,2.19078793395
 04/27  24:00:00,287.769990335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051244876,0.0,2.19051244876
 04/28  01:00:00,287.769988583,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130391319,0.0,4.36130391319
 04/28  02:00:00,287.769988367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041990249,0.0,2.19041990249
 04/28  03:00:00,287.76998817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051321668,0.0,2.19051321668
 04/28  04:00:00,299.992186229,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060629056,0.0,2.19060629056
 04/28  05:00:00,349.358456447,0.0,0.0,0.0,49.8407270682,199.362908273,4.36750201687,0.0,4.36750201687
 04/28  06:00:00,391.541833876,35.7726110673,0.0,0.0,49.8407270682,199.362908273,278.110398629,273.745233943,4.36516468562
 04/28  07:00:00,506.099214656,34.8443316327,0.0,0.0,149.522181205,199.362908273,169.555438151,158.612173569,10.9432645824
 04/28  08:00:00,1054.37769471,34.9743680571,0.0,0.0,448.566543614,448.566543614,52.9514813089,35.3229015261,17.6285797829
 04/28  09:00:00,1069.76970031,35.3391527918,18.1385724718,0.0,448.566543614,448.566543614,32.4293096189,14.7740305882,17.6552790307
 04/28  10:00:00,1166.48795107,36.2455761648,134.217841074,0.0,448.566543614,448.566543614,25.7973169293,5.92933819675,19.8679787326
 04/28  11:00:00,1220.75210882,36.3656549189,186.750381934,0.0,448.566543614,448.566543614,26.0406124779,1.66696114717,24.3736513307
 04/28  12:00:00,1177.65119337,35.5405076067,193.595255501,0.0,448.566543614,398.725816546,30.463361416,1.52499451279,28.9383669032
 04/28  13:00:00,1237.11683737,39.70517875,198.100401147,0.0,448.566543614,448.566543614,26.7057774431,0.037263206391,26.6685142367
 04/28  14:00:00,1248.99312674,41.1351690598,207.801571188,0.0,448.566543614,448.566543614,17.6222992454,0.0,17.6222992454
 04/28  15:00:00,1259.68633272,42.6456590131,216.562296838,0.0,448.566543614,448.566543614,15.4139412314,0.0,15.4139412314
 04/28  16:00:00,1310.15212045,42.7202322464,218.828175674,0.0,448.566543614,448.566543614,22.1243715761,0.0,22.1243715761
 04/28  17:00:00,1176.53221414,37.1529242404,205.163157007,0.0,348.885089477,398.725816546,13.1719206658,0.0,13.1719206658
 04/28  18:00:00,941.576567175,34.8443316327,173.88746225,0.0,249.203635341,299.044362409,10.9535532885,0.0,10.9535532885
 04/28  19:00:00,796.464896051,34.8443316327,48.9261201094,0.0,249.203635341,299.044362409,10.7124189077,1.97006314288,8.74235576478
 04/28  20:00:00,592.222718537,34.8443316327,0.000811393212102,0.0,149.522181205,249.203635341,42.1578755281,33.4079087737,8.74996675441
 04/28  21:00:00,558.21592083,34.8443316327,0.0,0.0,149.522181205,249.203635341,58.511727696,54.1448288891,4.3668988069
 04/28  22:00:00,349.356945384,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064497802,0.0,2.19064497802
 04/28  23:00:00,299.992186084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073762453,0.0,2.19073762453
 04/28  24:00:00,287.769988404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045876276,0.0,2.19045876276
 04/29  01:00:00,237.929259557,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118411878,0.0,4.36118411878
 04/29  02:00:00,237.929259356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072535854,0.0,2.19072535854
 04/29  03:00:00,237.929259203,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044334013,0.0,2.19044334013
 04/29  04:00:00,250.151457171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053230589,0.0,2.19053230589
 04/29  05:00:00,274.597362678,0.0,0.0,0.0,24.9203635341,149.522181205,4.36732593846,0.0,4.36732593846
 04/29  06:00:00,391.39022683,35.7011023358,0.0,0.0,49.8407270682,199.362908273,192.417435845,188.052356537,4.36507930855
 04/29  07:00:00,406.394660547,34.8443316327,0.0,0.0,49.8407270682,199.362908273,147.074968153,140.525226529,6.54974162366
 04/29  08:00:00,655.541003709,34.8537191839,0.0,0.0,249.203635341,249.203635341,66.3737105101,59.8113495445,6.56236096561
 04/29  09:00:00,685.188188602,35.6349389782,30.61540238,0.0,249.203635341,249.203635341,57.9749499775,47.0217426646,10.9532073128
 04/29  10:00:00,760.559139004,35.3244466416,128.275320795,0.0,249.203635341,249.203635341,49.9529713833,39.011523345,10.9414480383
 04/29  11:00:00,834.628458837,34.8443316327,200.738271874,0.0,249.203635341,249.203635341,41.3559230859,30.3922090587,10.9637140272
 04/29  12:00:00,842.848158855,34.8443316327,208.150468661,0.0,249.203635341,249.203635341,33.6495865776,22.7859569916,10.863629586
 04/29  13:00:00,844.242142106,34.8443316327,208.818662276,0.0,249.203635341,249.203635341,24.2536352738,15.4120489371,8.84158633669
 04/29  14:00:00,601.262285764,34.8443316327,214.063797733,0.0,74.7610906023,174.442544739,14.2884881511,7.72698909466,6.56149905648
 04/29  15:00:00,604.412600625,34.8443316327,217.358508671,0.0,74.7610906023,174.442544739,8.92098325773,0.186968361183,8.73401489654
 04/29  16:00:00,657.028054254,34.8443316327,220.526477951,0.0,74.7610906023,174.442544739,7.44121440487,0.882920632918,6.55829377195
 04/29  17:00:00,619.238178865,34.9723853668,221.40935403,0.0,24.9203635341,149.522181205,14.9642263469,10.599186183,4.36504016393
 04/29  18:00:00,526.937101427,23.0966193389,152.084422974,0.0,24.9203635341,149.522181205,2.19275250612,0.0,2.19275250612
 04/29  19:00:00,499.080665001,20.5524606036,137.344394794,0.0,24.9203635341,149.522181205,4.36551532776,0.0,4.36551532776
 04/29  20:00:00,323.485650799,0.0,0.0,0.0,24.9203635341,149.522181205,4.36530500393,0.0,4.36530500393
 04/29  21:00:00,299.042261971,0.0,0.0,0.0,24.9203635341,149.522181205,4.36894035555,0.0,4.36894035555
 04/29  22:00:00,274.595852526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075840419,0.0,2.19075840419
 04/29  23:00:00,250.15145706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047620844,0.0,2.19047620844
 04/29  24:00:00,237.929259466,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121830011,0.0,4.36121830011
 04/30  01:00:00,237.928754448,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894474684,0.0,2.1894474684
 04/30  02:00:00,237.9287544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950137051,0.0,2.18950137051
 04/30  03:00:00,237.928754381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955500946,0.0,2.18955500946
 04/30  04:00:00,250.150952186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960843187,0.0,2.18960843187
 04/30  05:00:00,274.596856618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251547089,0.0,2.19251547089
 04/30  06:00:00,280.765805805,0.0,0.0,0.0,24.9203635341,149.522181205,4.35936767874,0.0,4.35936767874
 04/30  07:00:00,304.375836572,7.70930182532,0.0,0.0,24.9203635341,149.522181205,2.18927726805,0.0,2.18927726805
 04/30  08:00:00,317.580502932,20.9139682025,0.0,0.0,24.9203635341,149.522181205,2.189686309,0.0,2.189686309
 04/30  09:00:00,324.857753123,27.4054729492,17.7999556375,0.0,24.9203635341,149.522181205,2.18961803045,0.0,2.18961803045
 04/30  10:00:00,385.55874855,20.9134004428,111.918377194,0.0,24.9203635341,149.522181205,2.1897318762,0.0,2.1897318762
 04/30  11:00:00,360.834930722,14.0757247485,103.666596856,0.0,24.9203635341,149.522181205,2.19173371069,0.0,2.19173371069
 04/30  12:00:00,211.112156067,0.0,0.0,0.0,24.9203635341,149.522181205,4.36305769333,0.0,4.36305769333
 04/30  13:00:00,211.113664805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36919997113,0.0,4.36919997113
 04/30  14:00:00,211.11215572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157471565,0.0,2.19157471565
 04/30  15:00:00,211.111150038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960330329,0.0,2.18960330329
 04/30  16:00:00,310.45695114,4.69190824949,34.9760476208,0.0,24.9203635341,149.522181205,2.18965555061,0.0,2.18965555061
 04/30  17:00:00,446.538205998,14.0757247485,103.68110849,0.0,24.9203635341,149.522181205,2.18970908148,0.0,2.18970908148
 04/30  18:00:00,394.543709508,9.38381649899,67.3447890431,0.0,24.9203635341,149.522181205,2.18961097985,0.0,2.18961097985
 04/30  19:00:00,289.309472375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951199794,0.0,2.18951199794
 04/30  20:00:00,323.484139054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956504511,0.0,2.18956504511
 04/30  21:00:00,299.041252192,0.0,0.0,0.0,24.9203635341,149.522181205,4.36509224473,0.0,4.36509224473
 04/30  22:00:00,274.59534779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971296956,0.0,2.18971296956
 04/30  23:00:00,250.15095219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946340735,0.0,2.18946340735
 04/30  24:00:00,237.928754371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951655807,0.0,2.18951655807
 05/01  01:00:00,287.769982612,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906494363,0.0,2.1906494363
 05/01  02:00:00,287.769982633,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117077204,0.0,4.36117077204
 05/01  03:00:00,287.769982277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052149695,0.0,2.19052149695
 05/01  04:00:00,299.992180111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060176368,0.0,2.19060176368
 05/01  05:00:00,349.358447215,0.0,0.0,0.0,49.8407270682,199.362908273,4.36666911423,0.0,4.36666911423
 05/01  06:00:00,390.734141656,34.9215535366,0.0,0.0,49.8407270682,199.362908273,342.873230657,338.508024762,4.36520589563
 05/01  07:00:00,506.180263242,34.8917227559,0.0,0.0,149.522181205,199.362908273,213.852577848,205.093572852,8.7590049962
 05/01  08:00:00,1056.67603365,37.2657993097,0.0,0.0,448.566543614,448.566543614,62.6050133557,44.9787639716,17.6262493841
 05/01  09:00:00,1122.35166706,38.1203193552,51.9914812803,0.0,448.566543614,448.566543614,44.7896864609,24.9330703797,19.8566160812
 05/01  10:00:00,1216.4310412,37.2979907861,181.996857008,0.0,448.566543614,448.566543614,31.2745644989,11.4080228372,19.8665416617
 05/01  11:00:00,1250.09482214,35.2920046544,215.218299328,0.0,448.566543614,448.566543614,25.1518576017,2.99804233358,22.1538152681
 05/01  12:00:00,1208.97954227,35.0180453778,223.133264641,0.0,448.566543614,398.725816546,31.0722400124,2.1414734451,28.9307665673
 05/01  13:00:00,1274.22504271,36.0084433602,236.645516097,0.0,448.566543614,448.566543614,26.9821727542,0.311147022721,26.6710257314
 05/01  14:00:00,1286.80228667,36.6567115847,248.172738401,0.0,448.566543614,448.566543614,17.6204914682,0.0,17.6204914682
 05/01  15:00:00,1289.82215321,38.299210442,249.394046298,0.0,448.566543614,448.566543614,15.4117870011,0.0,15.4117870011
 05/01  16:00:00,1346.50914493,42.4209523307,253.095371362,0.0,448.566543614,448.566543614,22.1235745289,0.0,22.1235745289
 05/01  17:00:00,1223.52583419,38.3573531513,247.742856412,0.0,348.885089477,398.725816546,13.1716399785,0.0,13.1716399785
 05/01  18:00:00,1008.17881758,35.0606166624,235.684741559,0.0,249.203635341,299.044362409,10.9524731207,0.0,10.9524731207
 05/01  19:00:00,985.545563773,34.8443316327,222.749111446,0.0,249.203635341,299.044362409,8.79863011108,0.0566539485364,8.74197616254
 05/01  20:00:00,782.79335463,34.8443316327,138.93468732,0.0,149.522181205,249.203635341,14.3976941408,5.6483731987,8.7493209421
 05/01  21:00:00,587.362527169,34.8443316327,9.67143419638,0.0,149.522181205,249.203635341,33.089438118,28.7228002242,4.36663789384
 05/01  22:00:00,349.356939588,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051796797,0.0,2.19051796797
 05/01  23:00:00,299.992180177,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059804567,0.0,2.19059804567
 05/01  24:00:00,287.769982468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067799378,0.0,2.19067799378
 05/02  01:00:00,287.769980763,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084582195,0.0,4.36084582195
 05/02  02:00:00,287.769980554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053735779,0.0,2.19053735779
 05/02  03:00:00,287.769980317,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906133596,0.0,2.1906133596
 05/02  04:00:00,299.992178253,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906891767,0.0,2.1906891767
 05/02  05:00:00,349.358443875,0.0,0.0,0.0,49.8407270682,199.362908273,4.3668175658,0.0,4.3668175658
 05/02  06:00:00,391.622781119,35.9944148527,0.0,0.0,49.8407270682,199.362908273,125.015294444,120.650052425,4.36524201823
 05/02  07:00:00,534.747053968,34.8443316327,0.00150728852258,0.0,149.522181205,199.362908273,81.7959884015,73.0382219467,8.75776645482
 05/02  08:00:00,1146.47306295,34.8443316327,36.543068329,0.0,448.566543614,448.566543614,34.9137152482,17.2878233654,17.6258918828
 05/02  09:00:00,1253.01080207,34.85423715,172.513846302,0.0,448.566543614,448.566543614,23.6869323966,3.83113867996,19.8557937167
 05/02  10:00:00,1251.38245676,35.5840021471,217.415802364,0.0,448.566543614,448.566543614,20.8583292137,0.993004990538,19.8653242232
 05/02  11:00:00,1261.48141033,37.0298344734,225.117488604,0.0,448.566543614,448.566543614,22.4024104178,0.247350982697,22.1550594351
 05/02  12:00:00,1219.00369359,35.7810186456,232.741335555,0.0,448.566543614,398.725816546,29.0692581249,0.138227163013,28.9310309619
 05/02  13:00:00,1281.59931757,40.6891020662,240.233608383,0.0,448.566543614,448.566543614,26.6669365596,0.0,26.6669365596
 05/02  14:00:00,1300.6961668,42.6463992153,256.562855306,0.0,448.566543614,448.566543614,17.6190954762,0.0,17.6190954762
 05/02  15:00:00,1316.86659955,43.7900336844,270.888422959,0.0,448.566543614,448.566543614,15.4111608032,0.0,15.4111608032
 05/02  16:00:00,1352.91598528,43.8675411893,259.231473192,0.0,448.566543614,448.566543614,22.1223970371,0.0,22.1223970371
 05/02  17:00:00,1206.59105808,38.5091429449,232.928283889,0.0,348.885089477,398.725816546,13.1691262881,0.0,13.1691262881
 05/02  18:00:00,931.277746496,34.8443316327,164.332347993,0.0,249.203635341,299.044362409,10.9517617226,0.0,10.9517617226
 05/02  19:00:00,759.80102417,34.8443316327,13.5446321887,0.0,249.203635341,299.044362409,7.09648141696,0.535928771477,6.56055264549
 05/02  20:00:00,582.643659898,34.8443316327,0.0,0.0,149.522181205,249.203635341,39.6328678072,30.8828755206,8.74999228666
 05/02  21:00:00,558.216254344,34.8443316327,0.0,0.0,149.522181205,249.203635341,61.5523346161,57.1852820358,4.36705258025
 05/02  22:00:00,349.356937682,0.0,0.0,0.0,49.8407270682,199.362908273,4.36114996965,0.0,4.36114996965
 05/02  23:00:00,299.992178342,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905406608,0.0,2.1905406608
 05/02  24:00:00,287.769980316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061637888,0.0,2.19061637888
 05/03  01:00:00,287.769978434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068613697,0.0,2.19068613697
 05/03  02:00:00,287.769978693,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085319003,0.0,4.36085319003
 05/03  03:00:00,287.769978505,0.0,0.0,0.0,24.9203635341,199.362908273,2.190534347,0.0,2.190534347
 05/03  04:00:00,299.992176094,0.0,0.0,0.0,24.9203635341,199.362908273,2.190605937,0.0,2.190605937
 05/03  05:00:00,349.358440727,0.0,0.0,0.0,49.8407270682,199.362908273,4.36702385807,0.0,4.36702385807
 05/03  06:00:00,392.043166342,36.3526304924,0.0,0.0,49.8407270682,199.362908273,202.749449691,198.384299823,4.36514986861
 05/03  07:00:00,506.056411696,34.8443316327,0.0,0.0,149.522181205,199.362908273,126.056936578,117.29928869,8.75764788794
 05/03  08:00:00,1054.60785497,35.2074324309,0.0,0.0,448.566543614,448.566543614,51.8580748353,34.2319593856,17.6261154496
 05/03  09:00:00,1076.44563215,37.8014260166,26.3226167934,0.0,448.566543614,448.566543614,39.8168137038,19.9615784496,19.8552352542
 05/03  10:00:00,1191.20305162,38.5542449027,156.954744378,0.0,448.566543614,448.566543614,28.4181809951,10.7581782368,17.6600027583
 05/03  11:00:00,1263.22180549,37.4771914723,227.695688386,0.0,448.566543614,448.566543614,28.2147154306,3.8485389253,24.3661765053
 05/03  12:00:00,1225.78024999,35.4666422475,240.37893642,0.0,448.566543614,398.725816546,31.698022736,2.76599592786,28.9320268081
 05/03  13:00:00,1294.5742746,39.5110025618,254.121394212,0.0,448.566543614,448.566543614,26.8927626353,0.23656332406,26.6561993112
 05/03  14:00:00,1307.29528978,41.6286117827,264.279635858,0.0,448.566543614,448.566543614,15.4171217331,0.0,15.4171217331
 05/03  15:00:00,1308.27284023,42.4674926578,264.814849743,0.0,448.566543614,448.566543614,17.6079837122,0.0,17.6079837122
 05/03  16:00:00,1355.24798526,43.1507184201,262.497465116,0.0,448.566543614,448.566543614,22.1216779095,0.0,22.1216779095
 05/03  17:00:00,1232.05270745,38.6026835887,257.417077871,0.0,348.885089477,398.725816546,13.163404253,0.0,13.163404253
 05/03  18:00:00,1009.60881148,34.8487295652,239.987853596,0.0,249.203635341,299.044362409,8.76514743693,0.0,8.76514743693
 05/03  19:00:00,846.403430918,34.8443316327,98.1649015935,0.0,249.203635341,299.044362409,8.85652052073,0.114977782984,8.74154273775
 05/03  20:00:00,582.632720362,34.8443316327,0.0,0.0,149.522181205,249.203635341,26.6150998334,17.866069419,8.74903041438
 05/03  21:00:00,567.781938672,34.8443316327,0.000418970557937,0.0,149.522181205,249.203635341,50.6569711003,46.2895639281,4.36740717225
 05/03  22:00:00,349.356935143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053530184,0.0,2.19053530184
 05/03  23:00:00,299.992176115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060668368,0.0,2.19060668368
 05/03  24:00:00,287.769978677,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106005083,0.0,4.36106005083
 05/04  01:00:00,287.769976537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044628466,0.0,2.19044628466
 05/04  02:00:00,287.769976234,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051383941,0.0,2.19051383941
 05/04  03:00:00,287.769976291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058119507,0.0,2.19058119507
 05/04  04:00:00,299.992174455,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099753735,0.0,4.36099753735
 05/04  05:00:00,349.358437467,0.0,0.0,0.0,49.8407270682,199.362908273,2.19367497094,0.0,2.19367497094
 05/04  06:00:00,392.30781531,36.6803718184,0.0,0.0,49.8407270682,199.362908273,127.266613707,122.901594942,4.36501876482
 05/04  07:00:00,506.293121724,35.1154004834,0.0,0.0,149.522181205,199.362908273,84.801878108,76.0432870209,8.75859108708
 05/04  08:00:00,1152.89454412,38.2717481307,45.8498430913,0.0,448.566543614,448.566543614,41.6966110395,24.0702131952,17.6263978443
 05/04  09:00:00,1261.14375292,39.8139746174,176.403752894,0.0,448.566543614,448.566543614,30.8143761895,10.9614916616,19.852884528
 05/04  10:00:00,1269.51174247,39.1906478936,231.78915286,0.0,448.566543614,448.566543614,21.2343314106,1.37009020697,19.8642412036
 05/04  11:00:00,1273.92187117,39.2689960263,234.707847835,0.0,448.566543614,448.566543614,22.5818600882,0.429345987017,22.1525141012
 05/04  12:00:00,1226.58649377,37.3835743534,238.540111613,0.0,448.566543614,398.725816546,29.4072842961,0.481624648046,28.9256596481
 05/04  13:00:00,1288.28053108,42.0477191521,245.358523381,0.0,448.566543614,448.566543614,26.6607503584,0.0,26.6607503584
 05/04  14:00:00,1295.54647101,43.2574376819,251.281804527,0.0,448.566543614,448.566543614,17.6174821188,0.0,17.6174821188
 05/04  15:00:00,1293.52613746,44.3814670921,248.555650169,0.0,448.566543614,448.566543614,15.4084082214,0.0,15.4084082214
 05/04  16:00:00,1338.91497221,45.4938432785,244.002335654,0.0,448.566543614,448.566543614,22.1184380293,0.0,22.1184380293
 05/04  17:00:00,1212.82945153,39.6008101806,237.222702974,0.0,348.885089477,398.725816546,13.1651369423,0.0,13.1651369423
 05/04  18:00:00,991.182006032,34.9284994412,220.6457975,0.0,249.203635341,299.044362409,10.9512382559,0.0,10.9512382559
 05/04  19:00:00,965.672475801,34.8443316327,212.662487754,0.0,249.203635341,299.044362409,6.56103014409,0.0,6.56103014409
 05/04  20:00:00,801.723685137,34.8443316327,157.240121022,0.0,149.522181205,249.203635341,12.2612086998,3.51119294877,8.75001575105
 05/04  21:00:00,657.422760396,34.8443316327,49.6581241368,0.0,149.522181205,249.203635341,30.8940564637,26.5272786052,4.36677785849
 05/04  22:00:00,349.356933184,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042278397,0.0,2.19042278397
 05/04  23:00:00,299.992174279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048998453,0.0,2.19048998453
 05/04  24:00:00,287.769976648,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118115733,0.0,4.36118115733
 05/05  01:00:00,287.769974387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068349622,0.0,2.19068349622
 05/05  02:00:00,287.769974227,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038102876,0.0,2.19038102876
 05/05  03:00:00,287.76997439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904442269,0.0,2.1904442269
 05/05  04:00:00,299.992172372,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107736584,0.0,4.36107736584
 05/05  05:00:00,349.358434098,0.0,0.0,0.0,49.8407270682,199.362908273,4.36655999143,0.0,4.36655999143
 05/05  06:00:00,409.617703606,36.7775214516,0.000975291406926,0.0,49.8407270682,199.362908273,185.540306719,183.347781281,2.19252543808
 05/05  07:00:00,506.269986187,35.054828813,0.0,0.0,149.522181205,199.362908273,134.378544911,123.436876941,10.9416679691
 05/05  08:00:00,1058.06826439,38.6658747009,0.0,0.0,448.566543614,448.566543614,52.7965379022,37.3731528045,15.4233850976
 05/05  09:00:00,1023.65606152,40.9296576278,0.0,0.0,448.566543614,448.566543614,43.5879315303,23.7345288368,19.8534026935
 05/05  10:00:00,979.48747861,40.6947239838,0.0,0.0,448.566543614,448.566543614,35.052364016,15.187991962,19.864372054
 05/05  11:00:00,1075.98191599,38.879359845,53.555841734,0.0,448.566543614,448.566543614,30.0565959865,7.90752916728,22.1490668192
 05/05  12:00:00,1120.62754188,36.2867415681,137.931747573,0.0,448.566543614,398.725816546,37.2737800296,8.34988131558,28.9238987141
 05/05  13:00:00,1218.3312001,40.1515315261,179.978711004,0.0,448.566543614,448.566543614,27.5923386876,0.933799671081,26.6585390165
 05/05  14:00:00,1231.1406222,40.9744090059,190.921328215,0.0,448.566543614,448.566543614,15.5153985488,0.0489502082418,15.4664483405
 05/05  15:00:00,1235.85013116,42.3471272353,194.332115949,0.0,448.566543614,448.566543614,17.5593815981,0.0,17.5593815981
 05/05  16:00:00,1286.8245415,46.7012948775,192.465172375,0.0,448.566543614,448.566543614,22.1186794958,0.0,22.1186794958
 05/05  17:00:00,1163.3302628,42.6134276323,187.630577504,0.0,348.885089477,398.725816546,13.1635475021,0.0,13.1635475021
 05/05  18:00:00,909.555979888,37.4962356423,140.025282129,0.0,249.203635341,299.044362409,8.76516503589,0.0,8.76516503589
 05/05  19:00:00,757.63344494,35.8164792434,28.5898890346,0.0,249.203635341,299.044362409,8.99885202437,0.257321980667,8.74153004371
 05/05  20:00:00,582.631849014,34.8443316327,0.0,0.0,149.522181205,249.203635341,25.8726060903,17.1237744726,8.7488316177
 05/05  21:00:00,558.201087607,34.8443316327,0.0,0.0,149.522181205,249.203635341,44.3753094044,40.0087166376,4.36659276675
 05/05  22:00:00,349.356931117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050767608,0.0,2.19050767608
 05/05  23:00:00,299.992172065,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057036159,0.0,2.19057036159
 05/05  24:00:00,287.769974617,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609630805,0.0,4.3609630805
 05/06  01:00:00,237.929245424,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038556203,0.0,2.19038556203
 05/06  02:00:00,237.929245081,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044442513,0.0,2.19044442513
 05/06  03:00:00,237.929245082,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050310179,0.0,2.19050310179
 05/06  04:00:00,250.15144319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056161995,0.0,2.19056161995
 05/06  05:00:00,274.59734017,0.0,0.0,0.0,24.9203635341,149.522181205,4.36718417057,0.0,4.36718417057
 05/06  06:00:00,383.103274391,35.9068759739,0.0,0.0,49.8407270682,199.362908273,270.068559788,265.703787168,4.36477261926
 05/06  07:00:00,406.397288393,34.8443316327,0.0,0.0,49.8407270682,199.362908273,159.46935605,152.920011271,6.54934477942
 05/06  08:00:00,676.565956616,34.8443316327,4.56459879567,0.0,249.203635341,249.203635341,69.1952345485,62.6346918701,6.56054267839
 05/06  09:00:00,732.192347043,35.1669937879,53.8672426698,0.0,249.203635341,249.203635341,56.8252128962,45.875341141,10.9498717553
 05/06  10:00:00,746.731088734,35.0346460465,114.751727802,0.0,249.203635341,249.203635341,46.2658154748,37.5099790686,8.75583640622
 05/06  11:00:00,815.630529086,34.8443316327,181.760869573,0.0,249.203635341,249.203635341,38.7741244755,27.8143433457,10.9597811298
 05/06  12:00:00,829.431074706,34.8443316327,194.236161105,0.0,249.203635341,249.203635341,31.6868745042,20.7408585446,10.9460159596
 05/06  13:00:00,834.223053569,34.8443316327,198.950777962,0.0,249.203635341,249.203635341,19.8765571785,11.1209613535,8.75559582504
 05/06  14:00:00,583.604425003,34.8443316327,197.468381124,0.0,74.7610906023,174.442544739,14.9836984597,6.24282341884,8.74087504083
 05/06  15:00:00,584.377128278,34.8443316327,198.053829941,0.0,74.7610906023,174.442544739,7.77162232319,1.21608027771,6.55554204547
 05/06  16:00:00,634.242594006,34.8443316327,199.293917048,0.0,74.7610906023,174.442544739,9.13546289156,2.5781109259,6.55735196567
 05/06  17:00:00,595.638547222,35.0777765084,198.736295616,0.0,24.9203635341,149.522181205,22.2957491325,17.9309524892,4.36479664323
 05/06  18:00:00,430.701453868,12.923440759,85.0590268549,0.0,24.9203635341,149.522181205,4.36525162395,0.0,4.36525162395
 05/06  19:00:00,280.767297417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267286339,0.0,2.19267286339
 05/06  20:00:00,323.485631116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500736427,0.0,4.36500736427
 05/06  21:00:00,299.042236197,0.0,0.0,0.0,24.9203635341,149.522181205,4.3685754231,0.0,4.3685754231
 05/06  22:00:00,274.595838494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054916263,0.0,2.19054916263
 05/06  23:00:00,250.151443244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060738322,0.0,2.19060738322
 05/06  24:00:00,237.929245439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102478035,0.0,4.36102478035
 05/07  01:00:00,237.928742997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951084658,0.0,2.18951084658
 05/07  02:00:00,237.92874301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953541974,0.0,2.18953541974
 05/07  03:00:00,237.928743024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955979172,0.0,2.18955979172
 05/07  04:00:00,250.150940841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958400332,0.0,2.18958400332
 05/07  05:00:00,274.596836728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240875565,0.0,2.19240875565
 05/07  06:00:00,272.222127769,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896231498,0.0,2.1896231498
 05/07  07:00:00,304.375825186,7.70930182532,0.0,0.0,24.9203635341,149.522181205,4.35924413015,0.0,4.35924413015
 05/07  08:00:00,317.224661555,20.5581382009,0.0,0.0,24.9203635341,149.522181205,2.18963589096,0.0,2.18963589096
 05/07  09:00:00,369.381480945,26.8097698249,33.6098535554,0.0,24.9203635341,149.522181205,2.18957021893,0.0,2.18957021893
 05/07  10:00:00,342.533372258,20.2000371603,70.4202682932,0.0,24.9203635341,149.522181205,2.1896242817,0.0,2.1896242817
 05/07  11:00:00,211.112138849,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148299776,0.0,2.19148299776
 05/07  12:00:00,211.112138962,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164872415,0.0,2.19164872415
 05/07  13:00:00,211.113639312,0.0,0.0,0.0,24.9203635341,149.522181205,6.54289902071,0.0,6.54289902071
 05/07  14:00:00,211.112138742,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156260327,0.0,2.19156260327
 05/07  15:00:00,232.888353532,2.34595412475,14.1770726632,0.0,24.9203635341,149.522181205,2.18961515733,0.0,2.18961515733
 05/07  16:00:00,488.223807909,24.6158394934,143.647292169,0.0,24.9203635341,149.522181205,2.18960973361,0.0,2.18960973361
 05/07  17:00:00,385.145150945,16.7558049556,32.4086153733,0.0,24.9203635341,149.522181205,2.18963353307,0.0,2.18963353307
 05/07  18:00:00,296.666523257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953807048,0.0,2.18953807048
 05/07  19:00:00,280.765794286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956119325,0.0,2.18956119325
 05/07  20:00:00,323.484127649,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895849522,0.0,2.1895849522
 05/07  21:00:00,299.041232742,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473627405,0.0,4.36473627405
 05/07  22:00:00,274.595336472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964353838,0.0,2.18964353838
 05/07  23:00:00,250.150940875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936976442,0.0,2.18936976442
 05/07  24:00:00,237.928743049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939379151,0.0,2.18939379151
 05/08  01:00:00,287.769967976,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060742805,0.0,2.19060742805
 05/08  02:00:00,287.769968132,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029439822,0.0,2.19029439822
 05/08  03:00:00,287.769968326,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073884999,0.0,4.36073884999
 05/08  04:00:00,299.992165977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044415391,0.0,2.19044415391
 05/08  05:00:00,349.804639858,0.444787502105,0.0,0.0,49.8407270682,199.362908273,6.17362229381,1.80655367422,4.36706861959
 05/08  06:00:00,382.324159527,34.8443316327,0.0,0.0,49.8407270682,199.362908273,607.116554936,604.924342469,2.19221246678
 05/08  07:00:00,506.277765966,34.8443316327,0.0,0.0,149.522181205,199.362908273,389.00907523,378.067171889,10.9419033415
 05/08  08:00:00,1055.21069422,35.7274057777,0.0,0.0,448.566543614,448.566543614,148.998970694,131.37731337,17.6216573242
 05/08  09:00:00,1018.76183691,36.0041285886,0.0,0.0,448.566543614,448.566543614,77.4125870113,59.7678191389,17.6447678725
 05/08  10:00:00,968.892645166,35.0389792744,0.0,0.0,448.566543614,448.566543614,60.9823325609,41.122417836,19.859914725
 05/08  11:00:00,968.695411806,34.8443316327,0.0,0.0,448.566543614,448.566543614,55.4856506975,33.3400925429,22.1455581545
 05/08  12:00:00,918.857805239,34.8443316327,0.0,0.0,448.566543614,398.725816546,60.0736273592,31.1501186549,28.9235087042
 05/08  13:00:00,968.684626468,34.8443316327,0.0,0.0,448.566543614,448.566543614,40.7611266762,16.3294830061,24.4316436701
 05/08  14:00:00,968.670869513,34.8443316327,0.0,0.0,448.566543614,448.566543614,29.4549977197,11.8416884914,17.6133092284
 05/08  15:00:00,968.673290252,34.8526449109,0.0,0.0,448.566543614,448.566543614,20.7760671543,5.36959166763,15.4064754867
 05/08  16:00:00,1017.99418348,35.2831531142,0.0,0.0,448.566543614,448.566543614,22.8000115096,0.685464905538,22.1145466041
 05/08  17:00:00,904.691823581,34.8443316327,0.0,0.0,348.885089477,398.725816546,15.1097845395,1.94291723978,13.1668672997
 05/08  18:00:00,705.348892748,34.8443316327,0.0,0.0,249.203635341,299.044362409,39.8892726328,28.9383069308,10.950965702
 05/08  19:00:00,689.480312308,34.8443316327,0.0,0.0,249.203635341,299.044362409,77.8953717278,71.3351589903,6.5602127375
 05/08  20:00:00,582.741971936,34.8443316327,0.0,0.0,149.522181205,249.203635341,158.476929615,149.729291954,8.74763766142
 05/08  21:00:00,558.31920035,34.8443316327,0.0,0.0,149.522181205,249.203635341,186.769971335,182.40284266,4.36712867537
 05/08  22:00:00,349.35692485,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060269613,0.0,2.19060269613
 05/08  23:00:00,299.992166089,0.0,0.0,0.0,24.9203635341,199.362908273,4.36062836796,0.0,4.36062836796
 05/08  24:00:00,287.769968164,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038869057,0.0,2.19038869057
 05/09  01:00:00,287.769965781,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904314241,0.0,2.1904314241
 05/09  02:00:00,287.769965818,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047691209,0.0,2.19047691209
 05/09  03:00:00,287.769966119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052223718,0.0,2.19052223718
 05/09  04:00:00,299.992164046,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611799247,0.0,4.3611799247
 05/09  05:00:00,349.358420606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36653379689,0.0,4.36653379689
 05/09  06:00:00,382.465935188,35.0660829159,0.0,0.0,49.8407270682,199.362908273,499.492952599,497.300458608,2.19249399185
 05/09  07:00:00,506.204297418,34.8443316327,0.0,0.0,149.522181205,199.362908273,300.790616364,289.849806146,10.9408102181
 05/09  08:00:00,1054.30090894,34.8461524679,0.0,0.0,448.566543614,448.566543614,113.509473375,98.0872489463,15.4222244286
 05/09  09:00:00,1017.59658511,34.8443316327,0.0,0.0,448.566543614,448.566543614,73.4672595006,53.6174453026,19.849814198
 05/09  10:00:00,968.69525687,34.8443316327,0.0,0.0,448.566543614,448.566543614,55.7546647719,38.1022496339,17.652415138
 05/09  11:00:00,968.691384783,34.8443316327,0.0,0.0,448.566543614,448.566543614,53.0817022167,28.7230797177,24.358622499
 05/09  12:00:00,918.857049977,34.8443316327,0.0,0.0,448.566543614,398.725816546,57.1474222879,30.4542971683,26.6931251196
 05/09  13:00:00,968.683325386,34.8443316327,0.0,0.0,448.566543614,448.566543614,41.5457786557,14.8851344321,26.6606442236
 05/09  14:00:00,968.806209989,34.9877458989,0.0,0.0,448.566543614,448.566543614,19.7901731879,2.17549342183,17.6146797661
 05/09  15:00:00,969.526243835,35.7099129234,0.0,0.0,448.566543614,448.566543614,15.6182909103,0.212068278799,15.4062226315
 05/09  16:00:00,1018.99505765,36.284294214,0.0,0.0,448.566543614,448.566543614,22.5031107286,0.389705468454,22.1134052601
 05/09  17:00:00,904.691176659,34.8443316327,0.0,0.0,348.885089477,398.725816546,14.3450943657,1.18171656175,13.163377804
 05/09  18:00:00,705.337550372,34.8443316327,0.0,0.0,249.203635341,299.044362409,24.1550582858,15.3907756608,8.76428262505
 05/09  19:00:00,689.459760181,34.8443316327,0.0,0.0,249.203635341,299.044362409,55.5005171176,46.7599217435,8.7405953741
 05/09  20:00:00,582.717651553,34.8443316327,0.0,0.0,149.522181205,249.203635341,129.382365284,120.634263134,8.7481021494
 05/09  21:00:00,558.320733668,34.8443316327,0.0,0.0,149.522181205,249.203635341,189.063617169,184.696847097,4.36677007288
 05/09  22:00:00,349.356922985,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059122825,0.0,2.19059122825
 05/09  23:00:00,299.992163765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002057245,0.0,2.19002057245
 05/09  24:00:00,287.769966034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031953412,0.0,2.19031953412
 05/10  01:00:00,287.76996408,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076169525,0.0,4.36076169525
 05/10  02:00:00,287.769963927,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904424664,0.0,2.1904424664
 05/10  03:00:00,287.769963724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048333771,0.0,2.19048333771
 05/10  04:00:00,299.992161595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052408555,0.0,2.19052408555
 05/10  05:00:00,349.35841758,0.0,0.0,0.0,49.8407270682,199.362908273,4.36626818533,0.0,4.36626818533
 05/10  06:00:00,382.564162696,35.0885138515,0.0,0.0,49.8407270682,199.362908273,584.911809597,580.547124985,4.36468461236
 05/10  07:00:00,506.275769122,34.8443316327,0.0,0.0,149.522181205,199.362908273,374.076178556,365.31922409,8.75695446663
 05/10  08:00:00,1055.13409134,35.6429022775,0.0,0.0,448.566543614,448.566543614,154.79372683,137.172429267,17.6212975627
 05/10  09:00:00,1019.23782819,36.4718694286,0.0,0.0,448.566543614,448.566543614,85.5833997547,67.9401091725,17.6432905822
 05/10  10:00:00,969.476239047,35.6145639219,0.0,0.0,448.566543614,448.566543614,69.3969101057,49.5410660848,19.8558440209
 05/10  11:00:00,968.699480659,34.8443316327,0.0,0.0,448.566543614,448.566543614,59.5357316048,37.3944618984,22.1412697064
 05/10  12:00:00,918.861901142,34.8443316327,0.0,0.0,448.566543614,398.725816546,64.2442551137,35.3309394158,28.913315698
 05/10  13:00:00,1089.19056358,34.8443316327,60.7247724762,0.0,448.566543614,448.566543614,46.1946161176,19.5488881882,26.6457279294
 05/10  14:00:00,1193.58549247,35.0099639819,161.675615408,0.0,448.566543614,448.566543614,20.2706735349,4.85810896042,15.4125645745
 05/10  15:00:00,1229.02879298,35.9025765141,194.257782161,0.0,448.566543614,448.566543614,15.4073564636,0.0,15.4073564636
 05/10  16:00:00,1289.65152431,39.0281765409,202.296703906,0.0,448.566543614,448.566543614,22.112585974,0.0,22.112585974
 05/10  17:00:00,1171.33891275,38.5727308916,198.347279912,0.0,348.885089477,398.725816546,13.1656064624,0.0,13.1656064624
 05/10  18:00:00,954.028549061,37.905070648,182.876161158,0.0,249.203635341,299.044362409,11.7818245806,0.832027865224,10.9497967154
 05/10  19:00:00,747.170177545,35.6330815616,27.3698608317,0.0,249.203635341,299.044362409,19.1848794109,12.6238337272,6.56104568369
 05/10  20:00:00,582.650893862,34.8443316327,0.0,0.0,149.522181205,249.203635341,47.2158020646,38.4665763534,8.74922571121
 05/10  21:00:00,558.246267292,34.8443316327,0.0,0.0,149.522181205,249.203635341,95.2819022946,90.9152970609,4.36660523374
 05/10  22:00:00,349.356920626,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034485131,0.0,2.19034485131
 05/10  23:00:00,299.992161695,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038555797,0.0,2.19038555797
 05/10  24:00:00,287.769964065,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089301554,0.0,4.36089301554
 05/11  01:00:00,287.769961736,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049964771,0.0,2.19049964771
 05/11  02:00:00,287.769961592,0.0,0.0,0.0,24.9203635341,199.362908273,2.190536075,0.0,2.190536075
 05/11  03:00:00,287.769961702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057235968,0.0,2.19057235968
 05/11  04:00:00,299.992159806,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089324082,0.0,4.36089324082
 05/11  05:00:00,349.358413889,0.0,0.0,0.0,49.8407270682,199.362908273,2.1935175278,0.0,2.1935175278
 05/11  06:00:00,382.678842127,35.4838348055,0.0,0.0,49.8407270682,199.362908273,252.747721032,248.382818145,4.36490288602
 05/11  07:00:00,506.229447118,34.9748400235,0.0,0.0,149.522181205,199.362908273,172.41408459,163.657612199,8.75647239144
 05/11  08:00:00,1056.89733264,37.4896894072,0.0,0.0,448.566543614,448.566543614,59.4078959755,41.7895935241,17.6183024514
 05/11  09:00:00,1129.05850156,38.1858879124,58.1040450307,0.0,448.566543614,448.566543614,44.657923896,24.8119540663,19.8459698297
 05/11  10:00:00,1200.81981236,37.1584201479,166.768371158,0.0,448.566543614,448.566543614,31.1248378423,13.4735984755,17.6512393668
 05/11  11:00:00,1218.26297485,35.341689536,184.754558691,0.0,448.566543614,448.566543614,28.8401623596,6.70046242109,22.1396999385
 05/11  12:00:00,1179.9631896,34.8443316327,194.957346036,0.0,448.566543614,398.725816546,35.2985207679,6.39136289197,28.9071578759
 05/11  13:00:00,1243.7841215,36.1838252479,206.852557664,0.0,448.566543614,448.566543614,27.4331595861,0.787118882285,26.6460407039
 05/11  14:00:00,1248.16299389,37.2517719659,210.119287674,0.0,448.566543614,448.566543614,15.4450706652,0.0322012137311,15.4128694515
 05/11  15:00:00,1250.88149454,38.73669581,211.40177458,0.0,448.566543614,448.566543614,17.6056728684,0.0,17.6056728684
 05/11  16:00:00,1304.66704794,42.8534759307,212.525130683,0.0,448.566543614,448.566543614,19.9001760675,0.0,19.9001760675
 05/11  17:00:00,1186.39027815,40.9667244348,209.414913171,0.0,348.885089477,398.725816546,13.1652997004,0.0,13.1652997004
 05/11  18:00:00,977.785029803,39.0717300961,202.731076247,0.0,249.203635341,299.044362409,10.9494766445,0.0,10.9494766445
 05/11  19:00:00,898.959225021,36.4566439597,146.102445814,0.0,249.203635341,299.044362409,6.77094340697,0.210615316005,6.56032809096
 05/11  20:00:00,604.532897508,34.8443316327,2.66072723092,0.0,149.522181205,249.203635341,23.2333521431,14.4844827247,8.7488694184
 05/11  21:00:00,558.195964383,34.8443316327,0.0,0.0,149.522181205,249.203635341,36.2642866325,31.8978361791,4.36645045337
 05/11  22:00:00,349.356918546,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902690731,0.0,2.1902690731
 05/11  23:00:00,299.992159537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030539584,0.0,2.19030539584
 05/11  24:00:00,287.769961928,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071955172,0.0,4.36071955172
 05/12  01:00:00,287.769959616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040632427,0.0,2.19040632427
 05/12  02:00:00,287.76995941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043837101,0.0,2.19043837101
 05/12  03:00:00,287.769959458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047027905,0.0,2.19047027905
 05/12  04:00:00,299.992157541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050207327,0.0,2.19050207327
 05/12  05:00:00,349.358410345,0.0,0.0,0.0,49.8407270682,199.362908273,4.36688786952,0.0,4.36688786952
 05/12  06:00:00,383.1008166,35.9236974343,0.0,0.0,49.8407270682,199.362908273,234.414148871,230.049164137,4.36498473407
 05/12  07:00:00,506.293212302,35.058853613,0.0,0.0,149.522181205,199.362908273,150.0389615,141.283117965,8.75584353564
 05/12  08:00:00,1066.71369123,37.737472218,0.000385527322581,0.0,448.566543614,448.566543614,51.9759564389,34.3573186481,17.6186377909
 05/12  09:00:00,1152.86073114,38.5269669998,71.4751198211,0.0,448.566543614,448.566543614,35.7161689976,18.0731257971,17.6430432005
 05/12  10:00:00,1216.45012441,38.4333803531,180.456873176,0.0,448.566543614,448.566543614,27.9983933819,8.1436397001,19.8547536818
 05/12  11:00:00,1231.26640529,36.9774150356,195.479033662,0.0,448.566543614,448.566543614,24.5788773614,2.43993999638,22.138937365
 05/12  12:00:00,1187.25345385,34.8443316327,202.289386708,0.0,448.566543614,398.725816546,31.57069337,2.65910770763,28.9115856624
 05/12  13:00:00,1250.85213705,38.0433140581,211.998139279,0.0,448.566543614,448.566543614,24.8214449552,0.39538426765,24.4260606876
 05/12  14:00:00,1257.08428566,38.9870548267,217.161394698,0.0,448.566543614,448.566543614,17.6119056971,0.0,17.6119056971
 05/12  15:00:00,1257.35839003,40.5116756485,216.09516465,0.0,448.566543614,448.566543614,15.4033574092,0.0,15.4033574092
 05/12  16:00:00,1311.98058032,45.193820368,217.252028327,0.0,448.566543614,448.566543614,22.1113743707,0.0,22.1113743707
 05/12  17:00:00,1195.81973332,42.559378426,216.829239169,0.0,348.885089477,398.725816546,13.1614829138,0.0,13.1614829138
 05/12  18:00:00,980.489474202,38.1668605113,206.163684384,0.0,249.203635341,299.044362409,8.76346576925,0.0,8.76346576925
 05/12  19:00:00,948.112069712,36.2032927737,193.574855581,0.0,249.203635341,299.044362409,8.74072922946,0.00071087977185,8.74001834969
 05/12  20:00:00,657.263432151,34.8443316327,44.5627388719,0.0,149.522181205,249.203635341,18.0864505686,9.33774637658,8.74870419204
 05/12  21:00:00,558.193073908,34.8443316327,0.0,0.0,149.522181205,249.203635341,33.0573030477,28.6910355176,4.3662675301
 05/12  22:00:00,349.356916678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034427508,0.0,2.19034427508
 05/12  23:00:00,299.992157289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037599619,0.0,2.19037599619
 05/12  24:00:00,287.769959471,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040767472,0.0,2.19040767472
 05/13  01:00:00,237.929230443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043394832,0.0,2.19043394832
 05/13  02:00:00,237.929230559,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095048813,0.0,4.36095048813
 05/13  03:00:00,237.929230348,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051626794,0.0,2.19051626794
 05/13  04:00:00,250.151428028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054347729,0.0,2.19054347729
 05/13  05:00:00,274.597316477,0.0,0.0,0.0,24.9203635341,149.522181205,4.36661239761,0.0,4.36661239761
 05/13  06:00:00,382.930631829,35.7406564039,0.0,0.0,49.8407270682,199.362908273,251.5220612,247.157202163,4.36485903781
 05/13  07:00:00,406.476779574,34.9116101641,0.0,0.0,49.8407270682,199.362908273,166.157348239,161.784748238,4.37260000056
 05/13  08:00:00,657.320948193,36.6206293232,0.0,0.0,249.203635341,249.203635341,85.7324464749,76.9921502285,8.74029624638
 05/13  09:00:00,645.582133724,37.0777885401,5.14429744389,0.0,249.203635341,249.203635341,55.6254637179,46.861811893,8.76365182494
 05/13  10:00:00,720.961318971,36.0983959528,89.0114389314,0.0,249.203635341,249.203635341,48.5844191321,37.6457405762,10.9386785559
 05/13  11:00:00,812.080314336,34.8476598834,178.770076546,0.0,249.203635341,249.203635341,40.1406264368,29.1821008513,10.9585255855
 05/13  12:00:00,836.305402481,34.8443316327,201.077932452,0.0,249.203635341,249.203635341,31.4117352817,22.6519888878,8.75974639385
 05/13  13:00:00,847.43521124,34.8443316327,211.027471373,0.0,249.203635341,249.203635341,25.1940006726,16.4392973453,8.7547033273
 05/13  14:00:00,601.649029645,34.8443316327,214.358255867,0.0,74.7610906023,174.442544739,15.9048282055,7.16512029919,8.73970790636
 05/13  15:00:00,599.537785632,34.8443316327,211.998431086,0.0,74.7610906023,174.442544739,6.55442985461,0.0,6.55442985461
 05/13  16:00:00,654.016618168,34.8443316327,217.29142806,0.0,74.7610906023,174.442544739,6.68177462079,0.123968195895,6.55780642489
 05/13  17:00:00,612.997657757,34.8443316327,214.785805316,0.0,24.9203635341,149.522181205,9.03857870509,4.67415685241,4.36442185268
 05/13  18:00:00,495.141017142,19.9995149905,128.963750778,0.0,24.9203635341,149.522181205,2.19249097261,0.0,2.19249097261
 05/13  19:00:00,510.609338895,23.5168143202,148.10411561,0.0,24.9203635341,149.522181205,4.36488502107,0.0,4.36488502107
 05/13  20:00:00,323.48561014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36456456349,0.0,4.36456456349
 05/13  21:00:00,299.042209464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36844035228,0.0,4.36844035228
 05/13  22:00:00,274.595823757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024730555,0.0,2.19024730555
 05/13  23:00:00,250.151428028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027463576,0.0,2.19027463576
 05/13  24:00:00,237.92923035,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030192665,0.0,2.19030192665
 05/14  01:00:00,237.928731061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934272486,0.0,2.18934272486
 05/14  02:00:00,237.928731058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933757379,0.0,2.18933757379
 05/14  03:00:00,237.928731057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933221593,0.0,2.18933221593
 05/14  04:00:00,250.150928858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932670046,0.0,2.18932670046
 05/14  05:00:00,274.596815868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471048147,0.0,4.36471048147
 05/14  06:00:00,272.222115612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940518476,0.0,2.18940518476
 05/14  07:00:00,299.236278507,2.56976727511,0.0,0.0,24.9203635341,149.522181205,2.18958056763,0.0,2.18958056763
