Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  08:00:00,320.501797046,23.8352858008,0.0,0.0,24.9203635341,149.522181205,2.18957474518,0.0,2.18957474518
 05/14  09:00:00,358.818023401,21.2686626848,38.0920684835,0.0,24.9203635341,149.522181205,2.18956770102,0.0,2.18956770102
 05/14  10:00:00,439.485454688,24.799581351,151.06857009,0.0,24.9203635341,149.522181205,2.18956260063,0.0,2.18956260063
 05/14  11:00:00,211.112120856,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914836135,0.0,2.1914836135
 05/14  12:00:00,211.112121006,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273165509,0.0,4.36273165509
 05/14  13:00:00,211.113612293,0.0,0.0,0.0,24.9203635341,149.522181205,4.36801413699,0.0,4.36801413699
 05/14  14:00:00,211.112120648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140718389,0.0,2.19140718389
 05/14  15:00:00,309.169127585,10.01049332,66.3098726314,0.0,24.9203635341,149.522181205,2.18951543077,0.0,2.18951543077
 05/14  16:00:00,450.203460174,20.1614101682,129.093949822,0.0,24.9203635341,149.522181205,2.18950927932,0.0,2.18950927932
 05/14  17:00:00,552.97530815,27.7477105779,174.829197269,0.0,24.9203635341,149.522181205,2.18953281967,0.0,2.18953281967
 05/14  18:00:00,502.315783395,22.3565167767,140.911739645,0.0,24.9203635341,149.522181205,2.18935007685,0.0,2.18935007685
 05/14  19:00:00,430.197669433,16.752966157,101.347900052,0.0,24.9203635341,149.522181205,2.18957891018,0.0,2.18957891018
 05/14  20:00:00,323.484115693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948475366,0.0,2.18948475366
 05/14  21:00:00,299.04121149,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472818818,0.0,4.36472818818
 05/14  22:00:00,274.595324439,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893035659,0.0,2.1893035659
 05/14  23:00:00,250.150928843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929752975,0.0,2.18929752975
 05/14  24:00:00,237.928731043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958387775,0.0,2.18958387775
 05/15  01:00:00,287.769952821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038811573,0.0,2.19038811573
 05/15  02:00:00,287.769953062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040666773,0.0,2.19040666773
 05/15  03:00:00,287.769953188,0.0,0.0,0.0,24.9203635341,199.362908273,4.36086849284,0.0,4.36086849284
 05/15  04:00:00,299.992150801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046163656,0.0,2.19046163656
 05/15  05:00:00,340.814733589,0.0,0.0,0.0,49.8407270682,199.362908273,4.36677911602,0.0,4.36677911602
 05/15  06:00:00,382.097161343,34.8443316327,0.0,0.0,49.8407270682,199.362908273,327.92709711,325.734995898,2.1921012117
 05/15  07:00:00,506.127957894,34.8443316327,0.0,0.0,149.522181205,199.362908273,214.455395118,203.516380593,10.9390145253
 05/15  08:00:00,1054.2474998,34.8443316327,0.0,0.0,448.566543614,448.566543614,52.9191985627,37.5013725504,15.4178260124
 05/15  09:00:00,1017.56821696,34.8443316327,0.0,0.0,448.566543614,448.566543614,40.0597751663,20.2155782015,19.8441969648
 05/15  10:00:00,1102.4392344,34.8443316327,73.9668799079,0.0,448.566543614,448.566543614,25.0719587788,7.42373799104,17.6482207877
 05/15  11:00:00,1219.78822411,34.8443316327,188.369566014,0.0,448.566543614,448.566543614,24.5210126456,2.3871914417,22.1338212039
 05/15  12:00:00,1191.77481557,34.8443316327,209.116795469,0.0,448.566543614,398.725816546,31.9854223611,3.07886863153,28.9065537296
 05/15  13:00:00,1244.98162237,34.8443316327,211.524864338,0.0,448.566543614,448.566543614,25.3879069954,0.959759094083,24.4281479013
 05/15  14:00:00,1242.92630705,34.9234224777,209.268483927,0.0,448.566543614,448.566543614,17.6418020634,0.0329697338533,17.6088323295
 05/15  15:00:00,1237.57057778,35.2517583943,204.054649922,0.0,448.566543614,448.566543614,15.4012322676,0.0,15.4012322676
 05/15  16:00:00,1286.59551109,35.885162925,203.46316126,0.0,448.566543614,448.566543614,22.1048835107,0.0,22.1048835107
 05/15  17:00:00,1172.96964929,34.8443316327,204.087288186,0.0,348.885089477,398.725816546,10.9756215783,0.0,10.9756215783
 05/15  18:00:00,970.101086306,34.8443316327,201.33546204,0.0,249.203635341,299.044362409,11.0258775083,0.0774246228826,10.9484528854
 05/15  19:00:00,913.866555961,34.8443316327,162.348256271,0.0,249.203635341,299.044362409,9.39672919988,2.83779958868,6.5589296112
 05/15  20:00:00,632.251670262,34.8443316327,20.1838584749,0.0,149.522181205,249.203635341,50.6323528794,41.8856748837,8.74667799575
 05/15  21:00:00,558.232061434,34.8443316327,0.0,0.0,149.522181205,249.203635341,81.4790487157,77.112274192,4.36677452364
 05/15  22:00:00,349.356909664,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043595463,0.0,2.19043595463
 05/15  23:00:00,299.992150849,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045397376,0.0,2.19045397376
 05/15  24:00:00,287.769953153,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096194267,0.0,4.36096194267
 05/16  01:00:00,287.76995072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050010486,0.0,2.19050010486
 05/16  02:00:00,287.769950627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051394875,0.0,2.19051394875
 05/16  03:00:00,287.769950738,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052767956,0.0,2.19052767956
 05/16  04:00:00,299.992148826,0.0,0.0,0.0,24.9203635341,199.362908273,4.36026528472,0.0,4.36026528472
 05/16  05:00:00,340.814729526,0.0,0.0,0.0,49.8407270682,199.362908273,2.19336462351,0.0,2.19336462351
 05/16  06:00:00,382.661802908,35.5266120069,0.0,0.0,49.8407270682,199.362908273,189.737917676,185.373020779,4.36489689664
 05/16  07:00:00,515.687126301,34.8864610193,0.000488928343557,0.0,149.522181205,199.362908273,143.244652103,134.488456933,8.75619516983
 05/16  08:00:00,1056.45792987,37.052151663,0.0,0.0,448.566543614,448.566543614,58.8857041941,41.2712815121,17.614422682
 05/16  09:00:00,1030.05174626,37.7471559484,0.000737049590646,0.0,448.566543614,448.566543614,44.5909305796,26.9511114569,17.6398191227
 05/16  10:00:00,1057.01438351,36.7699778588,27.8078179858,0.0,448.566543614,448.566543614,37.250632583,17.3987437628,19.8518888202
 05/16  11:00:00,1127.38756768,35.3445540667,97.1459465604,0.0,448.566543614,448.566543614,29.4851272365,7.34862802928,22.1364992072
 05/16  12:00:00,1167.0660965,34.8443316327,184.868923156,0.0,448.566543614,398.725816546,32.2722560252,5.59478651247,26.6774695128
 05/16  13:00:00,1237.70261373,36.6286364712,203.010655556,0.0,448.566543614,448.566543614,27.1389949866,0.498253939285,26.6407410474
 05/16  14:00:00,1237.79570385,38.0881275896,201.652629353,0.0,448.566543614,448.566543614,15.4089292237,0.0,15.4089292237
 05/16  15:00:00,1148.07379844,38.3782097269,124.662218367,0.0,448.566543614,448.566543614,15.4019489758,0.0,15.4019489758
 05/16  16:00:00,1030.6010084,38.3159413912,0.0,0.0,448.566543614,448.566543614,22.1055371905,0.0,22.1055371905
 05/16  17:00:00,905.377929154,35.5321436825,0.0,0.0,348.885089477,398.725816546,13.1600437312,0.0,13.1600437312
 05/16  18:00:00,705.328251031,34.8443316327,0.0,0.0,249.203635341,299.044362409,13.1368274745,4.37450855337,8.76231892112
 05/16  19:00:00,680.903029833,34.8443316327,0.0,0.0,249.203635341,299.044362409,40.6622871628,31.9227143521,8.7395728107
 05/16  20:00:00,582.682096146,34.8443316327,0.0,0.0,149.522181205,249.203635341,88.4271788384,79.680648627,8.74653021138
 05/16  21:00:00,558.259680303,34.8443316327,0.0,0.0,149.522181205,249.203635341,115.248633308,113.055240019,2.19339328872
 05/16  22:00:00,349.356908006,0.0,0.0,0.0,49.8407270682,199.362908273,4.36084115711,0.0,4.36084115711
 05/16  23:00:00,299.992148635,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903690698,0.0,2.1903690698
 05/16  24:00:00,287.769950653,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038264317,0.0,2.19038264317
 05/17  01:00:00,287.769948447,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038996669,0.0,2.19038996669
 05/17  02:00:00,287.769948673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039944295,0.0,2.19039944295
 05/17  03:00:00,287.76994877,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082685364,0.0,4.36082685364
 05/17  04:00:00,299.992146375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042724108,0.0,2.19042724108
 05/17  05:00:00,340.814726484,0.0,0.0,0.0,49.8407270682,199.362908273,4.36664947438,0.0,4.36664947438
 05/17  06:00:00,382.932085887,35.6369647957,0.0,0.0,49.8407270682,199.362908273,387.639716483,385.447686802,2.19202968187
 05/17  07:00:00,506.184519185,34.8443316327,0.0,0.0,149.522181205,199.362908273,287.443766758,276.504939129,10.9388276288
 05/17  08:00:00,1054.35536829,34.9041122398,0.0,0.0,448.566543614,448.566543614,112.624617525,97.2082413806,15.4163761445
 05/17  09:00:00,1018.48756044,35.7362739655,0.0,0.0,448.566543614,448.566543614,71.8934887077,54.2553473144,17.6381413933
 05/17  10:00:00,969.077443635,35.2303938363,0.0,0.0,448.566543614,448.566543614,54.4936569793,34.6435924646,19.8500645147
 05/17  11:00:00,969.221052514,35.3801276446,0.0,0.0,448.566543614,448.566543614,44.3342682022,22.2009596304,22.1333085718
 05/17  12:00:00,918.848573646,34.8443316327,0.0,0.0,448.566543614,398.725816546,47.77530788,21.0951132802,26.6801945998
 05/17  13:00:00,970.227283903,36.3949510203,0.0,0.0,448.566543614,448.566543614,33.9341171529,7.2914093849,26.642707768
 05/17  14:00:00,970.971089715,37.1539515085,0.0,0.0,448.566543614,448.566543614,16.1500077532,0.742134408346,15.4078733449
 05/17  15:00:00,971.81626221,38.000218556,0.0,0.0,448.566543614,448.566543614,17.5985268438,0.0,17.5985268438
 05/17  16:00:00,1021.15519268,38.4449062296,0.0,0.0,448.566543614,448.566543614,19.8952669676,0.0,19.8952669676
 05/17  17:00:00,906.11082351,36.2650514911,0.0,0.0,348.885089477,398.725816546,13.1605435351,0.0,13.1605435351
 05/17  18:00:00,705.852355378,35.3716875279,0.0,0.0,249.203635341,299.044362409,9.1073380861,0.345421505488,8.76191658061
 05/17  19:00:00,680.962962956,34.9223774489,0.0,0.0,249.203635341,299.044362409,18.1245424166,9.38569974975,8.73884266682
 05/17  20:00:00,582.645525729,34.8443316327,0.0,0.0,149.522181205,249.203635341,42.7215329276,33.9742447439,8.74728818369
 05/17  21:00:00,558.223268203,34.8443316327,0.0,0.0,149.522181205,249.203635341,69.3338020455,67.1410779042,2.19272414132
 05/17  22:00:00,349.356905759,0.0,0.0,0.0,49.8407270682,199.362908273,4.36088565576,0.0,4.36088565576
 05/17  23:00:00,299.992146358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904200668,0.0,2.1904200668
 05/17  24:00:00,287.769948418,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042904052,0.0,2.19042904052
 05/18  01:00:00,287.769946232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043175498,0.0,2.19043175498
 05/18  02:00:00,287.769946478,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043663989,0.0,2.19043663989
 05/18  03:00:00,287.769946533,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088749423,0.0,4.36088749423
 05/18  04:00:00,299.992144108,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045069475,0.0,2.19045069475
 05/18  05:00:00,340.814722963,0.0,0.0,0.0,49.8407270682,199.362908273,4.36666703607,0.0,4.36666703607
 05/18  06:00:00,383.087664466,35.8738164534,0.0,0.0,49.8407270682,199.362908273,285.614861406,283.422826813,2.1920345927
 05/18  07:00:00,506.110338544,34.8471123837,0.0,0.0,149.522181205,199.362908273,192.27500579,181.336385658,10.938620132
 05/18  08:00:00,1059.30166618,36.6974231197,0.000145720389908,0.0,448.566543614,448.566543614,65.0528620228,49.6369322212,15.4159298016
 05/18  09:00:00,1020.22838503,37.4950449242,0.0,0.0,448.566543614,448.566543614,49.9186516509,32.2818246561,17.6368269948
 05/18  10:00:00,970.978892575,37.1424406946,0.0,0.0,448.566543614,448.566543614,41.5074078433,21.6566449272,19.8507629161
 05/18  11:00:00,1020.56336343,36.2181984052,21.0855326328,0.0,448.566543614,448.566543614,35.9142877745,13.7838037252,22.1304840492
 05/18  12:00:00,1082.75883859,34.8443316327,102.860869993,0.0,448.566543614,398.725816546,39.84088378,13.1651476229,26.6757361571
 05/18  13:00:00,1214.65116679,37.1147201948,180.634540323,0.0,448.566543614,448.566543614,28.2671252707,1.6294226793,26.6377025914
 05/18  14:00:00,1234.6311905,37.9112229525,199.119004443,0.0,448.566543614,448.566543614,15.5077508766,0.100457777479,15.4072930991
 05/18  15:00:00,1241.58322873,38.9594506911,204.436619819,0.0,448.566543614,448.566543614,15.4013108077,0.0,15.4013108077
 05/18  16:00:00,1302.72273181,41.7960323925,213.988077848,0.0,448.566543614,448.566543614,22.1039788415,0.0,22.1039788415
 05/18  17:00:00,1191.76825295,39.0295478594,219.079567558,0.0,348.885089477,398.725816546,13.1575460134,0.0,13.1575460134
 05/18  18:00:00,997.440877835,36.7110826661,226.776368137,0.0,249.203635341,299.044362409,8.76214665023,0.000215140515812,8.76193150971
 05/18  19:00:00,896.856016413,35.0910662754,154.480928437,0.0,249.203635341,299.044362409,8.88872888254,0.149430083252,8.73929879929
 05/18  20:00:00,688.513215189,34.8443316327,46.8670703227,0.0,149.522181205,249.203635341,18.9327001734,12.3671622224,6.56553795101
 05/18  21:00:00,568.304437523,34.8443316327,0.516188162508,0.0,149.522181205,249.203635341,35.2674668885,30.9014733887,4.36599349983
 05/18  22:00:00,349.356903175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042046402,0.0,2.19042046402
 05/18  23:00:00,299.99214424,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604990074,0.0,4.3604990074
 05/18  24:00:00,287.769946374,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025639571,0.0,2.19025639571
 05/19  01:00:00,287.769943909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025391858,0.0,2.19025391858
 05/19  02:00:00,287.769943897,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025440779,0.0,2.19025440779
 05/19  03:00:00,287.769944063,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025479051,0.0,2.19025479051
 05/19  04:00:00,299.992142061,0.0,0.0,0.0,24.9203635341,199.362908273,4.36051042424,0.0,4.36051042424
 05/19  05:00:00,340.814718963,0.0,0.0,0.0,49.8407270682,199.362908273,2.19337971622,0.0,2.19337971622
 05/19  06:00:00,383.362030804,36.213242875,0.0,0.0,49.8407270682,199.362908273,208.542112638,204.177308398,4.36480423956
 05/19  07:00:00,506.208828147,34.9895846324,0.0,0.0,149.522181205,199.362908273,136.775106303,128.019475343,8.75563095957
 05/19  08:00:00,1056.91232781,37.516560159,0.0,0.0,448.566543614,448.566543614,46.7868727932,29.1751180632,17.61175473
 05/19  09:00:00,1128.70648436,39.0877105229,47.5875847886,0.0,448.566543614,448.566543614,30.0676208719,12.4318749728,17.6357458991
 05/19  10:00:00,1188.23975211,39.4358789801,152.792066464,0.0,448.566543614,448.566543614,20.8845339109,3.23895319699,17.6455807139
 05/19  11:00:00,1243.00804725,38.0595798629,206.979250997,0.0,448.566543614,448.566543614,25.6765690063,1.3348648597,24.3417041466
 05/19  12:00:00,1201.27993774,35.4384947407,216.357055688,0.0,448.566543614,398.725816546,27.8270136752,1.16293078862,26.6640828866
 05/19  13:00:00,1260.22833374,39.2516084033,221.146868304,0.0,448.566543614,448.566543614,24.4506375327,0.0317851451903,24.4188523875
 05/19  14:00:00,1267.46254151,40.2399342005,226.90806327,0.0,448.566543614,448.566543614,17.6074043406,0.0,17.6074043406
 05/19  15:00:00,1281.98574008,42.0941050313,238.815989969,0.0,448.566543614,448.566543614,15.4014223088,0.0,15.4014223088
 05/19  16:00:00,1353.85133093,46.5935239095,256.793551724,0.0,448.566543614,448.566543614,19.8914203961,0.0,19.8914203961
 05/19  17:00:00,1240.85395301,42.3620361829,261.349854082,0.0,348.885089477,398.725816546,13.1620209101,0.0,13.1620209101
 05/19  18:00:00,1020.31078246,35.6276994117,247.597954032,0.0,249.203635341,299.044362409,10.9468936546,0.0,10.9468936546
 05/19  19:00:00,982.68921158,34.9204203823,236.019465852,0.0,249.203635341,299.044362409,6.55931589027,0.0,6.55931589027
 05/19  20:00:00,872.319487524,34.8443316327,225.914322286,0.0,149.522181205,249.203635341,9.24039606143,0.493428269963,8.74696779147
 05/19  21:00:00,844.117794539,34.8443316327,222.589562777,0.0,149.522181205,249.203635341,10.9815364226,6.61551093706,4.36602548552
 05/19  22:00:00,349.356901275,0.0,0.0,0.0,49.8407270682,199.362908273,2.190230638,0.0,2.190230638
 05/19  23:00:00,299.992141892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023072274,0.0,2.19023072274
 05/19  24:00:00,287.769944021,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902308036,0.0,2.1902308036
 05/20  01:00:00,237.929214804,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902254073,0.0,2.1902254073
 05/20  02:00:00,237.929214996,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043877448,0.0,4.36043877448
 05/20  03:00:00,237.929214915,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021316127,0.0,2.19021316127
 05/20  04:00:00,250.151412483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020891487,0.0,2.19020891487
 05/20  05:00:00,266.053625157,0.0,0.0,0.0,24.9203635341,149.522181205,4.36628354481,0.0,4.36628354481
 05/20  06:00:00,383.249484386,36.1742588018,0.0,0.0,49.8407270682,199.362908273,115.501173183,113.309065119,2.19210806448
 05/20  07:00:00,406.52822618,35.0279807925,0.0,0.0,49.8407270682,199.362908273,93.3314612441,86.7828893712,6.54857187296
 05/20  08:00:00,731.264176571,37.102483031,34.21963646,0.0,249.203635341,249.203635341,46.1802757965,39.621419837,6.55885595947
 05/20  09:00:00,845.504192217,37.6669982518,161.494527577,0.0,249.203635341,249.203635341,38.6955367209,27.7492450668,10.9462916541
 05/20  10:00:00,862.931885402,36.5851554652,226.080995577,0.0,249.203635341,249.203635341,29.391659911,20.6383288069,8.7533311041
 05/20  11:00:00,880.317796537,34.9152350418,243.192637865,0.0,249.203635341,249.203635341,25.35674534,14.4009059056,10.9558394345
 05/20  12:00:00,895.845957185,34.8443316327,257.741289311,0.0,249.203635341,249.203635341,15.5898643868,6.83299854826,8.75686583854
 05/20  13:00:00,902.00279462,34.8443316327,263.469623942,0.0,249.203635341,249.203635341,11.5938576217,0.656651468005,10.9372061537
 05/20  14:00:00,654.034345542,34.8443316327,264.85384958,0.0,74.7610906023,174.442544739,6.68980654606,0.130184411902,6.55962213416
 05/20  15:00:00,637.025110691,34.8443316327,249.795837441,0.0,74.7610906023,174.442544739,6.5544613955,0.0,6.5544613955
 05/20  16:00:00,679.909356538,34.8443316327,243.28809834,0.0,74.7610906023,174.442544739,6.5565397704,0.0,6.5565397704
 05/20  17:00:00,654.869064319,34.8591522807,255.552338043,0.0,24.9203635341,149.522181205,4.75150661398,0.387194698277,4.3643119157
 05/20  18:00:00,556.242706474,22.9766845656,179.877372524,0.0,24.9203635341,149.522181205,2.1923830346,0.0,2.1923830346
 05/20  19:00:00,347.673160788,6.03194835304,48.4651212397,0.0,24.9203635341,149.522181205,4.36454031957,0.0,4.36454031957
 05/20  20:00:00,323.485588225,0.0,0.0,0.0,24.9203635341,149.522181205,4.36436736302,0.0,4.36436736302
 05/20  21:00:00,299.042181478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36779823357,0.0,4.36779823357
 05/20  22:00:00,274.595808202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030947727,0.0,2.19030947727
 05/20  23:00:00,250.151412428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030490837,0.0,2.19030490837
 05/20  24:00:00,237.929214636,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030034436,0.0,2.19030034436
 05/21  01:00:00,237.928718547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926461154,0.0,2.18926461154
 05/21  02:00:00,237.928718573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922895832,0.0,2.18922895832
 05/21  03:00:00,237.928718546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948053587,0.0,2.18948053587
 05/21  04:00:00,250.150916329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944436537,0.0,2.18944436537
 05/21  05:00:00,266.053127584,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645388325,0.0,4.3645388325
 05/21  06:00:00,272.22210315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946199909,0.0,2.18946199909
 05/21  07:00:00,299.012452876,2.34595412475,0.0,0.0,24.9203635341,149.522181205,2.18942561238,0.0,2.18942561238
 05/21  08:00:00,400.903734432,26.943077757,47.6437469679,0.0,24.9203635341,149.522181205,2.18947569958,0.0,2.18947569958
 05/21  09:00:00,492.698917935,22.2736593099,148.408669012,0.0,24.9203635341,149.522181205,2.18949659888,0.0,2.18949659888
 05/21  10:00:00,483.385712659,26.9374001597,180.608325417,0.0,24.9203635341,149.522181205,2.18945966239,0.0,2.18945966239
 05/21  11:00:00,347.776259796,12.511755332,95.0256608043,0.0,24.9203635341,149.522181205,2.19135724339,0.0,2.19135724339
 05/21  12:00:00,211.112102196,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104050179,0.0,2.19104050179
 05/21  13:00:00,211.113584301,0.0,0.0,0.0,24.9203635341,149.522181205,6.11849197513,0.0,6.11849197513
 05/21  14:00:00,343.346503207,11.7297706237,92.767054138,0.0,24.9203635341,149.522181205,2.614438507,0.0,2.614438507
 05/21  15:00:00,211.111114049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933024088,0.0,2.18933024088
 05/21  16:00:00,259.999905305,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892936456,0.0,2.1892936456
 05/21  17:00:00,296.666498745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925707794,0.0,2.18925707794
 05/21  18:00:00,296.666498777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908648799,0.0,2.18908648799
 05/21  19:00:00,272.222103138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947113394,0.0,2.18947113394
 05/21  20:00:00,323.48410312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943446636,0.0,2.18943446636
 05/21  21:00:00,299.041189274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19208607289,0.0,2.19208607289
 05/21  22:00:00,274.595311945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934615733,0.0,2.18934615733
 05/21  23:00:00,250.150916347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930957348,0.0,2.18930957348
 05/21  24:00:00,237.928718558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927301159,0.0,2.18927301159
 05/22  01:00:00,287.76993752,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037184166,0.0,4.36037184166
 05/22  02:00:00,287.769937476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016625316,0.0,2.19016625316
 05/22  03:00:00,287.769937251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015301886,0.0,2.19015301886
 05/22  04:00:00,299.992135001,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013972334,0.0,2.19013972334
 05/22  05:00:00,340.814708256,0.0,0.0,0.0,49.8407270682,199.362908273,4.36624105408,0.0,4.36624105408
 05/22  06:00:00,383.113230465,36.0554646327,0.0,0.0,49.8407270682,199.362908273,96.6241801954,92.2598183873,4.3643618081
 05/22  07:00:00,506.011274001,34.8443316327,0.0,0.0,149.522181205,199.362908273,72.6025248647,63.8485709318,8.75395393294
 05/22  08:00:00,1225.03285106,36.5820980074,118.539894062,0.0,448.566543614,448.566543614,31.0355038802,15.6234914191,15.4120124611
 05/22  09:00:00,1285.42870359,38.1796107274,201.198957741,0.0,448.566543614,448.566543614,22.0733271792,4.43926100424,17.634066175
 05/22  10:00:00,1240.04635514,38.9422706408,202.676060471,0.0,448.566543614,448.566543614,21.2578129091,1.41182999846,19.8459829107
 05/22  11:00:00,1243.59570983,37.6231047929,206.49986921,0.0,448.566543614,448.566543614,22.8787765614,0.750292769191,22.1284837922
 05/22  12:00:00,1199.91713274,35.0991669772,214.359062182,0.0,448.566543614,398.725816546,27.3913860936,0.729607689781,26.6617784039
 05/22  13:00:00,1267.19617283,38.8658931188,227.09889719,0.0,448.566543614,448.566543614,24.412191609,0.0,24.412191609
 05/22  14:00:00,1286.50666464,40.5110243771,243.675927841,0.0,448.566543614,448.566543614,17.6040877206,0.0,17.6040877206
 05/22  15:00:00,1299.37622619,43.1877628933,253.700614627,0.0,448.566543614,448.566543614,15.3987369105,0.0,15.3987369105
 05/22  16:00:00,1357.35997976,47.8702254676,258.309993044,0.0,448.566543614,448.566543614,19.888530871,0.0,19.888530871
 05/22  17:00:00,1242.64003408,45.3103758007,259.177608331,0.0,348.885089477,398.725816546,13.1584002487,0.0,13.1584002487
 05/22  18:00:00,1028.17306066,39.75208466,250.149950413,0.0,249.203635341,299.044362409,8.76094615647,0.0,8.76094615647
 05/22  19:00:00,976.815575612,37.1562786741,227.449270456,0.0,249.203635341,299.044362409,8.73862183966,0.0,8.73862183966
 05/22  20:00:00,827.535889458,34.8443316327,181.90114142,0.0,149.522181205,249.203635341,7.82180650575,1.25757433309,6.56423217265
 05/22  21:00:00,682.606227213,34.8443316327,64.6383377622,0.0,149.522181205,249.203635341,15.224790418,10.8587175723,4.36607284571
 05/22  22:00:00,349.356894303,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028661822,0.0,2.19028661822
 05/22  23:00:00,299.992135232,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053014464,0.0,4.36053014464
 05/22  24:00:00,287.769937339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024460403,0.0,2.19024460403
 05/23  01:00:00,287.769934881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022387622,0.0,2.19022387622
 05/23  02:00:00,287.769934885,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020616915,0.0,2.19020616915
 05/23  03:00:00,287.769935038,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018837179,0.0,2.19018837179
 05/23  04:00:00,299.992133059,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032311134,0.0,4.36032311134
 05/23  05:00:00,340.814704434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19322216524,0.0,2.19322216524
 05/23  06:00:00,383.847057659,36.6922106989,0.0,0.0,49.8407270682,199.362908273,220.147472229,215.782923161,4.3645490682
 05/23  07:00:00,506.065832362,34.8443316327,0.0,0.0,149.522181205,199.362908273,142.272750705,133.519232211,8.75351849424
 05/23  08:00:00,1056.72986418,35.2717296487,0.0,0.0,448.566543614,448.566543614,41.0666406633,23.4537971039,17.6128435594
 05/23  09:00:00,1070.7238207,38.1267900823,20.2867149675,0.0,448.566543614,448.566543614,26.3577371052,8.72393811261,17.6337989925
 05/23  10:00:00,1172.160144,38.9533277069,137.208369393,0.0,448.566543614,448.566543614,19.3642521829,1.72447221647,17.6397799664
 05/23  11:00:00,1229.97113317,38.4490191517,193.310898476,0.0,448.566543614,448.566543614,22.9728432404,0.846012650837,22.1268305895
 05/23  12:00:00,1197.06148845,36.2842619532,210.881392617,0.0,448.566543614,398.725816546,27.2263121382,0.560212530731,26.6660996075
 05/23  13:00:00,1267.77727076,40.7924654808,226.082279267,0.0,448.566543614,448.566543614,25.3556636697,0.0,25.3556636697
 05/23  14:00:00,1287.25951893,43.0897120209,242.279783081,0.0,448.566543614,448.566543614,16.6620801659,0.0,16.6620801659
 05/23  15:00:00,1300.00637352,45.4251192222,252.463070438,0.0,448.566543614,448.566543614,15.3960389815,0.0,15.3960389815
 05/23  16:00:00,1351.7251339,47.0375290195,253.979977103,0.0,448.566543614,448.566543614,19.88747583,0.0,19.88747583
 05/23  17:00:00,1227.83966173,42.3853082068,247.781182898,0.0,348.885089477,398.725816546,13.1596820191,0.0,13.1596820191
 05/23  18:00:00,1006.9004231,35.4554493842,233.963932325,0.0,249.203635341,299.044362409,8.76105679306,0.0,8.76105679306
 05/23  19:00:00,961.801974775,34.893866763,215.413348456,0.0,249.203635341,299.044362409,8.73841665801,0.0,8.73841665801
 05/23  20:00:00,852.001218949,34.8443316327,205.516285127,0.0,149.522181205,249.203635341,7.97346990204,1.40913506086,6.56433484118
 05/23  21:00:00,820.90911287,34.8443316327,199.834572697,0.0,149.522181205,249.203635341,16.069019812,11.7025822975,4.36643751443
 05/23  22:00:00,349.356892296,0.0,0.0,0.0,49.8407270682,199.362908273,4.36050006454,0.0,4.36050006454
 05/23  23:00:00,299.992133134,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043137846,0.0,2.19043137846
 05/23  24:00:00,287.76993503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041305016,0.0,2.19041305016
 05/24  01:00:00,287.76993261,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038762727,0.0,2.19038762727
 05/24  02:00:00,287.769932661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036523265,0.0,2.19036523265
 05/24  03:00:00,287.769932861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034274798,0.0,2.19034274798
 05/24  04:00:00,299.992130724,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061780621,0.0,4.36061780621
 05/24  05:00:00,340.814700841,0.0,0.0,0.0,49.8407270682,199.362908273,2.19281650512,0.0,2.19281650512
 05/24  06:00:00,384.273365836,37.2348934465,0.0,0.0,49.8407270682,199.362908273,73.0021122091,68.6380398786,4.36407233052
 05/24  07:00:00,515.574560081,34.8443316327,0.000793350655814,0.0,149.522181205,199.362908273,57.5984156735,48.8451840689,8.75323160457
 05/24  08:00:00,1071.38998009,35.9982625139,6.24301901072,0.0,448.566543614,448.566543614,27.056826634,9.44520731124,17.6116193228
 05/24  09:00:00,1204.80087686,38.0773180522,122.809655372,0.0,448.566543614,448.566543614,19.0452655544,1.4117947644,17.63347079
 05/24  10:00:00,1245.26407757,38.7471935651,208.744233874,0.0,448.566543614,448.566543614,18.1288346566,0.489744709398,17.6390899472
 05/24  11:00:00,1258.20299146,40.1388751756,218.730787897,0.0,448.566543614,448.566543614,22.1252636974,0.0,22.1252636974
 05/24  12:00:00,1210.92333235,38.3681662865,222.320898681,0.0,448.566543614,398.725816546,26.6631850332,0.0,26.6631850332
 05/24  13:00:00,1275.65941507,43.3676981751,231.374138738,0.0,448.566543614,448.566543614,24.4056031342,0.0,24.4056031342
 05/24  14:00:00,1291.21866101,44.4798310856,245.372654419,0.0,448.566543614,448.566543614,17.6028418386,0.0,17.6028418386
 05/24  15:00:00,1294.77666547,45.954641399,247.665717431,0.0,448.566543614,448.566543614,15.3960019768,0.0,15.3960019768
 05/24  16:00:00,1335.28884474,46.0835455305,239.734227749,0.0,448.566543614,448.566543614,19.8868738388,0.0,19.8868738388
 05/24  17:00:00,1202.13801914,40.6393863049,225.472806076,0.0,348.885089477,398.725816546,13.1574450216,0.0,13.1574450216
 05/24  18:00:00,985.611700896,35.0026196677,214.360396249,0.0,249.203635341,299.044362409,8.76158609484,0.0,8.76158609484
 05/24  19:00:00,957.631663815,34.8728840551,211.376381045,0.0,249.203635341,299.044362409,8.73834323304,0.0,8.73834323304
 05/24  20:00:00,854.100202969,34.8443316327,207.427192554,0.0,149.522181205,249.203635341,12.9214778806,6.35725789989,6.56421998069
 05/24  21:00:00,771.890761578,34.8443316327,151.973394153,0.0,149.522181205,249.203635341,34.4508960849,30.0847083511,4.36618773375
 05/24  22:00:00,349.356889583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042483389,0.0,2.19042483389
 05/24  23:00:00,299.992130697,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040113603,0.0,2.19040113603
 05/24  24:00:00,287.769932894,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073370302,0.0,4.36073370302
 05/25  01:00:00,287.76993038,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032468806,0.0,2.19032468806
 05/25  02:00:00,287.769930276,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029777198,0.0,2.19029777198
 05/25  03:00:00,287.769930319,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027077671,0.0,2.19027077671
 05/25  04:00:00,299.992128302,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024372664,0.0,2.19024372664
 05/25  05:00:00,340.814697078,0.0,0.0,0.0,49.8407270682,199.362908273,4.36597953249,0.0,4.36597953249
 05/25  06:00:00,388.96340121,37.0906581744,0.0,0.0,49.8407270682,199.362908273,133.365326787,129.000900972,4.36442581526
 05/25  07:00:00,506.549073463,35.3642648529,0.0,0.0,149.522181205,199.362908273,96.4758476064,87.7227495809,8.7530980255
 05/25  08:00:00,1058.91229823,39.5165217742,0.0,0.0,448.566543614,448.566543614,45.5709166385,30.1600726321,15.4108440065
 05/25  09:00:00,1132.82352275,41.9496541975,48.9228443584,0.0,448.566543614,448.566543614,34.93423393,17.3010314558,17.6332024742
 05/25  10:00:00,1226.21956452,41.5680024407,188.314598691,0.0,448.566543614,448.566543614,28.3056061208,8.46187691232,19.8437292085
 05/25  11:00:00,1259.65319736,39.5510052058,221.856860615,0.0,448.566543614,448.566543614,24.5506701046,2.42685114725,22.1238189574
 05/25  12:00:00,1215.08446044,36.7194239441,228.699385085,0.0,448.566543614,398.725816546,28.9949107234,2.34169847969,26.6532122437
 05/25  13:00:00,1281.08449347,40.0327375858,240.513797767,0.0,448.566543614,448.566543614,24.6287396541,0.219297812931,24.4094418412
 05/25  14:00:00,1302.68838584,41.5158372967,259.554947881,0.0,448.566543614,448.566543614,15.4028079894,0.0,15.4028079894
 05/25  15:00:00,1317.89720271,43.4493960169,272.773588871,0.0,448.566543614,448.566543614,15.3973593529,0.0,15.3973593529
 05/25  16:00:00,1379.56569574,48.1949903974,280.660391856,0.0,448.566543614,448.566543614,22.0955782963,0.0,22.0955782963
 05/25  17:00:00,1266.67307056,44.7210326808,284.436010745,0.0,348.885089477,398.725816546,10.9700767476,0.0,10.9700767476
 05/25  18:00:00,1036.32837032,37.0501020122,262.47901254,0.0,249.203635341,299.044362409,10.9455208696,0.0,10.9455208696
 05/25  19:00:00,977.245557019,35.5495814989,232.003977175,0.0,249.203635341,299.044362409,6.55923473969,0.0,6.55923473969
 05/25  20:00:00,718.688559029,34.8443316327,76.5194110241,0.0,149.522181205,249.203635341,10.6034111195,1.85823861564,8.74517250385
 05/25  21:00:00,577.329415043,34.8443316327,0.000720238606127,0.0,149.522181205,249.203635341,17.0769883408,12.7111675383,4.36582080253
 05/25  22:00:00,349.356887612,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901348369,0.0,2.1901348369
 05/25  23:00:00,299.992128303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010766217,0.0,2.19010766217
 05/25  24:00:00,287.769930444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008050969,0.0,2.19008050969
 05/26  01:00:00,287.769928183,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039411401,0.0,2.19039411401
 05/26  02:00:00,287.769928356,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036267175,0.0,2.19036267175
 05/26  03:00:00,287.769928355,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063067007,0.0,4.36063067007
 05/26  04:00:00,299.992125974,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902678896,0.0,2.1902678896
 05/26  05:00:00,340.814693771,0.0,0.0,0.0,49.8407270682,199.362908273,4.36632383624,0.0,4.36632383624
 05/26  06:00:00,384.217028174,37.149052314,0.0,0.0,49.8407270682,199.362908273,109.442652396,107.25047616,2.19217623567
 05/26  07:00:00,506.581409486,35.4111750998,0.0,0.0,149.522181205,199.362908273,78.1165458042,69.3637752438,8.7527705604
 05/26  08:00:00,1068.62283341,39.6613569707,0.0,0.0,448.566543614,448.566543614,36.2221150698,18.6154627146,17.6066523551
 05/26  09:00:00,1165.40572757,42.0082330042,89.5694286146,0.0,448.566543614,448.566543614,24.9975734312,7.36595992442,17.6316135067
 05/26  10:00:00,1248.07740054,41.7013782003,209.158169845,0.0,448.566543614,448.566543614,19.2670578768,1.62910874673,17.6379491301
 05/26  11:00:00,1256.66465928,39.9385749041,217.594485907,0.0,448.566543614,448.566543614,22.8559782291,0.733536817987,22.1224414111
 05/26  12:00:00,1207.96223943,37.0103124912,220.295399825,0.0,448.566543614,398.725816546,27.105590764,0.447852174484,26.6577385895
 05/26  13:00:00,1274.92008922,41.4548915645,232.097317004,0.0,448.566543614,448.566543614,24.406218972,0.0,24.406218972
 05/26  14:00:00,1285.98306604,43.0611371867,241.281088583,0.0,448.566543614,448.566543614,15.4029114305,0.0,15.4029114305
 05/26  15:00:00,1290.63728629,45.3429919796,243.641621161,0.0,448.566543614,448.566543614,15.3973520683,0.0,15.3973520683
 05/26  16:00:00,1348.68340936,48.7014747951,249.783892296,0.0,448.566543614,448.566543614,22.0926143385,0.0,22.0926143385
 05/26  17:00:00,1221.9192845,42.3811573554,243.623165185,0.0,348.885089477,398.725816546,10.9679176697,0.0,10.9679176697
 05/26  18:00:00,977.4140062,35.1507354723,208.739381052,0.0,249.203635341,299.044362409,10.9452851855,0.0,10.9452851855
 05/26  19:00:00,797.223228756,34.9813723322,57.05927427,0.0,249.203635341,299.044362409,6.55794098917,0.0,6.55794098917
 05/26  20:00:00,582.622550773,34.8443316327,0.0,0.0,149.522181205,249.203635341,14.5044173967,5.75879133856,8.74562605813
 05/26  21:00:00,558.195768231,34.8443316327,0.0,0.0,149.522181205,249.203635341,38.5936889665,34.2274501502,4.36623881624
 05/26  22:00:00,349.356885096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034373285,0.0,2.19034373285
 05/26  23:00:00,299.992125859,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031184773,0.0,2.19031184773
 05/26  24:00:00,287.769928083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027998342,0.0,2.19027998342
 05/27  01:00:00,237.92919886,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024263337,0.0,2.19024263337
 05/27  02:00:00,237.929198995,0.0,0.0,0.0,24.9203635341,149.522181205,4.36037765436,0.0,4.36037765436
 05/27  03:00:00,237.92919894,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013486517,0.0,2.19013486517
 05/27  04:00:00,250.15139658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009882815,0.0,2.19009882815
 05/27  05:00:00,266.053599745,0.0,0.0,0.0,24.9203635341,149.522181205,4.36584798998,0.0,4.36584798998
 05/27  06:00:00,383.350560223,36.2134645462,0.0,0.0,49.8407270682,199.362908273,198.783670133,196.591571505,2.19209862808
 05/27  07:00:00,406.577527808,35.0339545811,0.0,0.0,49.8407270682,199.362908273,151.611357947,145.063973503,6.54738444393
 05/27  08:00:00,657.390544749,36.7021903277,0.0,0.0,249.203635341,249.203635341,73.2867440466,66.7276420347,6.55910201195
 05/27  09:00:00,620.664187796,36.6519798656,0.0,0.0,249.203635341,249.203635341,61.6001879252,50.6566650648,10.9435228604
 05/27  10:00:00,659.340552469,35.6051696955,39.2472832354,0.0,249.203635341,249.203635341,50.6174687617,41.8654504753,8.75201828635
 05/27  11:00:00,695.296911986,34.8443316327,65.3614723774,0.0,249.203635341,249.203635341,47.0418517212,36.087734011,10.9541177102
 05/27  12:00:00,745.890850021,34.8443316327,114.436103245,0.0,249.203635341,249.203635341,36.9970584197,28.2401108419,8.75694757774
 05/27  13:00:00,817.296106606,34.8443316327,184.668009361,0.0,249.203635341,249.203635341,30.9156286207,22.1634435991,8.75218502161
 05/27  14:00:00,577.554086451,34.8443316327,194.138213648,0.0,74.7610906023,174.442544739,19.6278213731,13.0696968537,6.55812451941
 05/27  15:00:00,594.971417142,34.8443316327,210.908344773,0.0,74.7610906023,174.442544739,7.06631758574,0.51366932347,6.55264826227
 05/27  16:00:00,644.956889802,34.8443316327,212.186543207,0.0,74.7610906023,174.442544739,7.81489504423,1.25979229394,6.5551027503
 05/27  17:00:00,597.109117507,34.8443316327,202.900648575,0.0,24.9203635341,149.522181205,16.9284403545,12.5648400224,4.36360033206
 05/27  18:00:00,296.667961553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19227182284,0.0,2.19227182284
 05/27  19:00:00,272.223566143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441111088,0.0,4.36441111088
 05/27  20:00:00,323.485566096,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641620549,0.0,4.3641620549
 05/27  21:00:00,299.042152735,0.0,0.0,0.0,24.9203635341,149.522181205,4.36762386196,0.0,4.36762386196
 05/27  22:00:00,274.595792301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024575044,0.0,2.19024575044
 05/27  23:00:00,250.151396549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020940949,0.0,2.19020940949
 05/27  24:00:00,237.929198745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017309348,0.0,2.19017309348
 05/28  01:00:00,237.928705799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940860047,0.0,2.18940860047
 05/28  02:00:00,237.928705766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934237609,0.0,2.18934237609
 05/28  03:00:00,237.928705767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927596814,0.0,2.18927596814
 05/28  04:00:00,250.150903598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920942806,0.0,2.18920942806
 05/28  05:00:00,266.05310507,0.0,0.0,0.0,24.9203635341,149.522181205,4.363856002,0.0,4.363856002
 05/28  06:00:00,272.222090393,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892717643,0.0,2.1892717643
 05/28  07:00:00,296.666485995,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892049067,0.0,2.1892049067
 05/28  08:00:00,296.666485991,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,259.999892563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942102019,0.0,2.18942102019
 05/28  10:00:00,235.289312246,14.0757247485,0.51307387961,0.0,24.9203635341,149.522181205,2.18935324006,0.0,2.18935324006
 05/28  11:00:00,211.112083179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36220258148,0.0,4.36220258148
 05/28  12:00:00,211.112082741,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129939821,0.0,2.19129939821
 05/28  13:00:00,211.113555617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36717784364,0.0,4.36717784364
 05/28  14:00:00,211.112083091,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242950175,0.0,4.36242950175
 05/28  15:00:00,211.111101289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921516033,0.0,2.18921516033
 05/28  16:00:00,259.999892549,0.0,0.0,0.0,24.9203635341,149.522181205,0.40097769796,0.0,0.40097769796
 05/28  17:00:00,296.666485944,0.0,0.0,0.0,24.9203635341,149.522181205,1.80814342742,0.0,1.80814342742
 05/28  18:00:00,296.666485923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936389262,0.0,2.18936389262
 05/28  19:00:00,272.222090304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929621493,0.0,2.18929621493
 05/28  20:00:00,314.940423668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922916716,0.0,2.18922916716
 05/28  21:00:00,299.041167239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36408448632,0.0,4.36408448632
 05/28  22:00:00,274.595299137,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892896934,0.0,2.1892896934
 05/28  23:00:00,250.150903558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922263889,0.0,2.18922263889
 05/28  24:00:00,237.928705804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915560628,0.0,2.18915560628
 05/29  01:00:00,237.92870389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936484129,0.0,2.18936484129
 05/29  02:00:00,237.928703871,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892942231,0.0,2.1892942231
 05/29  03:00:00,237.928703886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922344089,0.0,2.18922344089
 05/29  04:00:00,250.150901732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915254199,0.0,2.18915254199
 05/29  05:00:00,266.05310134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217475986,0.0,2.19217475986
 05/29  06:00:00,272.222088474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927362486,0.0,2.18927362486
 05/29  07:00:00,296.66648412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920244425,0.0,2.18920244425
 05/29  08:00:00,296.666484168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941258211,0.0,2.18941258211
 05/29  09:00:00,259.99989072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934130923,0.0,2.18934130923
 05/29  10:00:00,211.111099512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927001253,0.0,2.18927001253
 05/29  11:00:00,211.112080296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091835368,0.0,2.19091835368
 05/29  12:00:00,211.112080351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36221965746,0.0,4.36221965746
 05/29  13:00:00,211.113551548,0.0,0.0,0.0,24.9203635341,149.522181205,4.3681832602,0.0,4.3681832602
 05/29  14:00:00,211.112079887,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090568352,0.0,2.19090568352
 05/29  15:00:00,211.111099474,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891673223,0.0,2.1891673223
 05/29  16:00:00,259.999890693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937740027,0.0,2.18937740027
 05/29  17:00:00,296.66648409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930601054,0.0,2.18930601054
 05/29  18:00:00,296.666484114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923462851,0.0,2.18923462851
 05/29  19:00:00,272.222088561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916326317,0.0,2.18916326317
 05/29  20:00:00,314.940421875,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893733533,0.0,2.1893733533
 05/29  21:00:00,299.041164076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405345959,0.0,4.36405345959
 05/29  22:00:00,274.595297364,0.0,0.0,0.0,24.9203635341,149.522181205,1.04441916673,0.0,1.04441916673
 05/29  23:00:00,250.150901733,0.0,0.0,0.0,24.9203635341,149.522181205,1.16442154145,0.0,1.16442154145
 05/29  24:00:00,237.928703884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934905937,0.0,2.18934905937
 05/30  01:00:00,287.769919126,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037368425,0.0,4.36037368425
 05/30  02:00:00,287.769919058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011275604,0.0,2.19011275604
 05/30  03:00:00,287.769918928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006327086,0.0,2.19006327086
 05/30  04:00:00,299.992116723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001374668,0.0,2.19001374668
 05/30  05:00:00,332.271012386,0.0,0.0,0.0,49.8407270682,199.362908273,4.36573973595,0.0,4.36573973595
 05/30  06:00:00,383.427085924,36.1309314871,0.0,0.0,49.8407270682,199.362908273,400.078919333,397.886858555,2.19206077833
 05/30  07:00:00,506.178153573,34.8443316327,0.0,0.0,149.522181205,199.362908273,286.763752941,275.829456862,10.9342960787
 05/30  08:00:00,1054.26908874,34.8443316327,0.0,0.0,448.566543614,448.566543614,82.0438709772,66.6369743712,15.4068966061
 05/30  09:00:00,1017.63462884,34.8967375637,0.0,0.0,448.566543614,448.566543614,56.7173350019,39.0916147052,17.6257202967
 05/30  10:00:00,969.414230462,35.5715801719,0.0,0.0,448.566543614,448.566543614,47.9435236811,30.308750889,17.6347727921
 05/30  11:00:00,970.126640501,36.2878307946,0.0,0.0,448.566543614,448.566543614,42.5800544137,20.4651867788,22.114867635
 05/30  12:00:00,928.425120326,34.8443316327,0.00105409906515,0.0,448.566543614,398.725816546,49.6243950533,22.979742401,26.6446526523
 05/30  13:00:00,1088.83789517,37.1452333123,58.5953576849,0.0,448.566543614,448.566543614,30.1449881311,5.74291006615,24.402078065
 05/30  14:00:00,1150.49405827,37.7862566097,117.914875845,0.0,448.566543614,448.566543614,17.9574551491,2.55892884141,15.3985263077
 05/30  15:00:00,1168.80071651,38.5592073369,135.162681511,0.0,448.566543614,448.566543614,15.4747908805,0.0821806529686,15.3926102276
 05/30  16:00:00,1182.99519812,39.2894839842,100.674801084,0.0,448.566543614,448.566543614,19.8813194012,0.0,19.8813194012
 05/30  17:00:00,1074.31582592,36.8681444823,106.744419297,0.0,348.885089477,398.725816546,13.6549428763,0.50073411551,13.1542087608
 05/30  18:00:00,788.277914752,34.8550926325,33.7253318891,0.0,249.203635341,299.044362409,12.3903131658,3.63120562751,8.75910753825
 05/30  19:00:00,680.888529938,34.8443316327,0.0,0.0,249.203635341,299.044362409,20.9032985791,14.3459305975,6.55736798158
 05/30  20:00:00,574.103468225,34.8443316327,0.0,0.0,149.522181205,249.203635341,45.7866430793,37.041767167,8.74487591228
 05/30  21:00:00,558.220232876,34.8443316327,0.0,0.0,149.522181205,249.203635341,69.4061889674,65.040329046,4.36585992137
 05/30  22:00:00,349.356875838,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007996066,0.0,2.19007996066
 05/30  23:00:00,299.992116721,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003018491,0.0,2.19003018491
 05/30  24:00:00,287.769918977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032289982,0.0,2.19032289982
 05/31  01:00:00,287.769916763,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026748756,0.0,2.19026748756
 05/31  02:00:00,287.769916805,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037325438,0.0,4.36037325438
 05/31  03:00:00,287.769916728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010561787,0.0,2.19010561787
 05/31  04:00:00,299.992114413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005155648,0.0,2.19005155648
 05/31  05:00:00,332.271008758,0.0,0.0,0.0,49.8407270682,199.362908273,4.3656267995,0.0,4.3656267995
 05/31  06:00:00,383.304695304,36.1715041042,0.0,0.0,49.8407270682,199.362908273,191.732795582,189.540987547,2.19180803571
 05/31  07:00:00,515.615753397,34.8443316327,0.000475424192573,0.0,149.522181205,199.362908273,110.714668699,101.962696207,8.75197249198
 05/31  08:00:00,1060.68317577,34.9076038039,0.00026945918743,0.0,448.566543614,448.566543614,43.0895600987,25.4841191703,17.6054409284
 05/31  09:00:00,1086.75405861,36.2161129863,19.0918322891,0.0,448.566543614,448.566543614,29.4432588848,11.8168128895,17.6264459953
 05/31  10:00:00,1117.69172807,36.9188940826,86.3543310746,0.0,448.566543614,448.566543614,21.9119413488,4.27730704298,17.6346343058
 05/31  11:00:00,1211.84841645,37.0227797292,178.550897431,0.0,448.566543614,448.566543614,24.3096681463,2.19511760126,22.1145505451
