Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  12:00:00,1209.84026256,35.0619308462,226.38193056,0.0,448.566543614,398.725816546,26.4247715053,1.98841689351,24.4363546118
 05/31  13:00:00,1270.05480708,38.493533478,233.068951416,0.0,448.566543614,448.566543614,24.80266992,0.405961947008,24.396707973
 05/31  14:00:00,1268.38632669,39.7653380187,231.41476895,0.0,448.566543614,448.566543614,17.5970762584,0.0,17.5970762584
 05/31  15:00:00,1275.52002751,40.3834973811,236.780367064,0.0,448.566543614,448.566543614,13.775038782,0.0,13.775038782
 05/31  16:00:00,1343.01870019,41.9112473689,252.962280468,0.0,448.566543614,448.566543614,21.5030327729,0.0,21.5030327729
 05/31  17:00:00,1221.79423228,37.9241319484,249.597806935,0.0,348.885089477,398.725816546,10.9679800622,0.0,10.9679800622
 05/31  18:00:00,1008.62047169,34.8443316327,239.532099853,0.0,249.203635341,299.044362409,10.9431064685,0.0,10.9431064685
 05/31  19:00:00,796.761045314,34.8443316327,74.3672677925,0.0,249.203635341,299.044362409,6.99289516518,0.435187725583,6.5577074396
 05/31  20:00:00,574.092326975,34.8443316327,0.0,0.0,149.522181205,249.203635341,31.7240925319,22.9800105792,8.74408195277
 05/31  21:00:00,558.209007993,34.8443316327,0.0,0.0,149.522181205,249.203635341,53.1755995013,50.9826441801,2.19295532123
 05/31  22:00:00,349.356873809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030668957,0.0,2.19030668957
 05/31  23:00:00,299.992114636,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604485218,0.0,4.3604485218
 05/31  24:00:00,287.769916696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014273306,0.0,2.19014273306
 06/01  01:00:00,287.769914246,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008136683,0.0,2.19008136683
 06/01  02:00:00,287.769914262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002307156,0.0,2.19002307156
 06/01  03:00:00,287.769914346,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030538502,0.0,2.19030538502
 06/01  04:00:00,299.992112258,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024676989,0.0,2.19024676989
 06/01  05:00:00,332.271004495,0.0,0.0,0.0,49.8407270682,199.362908273,4.36577634044,0.0,4.36577634044
 06/01  06:00:00,402.659471774,36.4176899725,0.000730091554009,0.0,49.8407270682,199.362908273,141.480649124,137.116527503,4.36412162143
 06/01  07:00:00,506.538766249,35.3539299212,0.0,0.0,149.522181205,199.362908273,96.7213138344,87.9683417943,8.75297204003
 06/01  08:00:00,1122.96666876,38.2762099364,25.4924073823,0.0,448.566543614,448.566543614,41.7723160207,26.366220684,15.4060953367
 06/01  09:00:00,1256.09445026,40.3431827024,169.920704054,0.0,448.566543614,448.566543614,30.2378611295,12.610420574,17.6274405555
 06/01  10:00:00,1260.62760714,40.3938252001,220.573134135,0.0,448.566543614,448.566543614,21.1030579063,3.46792797852,17.6351299278
 06/01  11:00:00,1281.77137797,38.7369564573,241.781782653,0.0,448.566543614,448.566543614,23.3083270913,1.19364300547,22.1146840858
 06/01  12:00:00,1242.37866225,35.9114462103,254.108687222,0.0,448.566543614,398.725816546,27.5203031601,0.877935045177,26.6423681149
 06/01  13:00:00,1311.33892379,39.8573894867,268.783469686,0.0,448.566543614,448.566543614,24.3978443538,0.0,24.3978443538
 06/01  14:00:00,1322.02225307,41.7564466267,277.471304649,0.0,448.566543614,448.566543614,15.3983764046,0.0,15.3983764046
 06/01  15:00:00,1329.83003373,44.3385659894,282.594392231,0.0,448.566543614,448.566543614,15.3933597305,0.0,15.3933597305
 06/01  16:00:00,1384.4542866,49.5720348155,283.302037596,0.0,448.566543614,448.566543614,19.8796673972,0.0,19.8796673972
 06/01  17:00:00,1261.74483768,44.0843688244,279.318473283,0.0,348.885089477,398.725816546,10.9649275157,0.0,10.9649275157
 06/01  18:00:00,1046.95385469,36.0960289236,271.739079895,0.0,249.203635341,299.044362409,10.9436101086,0.0,10.9436101086
 06/01  19:00:00,1008.06951774,35.1383734943,259.229117474,0.0,249.203635341,299.044362409,6.55784204607,0.0,6.55784204607
 06/01  20:00:00,869.456573121,34.8443316327,229.509100646,0.0,149.522181205,249.203635341,8.8014357273,0.0576147039767,8.74382102332
 06/01  21:00:00,830.763943925,34.8443316327,208.828155172,0.0,149.522181205,249.203635341,4.823063133,2.17760278622,2.64546034677
 06/01  22:00:00,349.356871541,0.0,0.0,0.0,49.8407270682,199.362908273,3.90806423471,0.0,3.90806423471
 06/01  23:00:00,299.992112172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019976182,0.0,2.19019976182
 06/01  24:00:00,287.769914251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014094786,0.0,2.19014094786
 06/02  01:00:00,287.769911923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007591067,0.0,2.19007591067
 06/02  02:00:00,287.769912054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001318122,0.0,2.19001318122
 06/02  03:00:00,287.769912243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029015457,0.0,2.19029015457
 06/02  04:00:00,299.992109993,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039112884,0.0,4.36039112884
 06/02  05:00:00,332.271000961,0.0,0.0,0.0,49.8407270682,199.362908273,2.1924217194,0.0,2.1924217194
 06/02  06:00:00,384.300491021,37.2690699087,0.0,0.0,49.8407270682,199.362908273,64.6300045846,60.2657876764,4.36421690812
 06/02  07:00:00,507.068476955,35.9139152466,0.0,0.0,149.522181205,199.362908273,58.0366559567,49.285077444,8.75157851271
 06/02  08:00:00,1134.94631337,40.5409908295,35.4863128192,0.0,448.566543614,448.566543614,28.4408923575,13.0356899523,15.4052024052
 06/02  09:00:00,1233.79686538,43.1665851617,145.031725325,0.0,448.566543614,448.566543614,19.8206096119,2.19682931854,17.6237802934
 06/02  10:00:00,1245.71308984,42.8154216394,203.738718362,0.0,448.566543614,448.566543614,18.1948921997,0.56387832356,17.6310138761
 06/02  11:00:00,1260.27385831,40.9397947408,218.605532699,0.0,448.566543614,448.566543614,22.1275421054,0.0154488680558,22.1120932374
 06/02  12:00:00,1224.35478358,37.3974004556,234.923004511,0.0,448.566543614,398.725816546,26.641774386,0.0,26.641774386
 06/02  13:00:00,1297.20425566,42.8821760863,251.722336691,0.0,448.566543614,448.566543614,24.3943478434,0.0,24.3943478434
 06/02  14:00:00,1312.97744157,44.7707376665,265.329758816,0.0,448.566543614,448.566543614,15.3979079206,0.0,15.3979079206
 06/02  15:00:00,1319.52996006,48.1541704582,268.377815659,0.0,448.566543614,448.566543614,15.392511306,0.0,15.392511306
 06/02  16:00:00,1369.35625616,54.1929721232,263.220004548,0.0,448.566543614,448.566543614,19.8779052672,0.0,19.8779052672
 06/02  17:00:00,1256.27451308,50.5671082523,266.600897031,0.0,348.885089477,398.725816546,10.9651072841,0.0,10.9651072841
 06/02  18:00:00,1060.53087924,42.4930239716,278.378609259,0.0,249.203635341,299.044362409,10.9426511005,0.0,10.9426511005
 06/02  19:00:00,1023.58365361,39.8870310863,269.022615443,0.0,249.203635341,299.044362409,6.55821595676,0.0,6.55821595676
 06/02  20:00:00,878.263818609,35.2122220181,237.098224235,0.0,149.522181205,249.203635341,8.74346792693,0.0,8.74346792693
 06/02  21:00:00,828.927559901,34.8789215814,206.748547007,0.0,149.522181205,249.203635341,2.63224892602,0.439673971686,2.19257495433
 06/02  22:00:00,349.356869215,0.0,0.0,0.0,49.8407270682,199.362908273,4.36030621132,0.0,4.36030621132
 06/02  23:00:00,299.992110034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998953296,0.0,2.18998953296
 06/02  24:00:00,287.769912022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026613286,0.0,2.19026613286
 06/03  01:00:00,237.929182486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019580769,0.0,2.19019580769
 06/03  02:00:00,237.929182506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012854268,0.0,2.19012854268
 06/03  03:00:00,237.929182644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006120259,0.0,2.19006120259
 06/03  04:00:00,250.151380686,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899938161,0.0,2.1899938161
 06/03  05:00:00,257.509906424,0.0,0.0,0.0,24.9203635341,149.522181205,4.36588984976,0.0,4.36588984976
 06/03  06:00:00,384.062310613,37.034897815,0.0,0.0,49.8407270682,199.362908273,59.6281539865,55.264038647,4.36411533944
 06/03  07:00:00,407.319877152,35.8530439851,0.0,0.0,49.8407270682,199.362908273,50.7361969072,46.3647590431,4.3714378641
 06/03  08:00:00,821.400475946,38.0514230294,102.370977887,0.0,249.203635341,249.203635341,31.7769620215,25.2188799009,6.55808212057
 06/03  09:00:00,898.841191396,38.3158212508,213.436075401,0.0,249.203635341,249.203635341,29.3482852657,18.405011065,10.9432742007
 06/03  10:00:00,866.146576597,36.9605039807,229.70466121,0.0,249.203635341,249.203635341,22.8729091686,14.1229313767,8.74997779194
 06/03  11:00:00,869.942363986,34.9933845229,234.337972174,0.0,249.203635341,249.203635341,21.4860954074,10.5353511954,10.950744212
 06/03  12:00:00,877.676831731,34.8443316327,241.047075906,0.0,249.203635341,249.203635341,15.8778931829,7.1232117047,8.75468147822
 06/03  13:00:00,886.195506772,34.8443316327,248.708295647,0.0,249.203635341,249.203635341,10.6614126434,1.91068623966,8.75072640377
 06/03  14:00:00,649.062492334,34.8443316327,260.143076156,0.0,74.7610906023,174.442544739,9.29318009542,2.73628531653,6.55689477889
 06/03  15:00:00,657.433780468,34.8810573045,268.04690694,0.0,74.7610906023,174.442544739,6.55248269253,0.0,6.55248269253
 06/03  16:00:00,714.805146799,36.5712413012,274.734015335,0.0,74.7610906023,174.442544739,6.55331635798,0.0,6.55331635798
 06/03  17:00:00,682.638048725,37.92041899,279.316295293,0.0,24.9203635341,149.522181205,4.36356052672,0.0,4.36356052672
 06/03  18:00:00,584.131153279,25.6584910654,209.956254168,0.0,24.9203635341,149.522181205,2.19208585223,0.0,2.19208585223
 06/03  19:00:00,511.369366704,22.3569288836,173.014543178,0.0,24.9203635341,149.522181205,4.36413082759,0.0,4.36413082759
 06/03  20:00:00,481.114563143,15.4100872548,119.393852259,0.0,24.9203635341,149.522181205,2.1921368131,0.0,2.1921368131
 06/03  21:00:00,299.042123633,0.0,0.0,0.0,24.9203635341,149.522181205,4.36719165632,0.0,4.36719165632
 06/03  22:00:00,274.59577613,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020117071,0.0,2.19020117071
 06/03  23:00:00,250.151380599,0.0,0.0,0.0,24.9203635341,149.522181205,4.36019921358,0.0,4.36019921358
 06/03  24:00:00,237.929182803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999810601,0.0,2.18999810601
 06/04  01:00:00,237.928692804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909542882,0.0,2.18909542882
 06/04  02:00:00,237.928692731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927645587,0.0,2.18927645587
 06/04  03:00:00,237.928692707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917997876,0.0,2.18917997876
 06/04  04:00:00,250.150890549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908336345,0.0,2.18908336345
 06/04  05:00:00,257.509415328,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174689367,0.0,2.19174689367
 06/04  06:00:00,272.222077356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933196231,0.0,2.18933196231
 06/04  07:00:00,320.906347222,24.2398742312,0.0,0.0,24.9203635341,149.522181205,2.18932767107,0.0,2.18932767107
 06/04  08:00:00,343.071254995,22.8000172168,4.35354718802,0.0,24.9203635341,149.522181205,2.18934154215,0.0,2.18934154215
 06/04  09:00:00,449.029677787,24.8906206094,114.426808172,0.0,24.9203635341,149.522181205,2.18917357006,0.0,2.18917357006
 06/04  10:00:00,464.755373625,22.2483307089,165.121679543,0.0,24.9203635341,149.522181205,2.1893139537,0.0,2.1893139537
 06/04  11:00:00,361.211657891,12.1773969245,103.493631575,0.0,24.9203635341,149.522181205,2.19115018237,0.0,2.19115018237
 06/04  12:00:00,211.112063684,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179031635,0.0,4.36179031635
 06/04  13:00:00,211.113526417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19396196729,0.0,2.19396196729
 06/04  14:00:00,211.112063687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236193296,0.0,4.36236193296
 06/04  15:00:00,354.110420144,11.7297706237,103.905519688,0.0,24.9203635341,149.522181205,2.18935128953,0.0,2.18935128953
 06/04  16:00:00,311.008998975,1.33436250632,20.5672315736,0.0,24.9203635341,149.522181205,2.18933735636,0.0,2.18933735636
 06/04  17:00:00,296.666472971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910087872,0.0,2.18910087872
 06/04  18:00:00,296.666472934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928099015,0.0,2.18928099015
 06/04  19:00:00,272.222077304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918395085,0.0,2.18918395085
 06/04  20:00:00,314.940410677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908689785,0.0,2.18908689785
 06/04  21:00:00,299.041144304,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174861334,0.0,2.19174861334
 06/04  22:00:00,274.595286122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914941274,0.0,2.18914941274
 06/04  23:00:00,250.150890578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932933966,0.0,2.18932933966
 06/04  24:00:00,237.928692749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923229836,0.0,2.18923229836
 06/05  01:00:00,287.769904932,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023224781,0.0,2.19023224781
 06/05  02:00:00,287.769904933,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015614218,0.0,2.19015614218
 06/05  03:00:00,287.769905062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007995594,0.0,2.19007995594
 06/05  04:00:00,299.992103099,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000371966,0.0,2.19000371966
 06/05  05:00:00,332.270989595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36584735417,0.0,4.36584735417
 06/05  06:00:00,383.119798997,36.0563385043,0.0,0.0,49.8407270682,199.362908273,106.643473711,102.279428697,4.36404501446
 06/05  07:00:00,516.528049788,35.7823793825,0.00111522637812,0.0,149.522181205,199.362908273,78.1751992923,69.422959982,8.75223931026
 06/05  08:00:00,1210.06685037,38.6965968355,92.246066168,0.0,448.566543614,448.566543614,34.6806062296,19.2777874312,15.4028187984
 06/05  09:00:00,1291.28927612,39.4459028061,206.293317582,0.0,448.566543614,448.566543614,25.2495759974,7.62735530772,17.6222206897
 06/05  10:00:00,1274.9837417,39.4512319389,236.769690521,0.0,448.566543614,448.566543614,19.0613060733,1.4327953985,17.6285106748
 06/05  11:00:00,1293.2401825,38.0618401947,254.766518251,0.0,448.566543614,448.566543614,22.5034103697,0.396741140877,22.1066692288
 06/05  12:00:00,1256.95704551,35.2478802471,269.922145646,0.0,448.566543614,398.725816546,24.5273252914,0.101130851299,24.4261944401
 06/05  13:00:00,1322.7760102,39.8706075957,280.382915703,0.0,448.566543614,448.566543614,24.3909045003,0.0,24.3909045003
 06/05  14:00:00,1327.35970033,42.0435276247,282.459364099,0.0,448.566543614,448.566543614,15.3960935953,0.0,15.3960935953
 06/05  15:00:00,1330.92590281,44.5017422567,283.48789578,0.0,448.566543614,448.566543614,15.3880293167,0.0,15.3880293167
 06/05  16:00:00,1381.09500493,46.4844526195,282.785274913,0.0,448.566543614,448.566543614,19.8723023759,0.0,19.8723023759
 06/05  17:00:00,1267.79303351,42.4107864769,286.617039806,0.0,348.885089477,398.725816546,10.9626472451,0.0,10.9626472451
 06/05  18:00:00,1059.38028201,37.830099809,282.969478096,0.0,249.203635341,299.044362409,10.9427417322,0.0,10.9427417322
 06/05  19:00:00,1013.06306175,35.8623289558,264.678388414,0.0,249.203635341,299.044362409,6.55727147391,0.0,6.55727147391
 06/05  20:00:00,880.677602329,34.8666227592,242.56482638,0.0,149.522181205,249.203635341,8.81117241681,0.0673875237708,8.74378489304
 06/05  21:00:00,756.24017521,34.8443316327,137.082555562,0.0,149.522181205,249.203635341,5.1878982172,2.99535077355,2.19254744365
 06/05  22:00:00,349.356862217,0.0,0.0,0.0,49.8407270682,199.362908273,4.36025149402,0.0,4.36025149402
 06/05  23:00:00,299.992103063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994284012,0.0,2.18994284012
 06/05  24:00:00,287.769905041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020351942,0.0,2.19020351942
 06/06  01:00:00,287.769902592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012002088,0.0,2.19012002088
 06/06  02:00:00,287.769902624,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003956945,0.0,2.19003956945
 06/06  03:00:00,287.769902765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995904409,0.0,2.18995904409
 06/06  04:00:00,299.992100715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021468737,0.0,2.19021468737
 06/06  05:00:00,332.270985957,0.0,0.0,0.0,49.8407270682,199.362908273,4.36556540922,0.0,4.36556540922
 06/06  06:00:00,384.251856511,37.2319660137,0.0,0.0,49.8407270682,199.362908273,50.2517613636,45.8876915927,4.3640697709
 06/06  07:00:00,506.568515837,35.4207534494,0.0,0.0,149.522181205,199.362908273,49.7115635332,40.96071934,8.75084419321
 06/06  08:00:00,1169.07458423,38.4055730812,61.4397823827,0.0,448.566543614,448.566543614,23.1240561837,7.72309333483,15.4009628489
 06/06  09:00:00,1291.21612893,40.5529658515,204.824505898,0.0,448.566543614,448.566543614,18.3549810793,0.732877500395,17.6221035789
 06/06  10:00:00,1279.95869707,41.8281956357,238.960828009,0.0,448.566543614,448.566543614,17.6519637064,0.021440796494,17.6305229099
 06/06  11:00:00,1297.91631611,42.059766988,255.287774119,0.0,448.566543614,448.566543614,19.8971594245,0.0,19.8971594245
 06/06  12:00:00,1261.87017387,38.463901401,271.815164678,0.0,448.566543614,398.725816546,26.6410195498,0.0,26.6410195498
 06/06  13:00:00,1334.80100197,44.3102817284,288.196034143,0.0,448.566543614,448.566543614,24.388023456,0.0,24.388023456
 06/06  14:00:00,1343.72028491,46.3620570154,294.433851611,0.0,448.566543614,448.566543614,15.3943503831,0.0,15.3943503831
 06/06  15:00:00,1337.20550915,49.4198483484,284.788629615,0.0,448.566543614,448.566543614,15.3899186098,0.0,15.3899186098
 06/06  16:00:00,1383.78750368,54.4903406444,277.346957661,0.0,448.566543614,448.566543614,19.8720046572,0.0,19.8720046572
 06/06  17:00:00,1274.43399504,47.7812900222,287.914473268,0.0,348.885089477,398.725816546,10.9643227714,0.0,10.9643227714
 06/06  18:00:00,1048.82156911,39.5714917231,271.218294438,0.0,249.203635341,299.044362409,10.9414336069,0.0,10.9414336069
 06/06  19:00:00,992.053685323,36.6366429044,243.486273478,0.0,249.203635341,299.044362409,6.55671644936,0.0,6.55671644936
 06/06  20:00:00,866.145042355,35.0269228808,227.497545168,0.0,149.522181205,249.203635341,6.56280377081,0.0,6.56280377081
 06/06  21:00:00,814.749694248,34.8699897395,194.173065828,0.0,149.522181205,249.203635341,5.4431439704,1.07759739004,4.36554658035
 06/06  22:00:00,349.356859522,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011422214,0.0,2.19011422214
 06/06  23:00:00,299.992100473,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003232112,0.0,2.19003232112
 06/06  24:00:00,287.769902923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995144168,0.0,2.18995144168
 06/07  01:00:00,287.769900543,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031950344,0.0,4.36031950344
 06/07  02:00:00,287.769900434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003250712,0.0,2.19003250712
 06/07  03:00:00,287.769900388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994757938,0.0,2.18994757938
 06/07  04:00:00,299.992098146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901979406,0.0,2.1901979406
 06/07  05:00:00,332.270982866,0.0,0.0,0.0,49.8407270682,199.362908273,4.36545401187,0.0,4.36545401187
 06/07  06:00:00,384.96278981,37.9555023316,0.0,0.0,49.8407270682,199.362908273,31.746860651,29.5551110033,2.19174964771
 06/07  07:00:00,543.236355546,35.3662427913,7.7483907928,0.0,149.522181205,199.362908273,38.7664037524,30.0156273998,8.7507763526
 06/07  08:00:00,1261.09032578,40.3103781161,140.168977669,0.0,448.566543614,448.566543614,20.4745300036,2.87675713451,17.5977728691
 06/07  09:00:00,1337.6753435,42.7357470189,242.354817032,0.0,448.566543614,448.566543614,16.0560030076,0.636432115084,15.4195708925
 06/07  10:00:00,1320.32430737,43.1534053072,266.622040078,0.0,448.566543614,448.566543614,17.6746504416,0.0468543497557,17.6277960919
 06/07  11:00:00,1333.75584458,43.0929560825,285.548186224,0.0,448.566543614,448.566543614,22.1075386221,0.0,22.1075386221
 06/07  12:00:00,1287.93847354,39.6870157641,295.856307558,0.0,448.566543614,398.725816546,24.4144434938,0.0,24.4144434938
 06/07  13:00:00,1344.10930587,45.9717119023,295.438490009,0.0,448.566543614,448.566543614,24.3865661507,0.0,24.3865661507
 06/07  14:00:00,1342.70737603,48.1261296968,291.552756084,0.0,448.566543614,448.566543614,15.3949305298,0.0,15.3949305298
 06/07  15:00:00,1344.32705033,50.550139567,291.932741534,0.0,448.566543614,448.566543614,15.3873101193,0.0,15.3873101193
 06/07  16:00:00,1363.91876346,51.638189063,263.124663091,0.0,448.566543614,448.566543614,19.8691988275,0.0,19.8691988275
 06/07  17:00:00,1225.37857241,45.8044766659,244.142959157,0.0,348.885089477,398.725816546,10.9624651699,0.0,10.9624651699
 06/07  18:00:00,985.042343877,36.5489426159,214.95990527,0.0,249.203635341,299.044362409,10.9426545763,0.000232044867614,10.9424225314
 06/07  19:00:00,863.502684151,35.2533444082,121.373730622,0.0,249.203635341,299.044362409,6.55705267843,0.0,6.55705267843
 06/07  20:00:00,695.287198344,34.8549762318,61.7381074812,0.0,149.522181205,249.203635341,8.84784385899,0.104542744964,8.74330111402
 06/07  21:00:00,630.511207926,34.8443316327,23.5255101824,0.0,149.522181205,249.203635341,8.88986398768,6.69689345185,2.19297053583
 06/07  22:00:00,349.35685765,0.0,0.0,0.0,49.8407270682,199.362908273,4.36013003668,0.0,4.36013003668
 06/07  23:00:00,299.992098451,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017119416,0.0,2.19017119416
 06/07  24:00:00,287.769900434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008592114,0.0,2.19008592114
 06/08  01:00:00,287.769898031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999376931,0.0,2.18999376931
 06/08  02:00:00,287.769898085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990465484,0.0,2.18990465484
 06/08  03:00:00,287.769898057,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015003197,0.0,2.19015003197
 06/08  04:00:00,299.992095951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006067402,0.0,2.19006067402
 06/08  05:00:00,332.270978886,0.0,0.0,0.0,49.8407270682,199.362908273,4.36519930318,0.0,4.36519930318
 06/08  06:00:00,384.961670404,37.94936977,0.0,0.0,49.8407270682,199.362908273,40.5240063077,36.1601067179,4.36389958974
 06/08  07:00:00,525.138092741,34.8443316327,0.00264700168429,0.0,149.522181205,199.362908273,41.6778008823,32.9281236615,8.74967722077
 06/08  08:00:00,1218.45282327,36.8534282998,99.5917595957,0.0,448.566543614,448.566543614,18.0979320249,2.69709897972,15.4008330451
 06/08  09:00:00,1327.76980064,38.9055740043,236.875135388,0.0,448.566543614,448.566543614,18.0270293891,0.406796833761,17.6202325554
 06/08  10:00:00,1306.86258995,40.6221581219,259.669789528,0.0,448.566543614,448.566543614,17.625614971,0.0,17.625614971
 06/08  11:00:00,1325.59322272,42.5528371427,274.212989601,0.0,448.566543614,448.566543614,19.8963177111,0.0,19.8963177111
 06/08  12:00:00,1266.33304871,38.802153152,273.490628811,0.0,448.566543614,398.725816546,26.6301476219,0.0,26.6301476219
 06/08  13:00:00,1323.44236345,44.1205899288,273.961833209,0.0,448.566543614,448.566543614,22.1693320269,0.0,22.1693320269
 06/08  14:00:00,1323.62759562,44.1687826772,277.286335472,0.0,448.566543614,448.566543614,15.3939475816,0.0,15.3939475816
 06/08  15:00:00,1318.01492897,43.4990712773,276.381435801,0.0,448.566543614,448.566543614,15.3861280897,0.0,15.3861280897
 06/08  16:00:00,1366.75980143,44.9795571584,273.021946665,0.0,448.566543614,448.566543614,19.8696959472,0.0,19.8696959472
 06/08  17:00:00,1248.53062614,40.0093566271,271.952064059,0.0,348.885089477,398.725816546,13.1508079908,0.0,13.1508079908
 06/08  18:00:00,1037.11239133,34.8980249191,264.201617767,0.0,249.203635341,299.044362409,8.75768674805,0.0,8.75768674805
 06/08  19:00:00,931.650607246,34.8445524226,186.178558178,0.0,249.203635341,299.044362409,8.26887422555,1.71168759509,6.55718663047
 06/08  20:00:00,668.019339149,34.8443316327,44.1855659909,0.0,149.522181205,249.203635341,39.5977167368,30.8548676152,8.74284912156
 06/08  21:00:00,637.586477259,34.8443316327,20.8608440412,0.0,149.522181205,249.203635341,52.7116207616,50.5191337418,2.19248701973
 06/08  22:00:00,349.35685531,0.0,0.0,0.0,49.8407270682,199.362908273,4.3601310442,0.0,4.3601310442
 06/08  23:00:00,299.992096147,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019786712,0.0,2.19019786712
 06/08  24:00:00,287.769898107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010825535,0.0,2.19010825535
 06/09  01:00:00,287.769895699,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001178853,0.0,2.19001178853
 06/09  02:00:00,287.769895753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991834645,0.0,2.18991834645
 06/09  03:00:00,287.769895778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015845173,0.0,2.19015845173
 06/09  04:00:00,299.992093653,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006478075,0.0,2.19006478075
 06/09  05:00:00,332.27097525,0.0,0.0,0.0,49.8407270682,199.362908273,4.3651788654,0.0,4.3651788654
 06/09  06:00:00,384.639579546,37.5956671419,0.0,0.0,49.8407270682,199.362908273,82.1321740857,77.7685383508,4.36363573494
 06/09  07:00:00,506.015991155,34.8443316327,0.0,0.0,149.522181205,199.362908273,81.4699149971,72.7204894591,8.74942553803
 06/09  08:00:00,1112.74328618,35.9483367692,9.03193258501,0.0,448.566543614,448.566543614,25.0448782472,9.64498115819,15.399897089
 06/09  09:00:00,1153.46285625,37.8035756713,72.1269528488,0.0,448.566543614,448.566543614,19.0886106824,1.58438299301,17.5042276894
 06/09  10:00:00,1243.49879793,38.9349212619,205.889214781,0.0,448.566543614,448.566543614,16.3066441765,0.7666584309,15.5399857456
 06/09  11:00:00,1307.5227082,40.481116994,264.61719459,0.0,448.566543614,448.566543614,22.2086431107,0.104188059878,22.1044550508
 06/09  12:00:00,1257.96978859,38.3697477019,265.785165874,0.0,448.566543614,398.725816546,24.4090396012,0.0,24.4090396012
 06/09  13:00:00,1304.56613419,43.2371798833,260.880702539,0.0,448.566543614,448.566543614,24.3858211893,0.0,24.3858211893
 06/09  14:00:00,1314.75012627,45.3040014885,265.93426586,0.0,448.566543614,448.566543614,15.3931243279,0.0,15.3931243279
 06/09  15:00:00,1329.13723664,46.0982379839,276.151813548,0.0,448.566543614,448.566543614,15.3853223084,0.0,15.3853223084
 06/09  16:00:00,1395.18352493,46.6787140802,292.197682452,0.0,448.566543614,448.566543614,19.8727811678,0.0,19.8727811678
 06/09  17:00:00,1282.30374183,41.5459826856,294.362255538,0.0,348.885089477,398.725816546,10.9620481355,0.0,10.9620481355
 06/09  18:00:00,1071.55843787,36.5948738946,286.519674336,0.0,249.203635341,299.044362409,10.9413912871,0.0,10.9413912871
 06/09  19:00:00,1025.8209339,35.0638029641,269.621913912,0.0,249.203635341,299.044362409,6.55656996268,0.0,6.55656996268
 06/09  20:00:00,864.044392603,34.8443316327,227.100207488,0.0,149.522181205,249.203635341,10.2843179626,3.72243525425,6.56188270837
 06/09  21:00:00,700.444336295,34.8443316327,82.459500154,0.0,149.522181205,249.203635341,22.677624239,18.3124286591,4.36519557983
 06/09  22:00:00,349.356852761,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901973582,0.0,2.1901973582
 06/09  23:00:00,299.99209369,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010260893,0.0,2.19010260893
 06/09  24:00:00,287.769896018,0.0,0.0,0.0,24.9203635341,199.362908273,4.35992351078,0.0,4.35992351078
 06/10  01:00:00,237.929166637,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014614607,0.0,2.19014614607
 06/10  02:00:00,237.929166434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004834147,0.0,2.19004834147
 06/10  03:00:00,237.929166384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995045868,0.0,2.18995045868
 06/10  04:00:00,250.151364214,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018513891,0.0,2.19018513891
 06/10  05:00:00,257.509881213,0.0,0.0,0.0,24.9203635341,149.522181205,4.36542877104,0.0,4.36542877104
 06/10  06:00:00,383.744072925,36.6998393019,0.0,0.0,49.8407270682,199.362908273,80.6320605011,78.4401511582,2.19190934294
 06/10  07:00:00,406.455376218,34.9762506773,0.0,0.0,49.8407270682,199.362908273,69.9689591745,63.4229860702,6.54597310428
 06/10  08:00:00,657.168276692,36.501938253,0.0,0.0,249.203635341,249.203635341,45.8364906223,39.27988912,6.55660150234
 06/10  09:00:00,838.948087217,36.9279320887,153.887455306,0.0,249.203635341,249.203635341,39.5800295364,30.8233809407,8.75664859568
 06/10  10:00:00,890.324933964,36.0539387384,248.81882879,0.0,249.203635341,249.203635341,31.1259556247,22.3759394286,8.75001619615
 06/10  11:00:00,899.375442471,34.8639861334,262.589901077,0.0,249.203635341,249.203635341,27.559049451,16.6100838453,10.9489656057
 06/10  12:00:00,915.128035272,34.8443316327,277.086417314,0.0,249.203635341,249.203635341,19.5248384614,10.7721129446,8.75272551682
 06/10  13:00:00,916.80652127,34.8443316327,278.56834347,0.0,249.203635341,249.203635341,10.714916387,1.96537848352,8.74953790351
 06/10  14:00:00,668.993955078,34.8443316327,279.593654346,0.0,74.7610906023,174.442544739,6.9980053241,0.442136133503,6.5558691906
 06/10  15:00:00,675.985132885,34.8443316327,286.552259746,0.0,74.7610906023,174.442544739,6.55081763921,0.0,6.55081763921
 06/10  16:00:00,717.77577105,34.8443316327,280.007730495,0.0,74.7610906023,174.442544739,6.55436985609,0.0,6.55436985609
 06/10  17:00:00,665.16839506,35.1384991488,265.805404874,0.0,24.9203635341,149.522181205,2.19172532444,0.0,2.19172532444
 06/10  18:00:00,564.141818654,24.4942568186,193.898147589,0.0,24.9203635341,149.522181205,4.36395178909,0.0,4.36395178909
 06/10  19:00:00,510.625361703,22.3406360531,171.882866087,0.0,24.9203635341,149.522181205,2.19195194101,0.0,2.19195194101
 06/10  20:00:00,484.982499901,15.4100872548,122.824205407,0.0,24.9203635341,149.522181205,4.36394465163,0.0,4.36394465163
 06/10  21:00:00,299.042094643,0.0,0.0,0.0,24.9203635341,149.522181205,4.36689741258,0.0,4.36689741258
 06/10  22:00:00,274.595759796,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016744158,0.0,2.19016744158
 06/10  23:00:00,250.151364154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006923897,0.0,2.19006923897
 06/10  24:00:00,237.929166459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997104595,0.0,2.18997104595
 06/11  01:00:00,237.928679854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923541608,0.0,2.18923541608
 06/11  02:00:00,237.92867987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911013325,0.0,2.18911013325
 06/11  03:00:00,237.928679931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925676996,0.0,2.18925676996
 06/11  04:00:00,250.150877707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913114879,0.0,2.18913114879
 06/11  05:00:00,257.509393209,0.0,0.0,0.0,24.9203635341,149.522181205,4.3635936307,0.0,4.3635936307
 06/11  06:00:00,272.371273218,0.149208766908,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  07:00:00,323.609537799,26.943077757,0.0,0.0,24.9203635341,149.522181205,2.18927445919,0.0,2.18927445919
 06/11  08:00:00,430.60358214,22.3943530063,62.1481851115,0.0,24.9203635341,149.522181205,2.18925740833,0.0,2.18925740833
 06/11  09:00:00,534.426361662,28.0855163031,183.876189074,0.0,24.9203635341,149.522181205,2.18924032233,0.0,2.18924032233
 06/11  10:00:00,478.257943604,22.3104401257,181.644435781,0.0,24.9203635341,149.522181205,2.18927746718,0.0,2.18927746718
 06/11  11:00:00,446.495503354,20.5524606036,170.264856161,0.0,24.9203635341,149.522181205,4.36215484216,0.0,4.36215484216
 06/11  12:00:00,330.867166245,9.38381649899,88.2565385093,0.0,24.9203635341,149.522181205,2.19096641544,0.0,2.19096641544
 06/11  13:00:00,391.022178446,14.0757247485,132.546315148,0.0,24.9203635341,149.522181205,4.36706005574,0.0,4.36706005574
 06/11  14:00:00,221.052231379,0.222393751053,4.8598541184,0.0,24.9203635341,149.522181205,2.19104773574,0.0,2.19104773574
 06/11  15:00:00,493.204301413,21.1524630629,196.688581947,0.0,24.9203635341,149.522181205,2.18924983241,0.0,2.18924983241
 06/11  16:00:00,546.670679749,22.78491451,199.094867681,0.0,24.9203635341,149.522181205,2.1892326116,0.0,2.1892326116
 06/11  17:00:00,624.606947841,27.5448135788,234.105349547,0.0,24.9203635341,149.522181205,2.1892696564,0.0,2.1892696564
 06/11  18:00:00,580.926838081,22.6357057431,196.975867261,0.0,24.9203635341,149.522181205,2.1892524201,0.0,2.1892524201
 06/11  19:00:00,583.248374534,26.535602311,219.035759546,0.0,24.9203635341,149.522181205,2.18923520346,0.0,2.18923520346
 06/11  20:00:00,373.887655922,5.1366957516,42.7650868708,0.0,24.9203635341,149.522181205,2.18910803786,0.0,2.18910803786
 06/11  21:00:00,299.041121588,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195698847,0.0,2.19195698847
 06/11  22:00:00,274.595273259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910501896,0.0,2.18910501896
 06/11  23:00:00,250.15087772,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892509069,0.0,2.1892509069
 06/11  24:00:00,237.928679896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912480139,0.0,2.18912480139
 06/12  01:00:00,287.769888831,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900150622,0.0,2.1900150622
 06/12  02:00:00,287.769888951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990884726,0.0,2.18990884726
 06/12  03:00:00,287.769889082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901335183,0.0,2.1901335183
 06/12  04:00:00,299.992086898,0.0,0.0,0.0,24.9203635341,199.362908273,4.35994769477,0.0,4.35994769477
 06/12  05:00:00,332.270963798,0.0,0.0,0.0,49.8407270682,199.362908273,2.19272401462,0.0,2.19272401462
 06/12  06:00:00,382.055166763,35.0203493436,0.0,0.0,49.8407270682,199.362908273,70.6669113093,66.3033487113,4.36356259802
 06/12  07:00:00,562.084583849,34.8443316327,26.8703203367,0.0,149.522181205,199.362908273,59.5241830308,50.7737617412,8.75042128962
 06/12  08:00:00,1331.79650141,37.1105537748,212.392210135,0.0,448.566543614,448.566543614,22.9709095671,7.57249467174,15.3984148954
 06/12  09:00:00,1333.03669653,38.6230972001,246.156009998,0.0,448.566543614,448.566543614,18.1420984995,1.04366692103,17.0984315785
 06/12  10:00:00,1302.91840649,37.6746094408,264.454411708,0.0,448.566543614,448.566543614,16.2459757233,0.30440748847,15.9415682348
 06/12  11:00:00,1321.19917449,35.525554297,283.53180112,0.0,448.566543614,448.566543614,22.0988237644,0.0,22.0988237644
 06/12  12:00:00,1280.60126032,34.8464743866,292.891432262,0.0,448.566543614,398.725816546,24.4090159656,0.0,24.4090159656
 06/12  13:00:00,1337.15010877,36.3377482427,297.959837562,0.0,448.566543614,448.566543614,24.3786341411,0.0,24.3786341411
 06/12  14:00:00,1345.08459541,39.0384363865,303.06250962,0.0,448.566543614,448.566543614,15.3908954287,0.0,15.3908954287
 06/12  15:00:00,1338.370516,42.0739328837,293.220510663,0.0,448.566543614,448.566543614,15.3871022575,0.0,15.3871022575
 06/12  16:00:00,1386.32565884,46.4684590134,287.857425204,0.0,448.566543614,448.566543614,17.6600335779,0.0,17.6600335779
 06/12  17:00:00,1283.82606826,41.7453535221,303.246031569,0.0,348.885089477,398.725816546,13.1515153637,0.0,13.1515153637
 06/12  18:00:00,1073.96914341,38.7082575919,296.433475081,0.0,249.203635341,299.044362409,8.75666095424,0.0,8.75666095424
 06/12  19:00:00,1031.46192111,35.7352763504,281.85318457,0.0,249.203635341,299.044362409,6.55596762865,0.0,6.55596762865
 06/12  20:00:00,907.157217388,34.8485382137,265.924457845,0.0,149.522181205,249.203635341,8.7422160208,0.0,8.7422160208
 06/12  21:00:00,880.560981593,34.8443316327,255.542246066,0.0,149.522181205,249.203635341,2.35439276522,0.161888404238,2.19250436098
 06/12  22:00:00,349.356846142,0.0,0.0,0.0,49.8407270682,199.362908273,4.36009947218,0.0,4.36009947218
 06/12  23:00:00,299.992086977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985588191,0.0,2.18985588191
 06/12  24:00:00,287.769888948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008027909,0.0,2.19008027909
 06/13  01:00:00,287.769886553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996686976,0.0,2.18996686976
 06/13  02:00:00,287.769886616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985642797,0.0,2.18985642797
 06/13  03:00:00,287.769886587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007613988,0.0,2.19007613988
 06/13  04:00:00,299.992084462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996549495,0.0,2.18996549495
 06/13  05:00:00,332.270960645,0.0,0.0,0.0,49.8407270682,199.362908273,4.36537892995,0.0,4.36537892995
 06/13  06:00:00,383.896397015,36.8824171659,0.0,0.0,49.8407270682,199.362908273,43.2146758487,38.8508429284,4.3638329203
 06/13  07:00:00,537.177219129,36.1704632063,10.5197353263,0.0,149.522181205,199.362908273,43.6012301242,36.3899483824,7.21128174181
 06/13  08:00:00,1320.28157685,39.6091145245,199.008795259,0.0,448.566543614,448.566543614,21.8671052694,4.92213247542,16.944972794
 06/13  09:00:00,1331.52667048,42.1863303885,241.275455041,0.0,448.566543614,448.566543614,15.7338724119,0.31871520628,15.4151572056
 06/13  10:00:00,1311.65767761,42.2208901088,268.227112077,0.0,448.566543614,448.566543614,17.6232233589,0.0,17.6232233589
 06/13  11:00:00,1340.1056303,40.9785276455,296.556513367,0.0,448.566543614,448.566543614,19.8901291508,0.0,19.8901291508
 06/13  12:00:00,1291.62916516,37.69463328,300.816235297,0.0,448.566543614,398.725816546,26.6285659824,0.0,26.6285659824
 06/13  13:00:00,1337.27069789,43.6866484713,290.486677961,0.0,448.566543614,448.566543614,24.3761286728,0.0,24.3761286728
 06/13  14:00:00,1332.21422284,45.9374237859,283.116617346,0.0,448.566543614,448.566543614,13.1930630605,0.0,13.1930630605
 06/13  15:00:00,1333.55796296,49.5252768604,280.831193438,0.0,448.566543614,448.566543614,15.3818302243,0.0,15.3818302243
 06/13  16:00:00,1382.30316395,53.3258122071,276.843163148,0.0,448.566543614,448.566543614,19.8648155306,0.0,19.8648155306
 06/13  17:00:00,1271.55334694,44.9299135888,287.38610818,0.0,348.885089477,398.725816546,10.9621023778,0.0,10.9621023778
 06/13  18:00:00,1078.06630994,38.3514394757,299.995039358,0.0,249.203635341,299.044362409,10.9397521201,0.0,10.9397521201
 06/13  19:00:00,1034.50078491,37.9991313347,282.345169009,0.0,249.203635341,299.044362409,6.55554123662,0.0,6.55554123662
 06/13  20:00:00,885.926544826,35.0589561482,245.603938898,0.0,149.522181205,249.203635341,6.56202046213,0.0,6.56202046213
 06/13  21:00:00,846.884555501,34.8563365042,224.920022551,0.0,149.522181205,249.203635341,4.43716965372,0.0717103900694,4.36545926365
 06/13  22:00:00,349.356843423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015024717,0.0,2.19015024717
 06/13  23:00:00,299.992084282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003935061,0.0,2.19003935061
 06/13  24:00:00,287.769886597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992845206,0.0,2.18992845206
 06/14  01:00:00,287.769884499,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014230232,0.0,2.19014230232
 06/14  02:00:00,287.769884471,0.0,0.0,0.0,24.9203635341,199.362908273,4.35994074945,0.0,4.35994074945
 06/14  03:00:00,287.76988454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012744593,0.0,2.19012744593
 06/14  04:00:00,299.992082131,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001259364,0.0,2.19001259364
 06/14  05:00:00,332.27095672,0.0,0.0,0.0,49.8407270682,199.362908273,4.36532354005,0.0,4.36532354005
 06/14  06:00:00,384.932939833,37.9232886502,0.0,0.0,49.8407270682,199.362908273,35.3707116948,33.1789322643,2.19177943051
 06/14  07:00:00,602.462788301,36.4401024358,55.07983652,0.0,149.522181205,199.362908273,39.6869582562,30.9376680396,8.74929021668
 06/14  08:00:00,1336.00731297,42.1483746481,211.34614151,0.0,448.566543614,448.566543614,17.7386836304,2.34123816346,15.3974454669
 06/14  09:00:00,1337.27098975,45.0437888621,244.370524868,0.0,448.566543614,448.566543614,18.0075962464,0.392445607155,17.6151506393
 06/14  10:00:00,1312.80722134,45.0017228626,266.93767874,0.0,448.566543614,448.566543614,15.420354741,0.0,15.420354741
 06/14  11:00:00,1340.61979215,43.755131297,294.560289859,0.0,448.566543614,448.566543614,22.0975396284,0.0,22.0975396284
 06/14  12:00:00,1298.86672633,39.3852213474,306.402746491,0.0,448.566543614,398.725816546,24.4053208126,0.0,24.4053208126
 06/14  13:00:00,1346.61878479,45.6181386942,297.887700092,0.0,448.566543614,448.566543614,24.3744232974,0.0,24.3744232974
 06/14  14:00:00,1336.31715964,47.5629323022,285.508487208,0.0,448.566543614,448.566543614,15.3914688337,0.0,15.3914688337
 06/14  15:00:00,1336.83634353,50.9724702584,282.552243521,0.0,448.566543614,448.566543614,13.1888616541,0.0,13.1888616541
 06/14  16:00:00,1390.39952809,56.7120460497,281.429871443,0.0,448.566543614,448.566543614,19.8652743922,0.0,19.8652743922
 06/14  17:00:00,1282.51221488,51.955558286,291.207456564,0.0,348.885089477,398.725816546,10.9607311048,0.0,10.9607311048
 06/14  18:00:00,1090.20644548,43.2792013683,306.905104683,0.0,249.203635341,299.044362409,10.9402243513,0.0,10.9402243513
 06/14  19:00:00,1063.38143954,38.1895641128,308.998049662,0.0,249.203635341,299.044362409,6.5565849125,0.0,6.5565849125
 06/14  20:00:00,928.724531484,35.0373776576,290.525269095,0.0,149.522181205,249.203635341,6.56212239802,0.0,6.56212239802
 06/14  21:00:00,890.17261273,34.8761693033,266.633032373,0.0,149.522181205,249.203635341,4.36511061109,0.0,4.36511061109
 06/14  22:00:00,349.356841326,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999037838,0.0,2.18999037838
 06/14  23:00:00,299.992082228,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003886783,0.0,2.19003886783
 06/14  24:00:00,287.769884577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992380576,0.0,2.18992380576
 06/15  01:00:00,287.769882254,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014806052,0.0,4.36014806052
 06/15  02:00:00,287.769882155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989587052,0.0,2.18989587052
 06/15  03:00:00,287.769882106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010534523,0.0,2.19010534523
 06/15  04:00:00,299.992079786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998636614,0.0,2.18998636614
 06/15  05:00:00,332.270953609,0.0,0.0,0.0,49.8407270682,199.362908273,4.36479901484,0.0,4.36479901484
 06/15  06:00:00,395.256128859,38.6827541556,0.0011614864008,0.0,49.8407270682,199.362908273,19.2190393849,17.0271993005,2.19184008437
 06/15  07:00:00,757.538507062,36.945452553,184.465209918,0.0,149.522181205,199.362908273,26.7896549073,18.0411322827,8.74852262461
 06/15  08:00:00,1373.14701387,44.428736497,242.473864428,0.0,448.566543614,448.566543614,15.6340883329,0.238018489131,15.3960698438
 06/15  09:00:00,1356.79083017,47.1822334149,260.790361739,0.0,448.566543614,448.566543614,17.616240941,0.0,17.616240941
 06/15  10:00:00,1338.99613368,47.905671025,289.513090442,0.0,448.566543614,448.566543614,17.6215360013,0.0,17.6215360013
 06/15  11:00:00,1353.70502498,46.8568340384,303.368968205,0.0,448.566543614,448.566543614,19.8876139678,0.0,19.8876139678
 06/15  12:00:00,1308.64419,43.0496158944,304.659885115,0.0,448.566543614,398.725816546,24.4034694608,0.0,24.4034694608
 06/15  13:00:00,1349.51868044,50.1635633784,293.296374983,0.0,448.566543614,448.566543614,24.3734296226,0.0,24.3734296226
 06/15  14:00:00,1358.43157553,51.5546078211,300.598831085,0.0,448.566543614,448.566543614,15.3898493902,0.0,15.3898493902
 06/15  15:00:00,1354.46967478,53.636896955,299.200766825,0.0,448.566543614,448.566543614,13.1871659824,0.0,13.1871659824
 06/15  16:00:00,1400.7167109,53.6028072903,296.243783065,0.0,448.566543614,448.566543614,19.8636832822,0.0,19.8636832822
 06/15  17:00:00,1293.50199837,46.5761731355,308.517729348,0.0,348.885089477,398.725816546,10.9599163842,0.0,10.9599163842
 06/15  18:00:00,1078.79137244,37.1409692814,295.931330884,0.0,249.203635341,299.044362409,10.9393426125,0.0,10.9393426125
 06/15  19:00:00,1027.07895053,35.6604634402,272.854689195,0.0,249.203635341,299.044362409,6.55604057946,0.0,6.55604057946
 06/15  20:00:00,882.550868626,34.947422658,252.613722943,0.0,149.522181205,249.203635341,6.56099945553,0.0,6.56099945553
 06/15  21:00:00,855.644114951,34.8446098156,234.55482342,0.0,149.522181205,249.203635341,4.45912200811,0.0938774215455,4.36524458656
 06/15  22:00:00,349.356838997,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007741227,0.0,2.19007741227
 06/15  23:00:00,299.9920799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984881264,0.0,2.18984881264
 06/15  24:00:00,287.769882175,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005805283,0.0,2.19005805283
 06/16  01:00:00,287.769880001,0.0,0.0,0.0,24.9203635341,199.362908273,4.35974599766,0.0,4.35974599766
 06/16  02:00:00,287.769879995,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001644421,0.0,2.19001644421
 06/16  03:00:00,287.769879879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989341231,0.0,2.18989341231
 06/16  04:00:00,299.992077654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009781706,0.0,2.19009781706
 06/16  05:00:00,332.270949673,0.0,0.0,0.0,49.8407270682,199.362908273,4.36543682361,0.0,4.36543682361
 06/16  06:00:00,385.655355064,38.6472863945,0.0,0.0,49.8407270682,199.362908273,33.3447561277,31.1529291115,2.19182701616
 06/16  07:00:00,598.863454677,36.6926356127,50.8845769272,0.0,149.522181205,199.362908273,39.8253141309,31.0767518833,8.74856224752
 06/16  08:00:00,1369.37510368,44.0513962088,237.603597023,0.0,448.566543614,448.566543614,18.1699759303,2.77372511372,15.3962508166
 06/16  09:00:00,1361.42638658,46.9884802126,261.178116814,0.0,448.566543614,448.566543614,18.1373394197,0.524261270838,17.6130781489
 06/16  10:00:00,1333.94433529,47.7070605151,284.201740634,0.0,448.566543614,448.566543614,15.4203392997,0.0,15.4203392997
 06/16  11:00:00,1333.77389978,47.059450656,283.800660127,0.0,448.566543614,448.566543614,22.0957381913,0.0,22.0957381913
 06/16  12:00:00,1277.16147513,42.1232955523,281.858150303,0.0,448.566543614,398.725816546,24.4038891908,0.0,24.4038891908
 06/16  13:00:00,1326.24551928,48.4858230223,274.671165431,0.0,448.566543614,448.566543614,24.3722699328,0.0,24.3722699328
 06/16  14:00:00,1325.44272687,50.1712810423,272.137546256,0.0,448.566543614,448.566543614,13.1915967667,0.0,13.1915967667
 06/16  15:00:00,1324.3032364,54.0073090016,267.115608541,0.0,448.566543614,448.566543614,15.3805092956,0.0,15.3805092956
 06/16  16:00:00,1376.047684,57.1938344628,266.847814231,0.0,448.566543614,448.566543614,19.8630133434,0.0,19.8630133434
 06/16  17:00:00,1261.76961307,53.5086676015,269.073091139,0.0,348.885089477,398.725816546,10.9611620455,0.0,10.9611620455
 06/16  18:00:00,1063.41533977,44.1399443842,279.572632954,0.0,249.203635341,299.044362409,8.75609564716,0.0,8.75609564716
 06/16  19:00:00,1022.68583827,39.9299176904,268.913916084,0.0,249.203635341,299.044362409,6.55649800017,0.0,6.55649800017
 06/16  20:00:00,844.260372535,35.052829925,214.960680139,0.0,149.522181205,249.203635341,8.74285113545,0.0,8.74285113545
 06/16  21:00:00,630.786180285,34.8443316327,33.335295101,0.0,149.522181205,249.203635341,4.7335380711,0.368217748347,4.36532032275
 06/16  22:00:00,349.356836761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990706437,0.0,2.18990706437
 06/16  23:00:00,299.992077667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011116375,0.0,2.19011116375
 06/16  24:00:00,287.76987972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998786618,0.0,2.18998786618
 06/17  01:00:00,237.929150424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985871841,0.0,2.18985871841
 06/17  02:00:00,237.929150479,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005857588,0.0,2.19005857588
 06/17  03:00:00,237.929150519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993152463,0.0,2.18993152463
 06/17  04:00:00,250.151348514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980438315,0.0,2.18980438315
 06/17  05:00:00,257.509855131,0.0,0.0,0.0,24.9203635341,149.522181205,4.36508958739,0.0,4.36508958739
 06/17  06:00:00,384.487274255,37.4651048944,0.0,0.0,49.8407270682,199.362908273,54.284869617,49.9213194825,4.36355013445
 06/17  07:00:00,407.738557825,36.2723265662,0.0,0.0,49.8407270682,199.362908273,51.309503116,46.9392703145,4.37023280146
 06/17  08:00:00,812.392002998,38.3065782784,93.0243332667,0.0,249.203635341,249.203635341,33.2792183156,26.7239304017,6.55528791393
