Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  09:00:00,895.70022683,38.6118760599,209.147414009,0.0,249.203635341,249.203635341,26.9314557258,18.1762906115,8.75516511431
 06/17  10:00:00,864.352115629,37.3892717598,225.419856231,0.0,249.203635341,249.203635341,19.9241686565,11.1764863886,8.74768226787
 06/17  11:00:00,887.800915853,35.1907684104,249.287288364,0.0,249.203635341,249.203635341,15.2772962912,4.3301787503,10.9471175409
 06/17  12:00:00,903.736515514,34.8443316327,264.925124921,0.0,249.203635341,249.203635341,9.99637176062,1.24552985358,8.75084190704
 06/17  13:00:00,912.705844378,34.8443316327,273.773580917,0.0,249.203635341,249.203635341,9.12522016081,0.378042269352,8.74717789146
 06/17  14:00:00,667.165617404,34.8443316327,277.438822065,0.0,74.7610906023,174.442544739,6.77513518405,0.218867937183,6.55626724687
 06/17  15:00:00,663.707002431,34.8887389845,273.981971935,0.0,74.7610906023,174.442544739,6.55113285552,0.0,6.55113285552
 06/17  16:00:00,718.459151205,36.7760846826,277.958710365,0.0,74.7610906023,174.442544739,4.37466599451,0.0,4.37466599451
 06/17  17:00:00,682.887936882,38.7171557247,278.6049897,0.0,24.9203635341,149.522181205,4.36371214474,0.0,4.36371214474
 06/17  18:00:00,582.392849171,25.9788856436,207.235318567,0.0,24.9203635341,149.522181205,2.19187295065,0.0,2.19187295065
 06/17  19:00:00,513.817764425,22.5095078289,173.698709651,0.0,24.9203635341,149.522181205,4.36367143239,0.0,4.36367143239
 06/17  20:00:00,473.646013579,16.7925345117,117.895081949,0.0,24.9203635341,149.522181205,4.36346001205,0.0,4.36346001205
 06/17  21:00:00,299.04206595,0.0,0.0,0.0,24.9203635341,149.522181205,2.19361797834,0.0,2.19361797834
 06/17  22:00:00,274.595744043,0.0,0.0,0.0,24.9203635341,149.522181205,4.35982214287,0.0,4.35982214287
 06/17  23:00:00,250.151348476,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004670547,0.0,2.19004670547
 06/17  24:00:00,237.92915052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991932434,0.0,2.18991932434
 06/18  01:00:00,237.928667153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899131395,0.0,2.18899131395
 06/18  02:00:00,237.928667067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910567041,0.0,2.18910567041
 06/18  03:00:00,237.928667061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895222445,0.0,2.18895222445
 06/18  04:00:00,250.150864854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,257.509370796,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346424001,0.0,4.36346424001
 06/18  06:00:00,272.222051765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917802137,0.0,2.18917802137
 06/18  07:00:00,321.718431943,25.0519845727,0.0,0.0,24.9203635341,149.522181205,2.18916710796,0.0,2.18916710796
 06/18  08:00:00,458.749561414,22.389951006,89.7185324566,0.0,24.9203635341,149.522181205,2.18917374807,0.0,2.18917374807
 06/18  09:00:00,533.59339166,28.1055633179,182.051506406,0.0,24.9203635341,149.522181205,2.18916235429,0.0,2.18916235429
 06/18  10:00:00,455.850685968,22.4081416646,158.813533739,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  11:00:00,470.257535906,23.8674605778,183.120934301,0.0,24.9203635341,149.522181205,4.36182397502,0.0,4.36182397502
 06/18  12:00:00,411.626917185,16.4216788732,145.273085616,0.0,24.9203635341,149.522181205,2.19089362801,0.0,2.19089362801
 06/18  13:00:00,329.314720604,10.1844340028,85.5161152049,0.0,24.9203635341,149.522181205,4.36715532854,0.0,4.36715532854
 06/18  14:00:00,271.31618374,5.1366957516,43.8395409471,0.0,24.9203635341,149.522181205,2.19087819931,0.0,2.19087819931
 06/18  15:00:00,499.421333075,22.9858831319,205.197533943,0.0,24.9203635341,149.522181205,2.18914722316,0.0,2.18914722316
 06/18  16:00:00,556.18720543,23.2522035865,207.924182648,0.0,24.9203635341,149.522181205,2.18920713674,0.0,2.18920713674
 06/18  17:00:00,619.799666865,27.4375270115,229.412369626,0.0,24.9203635341,149.522181205,2.1891603088,0.0,2.1891603088
 06/18  18:00:00,591.634095307,23.6699021475,206.303405057,0.0,24.9203635341,149.522181205,2.18916683179,0.0,2.18916683179
 06/18  19:00:00,586.363635371,27.2923682894,220.869452889,0.0,24.9203635341,149.522181205,2.18917334768,0.0,2.18917334768
 06/18  20:00:00,528.629971264,21.0000869044,149.166595425,0.0,24.9203635341,149.522181205,2.18917964015,0.0,2.18917964015
 06/18  21:00:00,299.041099317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149810047,0.0,2.19149810047
 06/18  22:00:00,274.59526059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911360634,0.0,2.18911360634
 06/18  23:00:00,250.15086507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895965771,0.0,2.18895965771
 06/18  24:00:00,237.928667236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907328574,0.0,2.18907328574
 06/19  01:00:00,287.769873058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991592882,0.0,2.18991592882
 06/19  02:00:00,287.769873185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978093919,0.0,2.18978093919
 06/19  03:00:00,287.769873178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997114742,0.0,2.18997114742
 06/19  04:00:00,299.992071117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983596735,0.0,2.18983596735
 06/19  05:00:00,332.270938564,0.0,0.0,0.0,49.8407270682,199.362908273,4.36509592826,0.0,4.36509592826
 06/19  06:00:00,382.140507698,35.0810611565,0.0,0.0,49.8407270682,199.362908273,103.957020342,99.5936029289,4.36341741266
 06/19  07:00:00,552.780753451,35.2160071401,26.548916549,0.0,149.522181205,199.362908273,73.7497955544,65.0019777339,8.74781782043
 06/19  08:00:00,1306.23951093,38.1819283065,185.482637772,0.0,448.566543614,448.566543614,18.6221411147,5.42540737788,13.1967337368
 06/19  09:00:00,1300.21053493,39.0852792883,212.41330893,0.0,448.566543614,448.566543614,18.5818503498,0.970862112032,17.6109882377
 06/19  10:00:00,1274.1124133,38.0662431716,234.800102984,0.0,448.566543614,448.566543614,17.7963973825,0.177065019936,17.6193323626
 06/19  11:00:00,1292.94253817,35.7958554374,254.844476516,0.0,448.566543614,448.566543614,19.8855239731,0.0,19.8855239731
 06/19  12:00:00,1244.45587985,34.8674868705,256.765468229,0.0,448.566543614,398.725816546,24.3975280576,0.0,24.3975280576
 06/19  13:00:00,1300.46405468,36.3842053626,261.383785385,0.0,448.566543614,448.566543614,24.3687335753,0.0,24.3687335753
 06/19  14:00:00,1307.33162908,38.4855730527,266.028138055,0.0,448.566543614,448.566543614,13.1912016834,0.0,13.1912016834
 06/19  15:00:00,1321.41984796,42.045816449,276.385191009,0.0,448.566543614,448.566543614,15.3793955853,0.0,15.3793955853
 06/19  16:00:00,1374.53752285,47.8782765149,274.692853932,0.0,448.566543614,448.566543614,19.8593899072,0.0,19.8593899072
 06/19  17:00:00,1263.51127388,45.3548700351,279.082926874,0.0,348.885089477,398.725816546,10.961105871,0.0,10.961105871
 06/19  18:00:00,1066.97788504,40.9429992719,286.43222097,0.0,249.203635341,299.044362409,8.75584036441,0.0,8.75584036441
 06/19  19:00:00,1033.51476842,38.0751343928,280.701934596,0.0,249.203635341,299.044362409,6.55541626394,0.0,6.55541626394
 06/19  20:00:00,883.932795216,34.9054338519,252.048056517,0.0,149.522181205,249.203635341,8.74173059169,0.00023011544248,8.74150047625
 06/19  21:00:00,794.505888691,34.8443316327,174.302571008,0.0,149.522181205,249.203635341,4.49521773716,2.30282027068,2.19239746648
 06/19  22:00:00,349.356830377,0.0,0.0,0.0,49.8407270682,199.362908273,4.35988764193,0.0,4.35988764193
 06/19  23:00:00,299.992071171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003248239,0.0,2.19003248239
 06/19  24:00:00,287.769873189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989707409,0.0,2.18989707409
 06/20  01:00:00,287.769870977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947788358,0.0,2.18947788358
 06/20  02:00:00,287.769870817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994071767,0.0,2.18994071767
 06/20  03:00:00,287.769870869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980162285,0.0,2.18980162285
 06/20  04:00:00,299.992068666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998683469,0.0,2.18998683469
 06/20  05:00:00,332.270935816,0.0,0.0,0.0,49.8407270682,199.362908273,4.36523884085,0.0,4.36523884085
 06/20  06:00:00,383.967211959,36.9547988229,0.0,0.0,49.8407270682,199.362908273,39.2408952293,37.0492634165,2.19163181279
 06/20  07:00:00,507.328742478,36.186218882,0.0,0.0,149.522181205,199.362908273,43.8154361268,35.0679289955,8.74750713123
 06/20  08:00:00,1277.34903034,40.0009081429,155.660319963,0.0,448.566543614,448.566543614,18.8443241073,3.45266867164,15.3916554357
 06/20  09:00:00,1314.46239082,42.6993123607,223.015729882,0.0,448.566543614,448.566543614,17.8292158298,0.217118194993,17.6120976348
 06/20  10:00:00,1289.24982381,42.514925332,245.64490024,0.0,448.566543614,448.566543614,15.416014311,0.0,15.416014311
 06/20  11:00:00,1303.98777979,41.3123378154,260.558708068,0.0,448.566543614,448.566543614,22.0904623397,0.0,22.0904623397
 06/20  12:00:00,1266.87585073,38.0041639981,275.859359957,0.0,448.566543614,398.725816546,24.3980507049,0.0,24.3980507049
 06/20  13:00:00,1328.20273816,43.8693539683,281.318496434,0.0,448.566543614,448.566543614,22.1526736237,0.0,22.1526736237
 06/20  14:00:00,1327.35019734,46.1754563706,278.048587682,0.0,448.566543614,448.566543614,15.3862475668,0.0,15.3862475668
 06/20  15:00:00,1327.66983519,50.010172436,274.467690115,0.0,448.566543614,448.566543614,15.3823451132,0.0,15.3823451132
 06/20  16:00:00,1378.20568777,54.2645390917,271.82938128,0.0,448.566543614,448.566543614,17.6545098007,0.0,17.6545098007
 06/20  17:00:00,1267.61130642,47.2343295103,281.165388191,0.0,348.885089477,398.725816546,10.9590220041,0.0,10.9590220041
 06/20  18:00:00,1069.37676612,37.7379142017,292.281296656,0.0,249.203635341,299.044362409,10.9381441247,0.0,10.9381441247
 06/20  19:00:00,1010.4237403,36.5127744903,261.357818381,0.0,249.203635341,299.044362409,6.55525354671,0.0,6.55525354671
 06/20  20:00:00,853.185831335,34.9850154553,224.085998839,0.0,149.522181205,249.203635341,6.56096689208,0.0,6.56096689208
 06/20  21:00:00,770.202924281,34.8475860309,150.460850143,0.0,149.522181205,249.203635341,4.6979057475,0.332774780506,4.365130967
 06/20  22:00:00,349.356827711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998971862,0.0,2.18998971862
 06/20  23:00:00,299.992068617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985032686,0.0,2.18985032686
 06/20  24:00:00,287.769870903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003511393,0.0,2.19003511393
 06/21  01:00:00,287.769868688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989077375,0.0,2.18989077375
 06/21  02:00:00,287.769868879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974789567,0.0,2.18974789567
 06/21  03:00:00,287.769868844,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971421524,0.0,4.35971421524
 06/21  04:00:00,299.992066656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996602364,0.0,2.18996602364
 06/21  05:00:00,332.270931464,0.0,0.0,0.0,49.8407270682,199.362908273,2.19265956739,0.0,2.19265956739
 06/21  06:00:00,384.847074393,37.8359221025,0.0,0.0,49.8407270682,199.362908273,39.7771278423,35.4136354486,4.36349239372
 06/21  07:00:00,507.752612386,36.6101366858,0.0,0.0,149.522181205,199.362908273,43.8045678008,35.0567272251,8.74784057572
 06/21  08:00:00,1203.22773652,41.9868595528,82.0640797891,0.0,448.566543614,448.566543614,20.9217217579,5.52817862784,15.39354313
 06/21  09:00:00,1326.41860917,44.7306701961,234.927836641,0.0,448.566543614,448.566543614,16.1787125007,0.769798132653,15.4089143681
 06/21  10:00:00,1301.99812659,44.6199602545,257.114748974,0.0,448.566543614,448.566543614,17.6900723989,0.0717952355601,17.6182771633
 06/21  11:00:00,1321.52636947,43.1194668562,276.586807643,0.0,448.566543614,448.566543614,19.8832101839,0.0,19.8832101839
 06/21  12:00:00,1280.56838669,39.2406978238,288.315181473,0.0,448.566543614,398.725816546,24.3938192527,0.0,24.3938192527
 06/21  13:00:00,1332.12007942,45.3406984215,283.726463215,0.0,448.566543614,448.566543614,24.3633479953,0.0,24.3633479953
 06/21  14:00:00,1327.17752358,47.4947356553,276.561828745,0.0,448.566543614,448.566543614,13.1883309611,0.0,13.1883309611
 06/21  15:00:00,1327.08974098,51.3435692526,272.563684533,0.0,448.566543614,448.566543614,15.3795328643,0.0,15.3795328643
 06/21  16:00:00,1376.16969581,56.0072974073,268.047993068,0.0,448.566543614,448.566543614,17.651983805,0.0,17.651983805
 06/21  17:00:00,1264.56385919,49.2487798707,276.12349935,0.0,348.885089477,398.725816546,13.1481819427,0.0,13.1481819427
 06/21  18:00:00,1070.66594123,41.6383222066,289.314418282,0.0,249.203635341,299.044362409,8.75528012168,0.0,8.75528012168
 06/21  19:00:00,1041.14414985,39.1149805582,287.301508398,0.0,249.203635341,299.044362409,6.55622285199,0.0,6.55622285199
 06/21  20:00:00,896.964285547,35.2140248555,263.864718832,0.0,149.522181205,249.203635341,6.56050010285,0.0,6.56050010285
 06/21  21:00:00,843.377093864,34.8604528547,221.518001963,0.0,149.522181205,249.203635341,4.37731928296,0.012564027269,4.3647552557
 06/21  22:00:00,349.356825578,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997731492,0.0,2.18997731492
 06/21  23:00:00,299.992066478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983308319,0.0,2.18983308319
 06/21  24:00:00,287.769868802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001315955,0.0,2.19001315955
 06/22  01:00:00,287.769866662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986560375,0.0,2.18986560375
 06/22  02:00:00,287.769866647,0.0,0.0,0.0,24.9203635341,199.362908273,4.35993614575,0.0,4.35993614575
 06/22  03:00:00,287.769866656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974770266,0.0,2.18974770266
 06/22  04:00:00,299.992064287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992356088,0.0,2.18992356088
 06/22  05:00:00,332.270928091,0.0,0.0,0.0,49.8407270682,199.362908273,2.19243239627,0.0,2.19243239627
 06/22  06:00:00,385.448933738,38.4444069457,0.0,0.0,49.8407270682,199.362908273,30.9852312621,26.6216907787,4.36354048338
 06/22  07:00:00,546.398918681,36.5747519396,19.0077465518,0.0,149.522181205,199.362908273,36.2726460198,27.5261815096,8.74646451027
 06/22  08:00:00,1287.93606364,43.7415348338,162.934820052,0.0,448.566543614,448.566543614,16.9812830198,1.58936453801,15.3919184818
 06/22  09:00:00,1311.1808326,46.9402959582,216.799090174,0.0,448.566543614,448.566543614,15.641351561,0.231554779277,15.4097967817
 06/22  10:00:00,1282.75234599,46.9230152088,235.189416145,0.0,448.566543614,448.566543614,17.6166314062,0.0,17.6166314062
 06/22  11:00:00,1303.35141026,45.5742785782,255.842999197,0.0,448.566543614,448.566543614,19.8834770311,0.0,19.8834770311
 06/22  12:00:00,1268.27677145,41.2585614074,273.935645947,0.0,448.566543614,398.725816546,24.3925595131,0.0,24.3925595131
 06/22  13:00:00,1328.54946123,47.835118729,277.593571343,0.0,448.566543614,448.566543614,24.3623330467,0.0,24.3623330467
 06/22  14:00:00,1330.05229724,49.2131175667,277.634953865,0.0,448.566543614,448.566543614,13.1878305121,0.0,13.1878305121
 06/22  15:00:00,1329.14578445,52.3434019652,273.486718024,0.0,448.566543614,448.566543614,15.3787564568,0.0,15.3787564568
 06/22  16:00:00,1378.46322599,58.1835011174,267.971325873,0.0,448.566543614,448.566543614,17.6505720678,0.0,17.6505720678
 06/22  17:00:00,1266.47396451,53.3258754396,273.736636002,0.0,348.885089477,398.725816546,13.1471977075,0.0,13.1471977075
 06/22  18:00:00,1072.66442912,42.364355251,290.397497586,0.0,249.203635341,299.044362409,8.75457501768,0.0,8.75457501768
 06/22  19:00:00,1054.02770173,39.9647735216,298.871861229,0.0,249.203635341,299.044362409,6.55569254804,0.0,6.55569254804
 06/22  20:00:00,913.769515141,35.4793509644,279.719890853,0.0,149.522181205,249.203635341,6.56094875973,0.0,6.56094875973
 06/22  21:00:00,874.416979125,34.9590119083,250.09308448,0.0,149.522181205,249.203635341,4.36488590375,0.0,4.36488590375
 06/22  22:00:00,349.35682343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995575409,0.0,2.18995575409
 06/22  23:00:00,299.99206429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996888547,0.0,2.18996888547
 06/22  24:00:00,287.769866534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982168508,0.0,2.18982168508
 06/23  01:00:00,287.769864446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999221759,0.0,2.18999221759
 06/23  02:00:00,287.76986451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984163616,0.0,2.18984163616
 06/23  03:00:00,287.76986449,0.0,0.0,0.0,24.9203635341,199.362908273,4.35987476237,0.0,4.35987476237
 06/23  04:00:00,299.992062333,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003288594,0.0,2.19003288594
 06/23  05:00:00,332.270924524,0.0,0.0,0.0,49.8407270682,199.362908273,2.19220812321,0.0,2.19220812321
 06/23  06:00:00,385.743034552,38.7393431283,0.0,0.0,49.8407270682,199.362908273,29.8980370245,25.5345600085,4.36347701595
 06/23  07:00:00,596.281912205,35.7583963106,59.3373621566,0.0,149.522181205,199.362908273,32.8353329408,24.087671664,8.74766127685
 06/23  08:00:00,1346.21238388,43.5705386871,220.122813374,0.0,448.566543614,448.566543614,16.0536000987,0.66127652557,15.3923235731
 06/23  09:00:00,1349.37602379,47.015460984,253.534878194,0.0,448.566543614,448.566543614,15.4191339373,0.0119869621568,15.4071469751
 06/23  10:00:00,1334.95866998,47.8792525433,285.589663566,0.0,448.566543614,448.566543614,17.6156271694,0.0,17.6156271694
 06/23  11:00:00,1350.76197992,47.397855622,300.880455224,0.0,448.566543614,448.566543614,19.8791495434,0.0,19.8791495434
 06/23  12:00:00,1297.97522252,43.2214096046,301.498770489,0.0,448.566543614,398.725816546,24.3929095637,0.0,24.3929095637
 06/23  13:00:00,1341.98382009,50.8086218211,287.901683246,0.0,448.566543614,448.566543614,22.1470361661,0.0,22.1470361661
 06/23  14:00:00,1336.61373834,53.0551151364,280.149323833,0.0,448.566543614,448.566543614,15.3836579963,0.0,15.3836579963
 06/23  15:00:00,1332.48922269,56.8427864951,272.203095227,0.0,448.566543614,448.566543614,15.380521295,0.0,15.380521295
 06/23  16:00:00,1381.47987888,61.807524472,267.321542844,0.0,448.566543614,448.566543614,17.6504776334,0.0,17.6504776334
 06/23  17:00:00,1269.8357276,54.9553642596,275.461607678,0.0,348.885089477,398.725816546,10.9582817848,0.0,10.9582817848
 06/23  18:00:00,1075.52574527,42.995318337,292.631970141,0.0,249.203635341,299.044362409,8.75411040637,0.0,8.75411040637
 06/23  19:00:00,1050.56417482,39.0503389907,296.483120168,0.0,249.203635341,299.044362409,8.7333742658,0.0,8.7333742658
 06/23  20:00:00,898.219744262,35.1978215192,265.246493622,0.0,149.522181205,249.203635341,6.56080568274,0.0,6.56080568274
 06/23  21:00:00,858.028730495,34.9086295724,234.500832609,0.0,149.522181205,249.203635341,4.3645694983,0.0,4.3645694983
 06/23  22:00:00,349.356821324,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897863606,0.0,2.1897863606
 06/23  23:00:00,299.992062146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899572045,0.0,2.1899572045
 06/23  24:00:00,287.769864297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980615758,0.0,2.18980615758
 06/24  01:00:00,237.929135057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997079256,0.0,2.18997079256
 06/24  02:00:00,237.92913504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981635523,0.0,2.18981635523
 06/24  03:00:00,237.929135117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998290106,0.0,2.18998290106
 06/24  04:00:00,250.151332926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982829286,0.0,2.18982829286
 06/24  05:00:00,257.509831022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36479689038,0.0,4.36479689038
 06/24  06:00:00,384.84138491,37.8349431447,0.0,0.0,49.8407270682,199.362908273,31.4285245207,29.2367999178,2.19172460281
 06/24  07:00:00,507.849087479,35.9218885581,60.6725854194,0.0,49.8407270682,199.362908273,36.5815084167,30.0365469311,6.54496148553
 06/24  08:00:00,936.298931775,38.3595180659,213.573886981,0.0,249.203635341,249.203635341,20.613457991,14.0585210544,6.55493693659
 06/24  09:00:00,929.866758158,38.7904092089,240.89358267,0.0,249.203635341,249.203635341,15.4376607696,6.68372711245,8.75393365714
 06/24  10:00:00,909.88122484,37.6279652358,269.322999867,0.0,249.203635341,249.203635341,10.4750032923,1.7280296706,8.74697362173
 06/24  11:00:00,930.717539484,35.3714478027,291.343599089,0.0,249.203635341,249.203635341,9.41962040629,0.660134058177,8.75948634811
 06/24  12:00:00,938.397983218,34.8443316327,299.359480114,0.0,249.203635341,249.203635341,8.83028596272,0.0800168007919,8.75026916193
 06/24  13:00:00,937.04700058,34.9626698918,297.79248377,0.0,249.203635341,249.203635341,8.747412167,0.0,8.747412167
 06/24  14:00:00,696.799678634,34.8443316327,306.804088859,0.0,74.7610906023,174.442544739,6.55486289173,0.0,6.55486289173
 06/24  15:00:00,702.453837777,34.8443316327,312.481339111,0.0,74.7610906023,174.442544739,6.5502095013,0.0,6.5502095013
 06/24  16:00:00,749.551693324,35.0027329274,310.637524167,0.0,74.7610906023,174.442544739,6.55225614914,0.0,6.55225614914
 06/24  17:00:00,711.163552311,35.8460874328,309.545099894,0.0,24.9203635341,149.522181205,2.19157790063,0.0,2.19157790063
 06/24  18:00:00,594.30737193,24.4814917701,222.859233773,0.0,24.9203635341,149.522181205,4.36349599135,0.0,4.36349599135
 06/24  19:00:00,537.247536025,22.0687124289,197.361147243,0.0,24.9203635341,149.522181205,2.19174069977,0.0,2.19174069977
 06/24  20:00:00,366.431108326,1.33436250632,29.5660535508,0.0,24.9203635341,149.522181205,4.363466116,0.0,4.363466116
 06/24  21:00:00,299.042038289,0.0,0.0,0.0,24.9203635341,149.522181205,2.1930013941,0.0,2.1930013941
 06/24  22:00:00,274.595728695,0.0,0.0,0.0,24.9203635341,149.522181205,4.35974179139,0.0,4.35974179139
 06/24  23:00:00,250.1513331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995969721,0.0,2.18995969721
 06/24  24:00:00,237.92913518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980485494,0.0,2.18980485494
 06/25  01:00:00,237.928654932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912846698,0.0,2.18912846698
 06/25  02:00:00,237.928654796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894913397,0.0,2.18894913397
 06/25  03:00:00,237.92865478,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150852613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903269869,0.0,2.18903269869
 06/25  05:00:00,257.509349642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36319624845,0.0,4.36319624845
 06/25  06:00:00,280.99455169,8.7725121518,0.0,0.0,24.9203635341,149.522181205,2.18907869701,0.0,2.18907869701
 06/25  07:00:00,461.118726937,22.7823990333,101.240739824,0.0,24.9203635341,149.522181205,2.18912683914,0.0,2.18912683914
 06/25  08:00:00,594.999592428,27.6859690318,203.850987802,0.0,24.9203635341,149.522181205,2.18910479551,0.0,2.18910479551
 06/25  09:00:00,531.777458159,23.0010180802,180.688677363,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  10:00:00,545.178015685,27.7064403286,234.64193726,0.0,24.9203635341,149.522181205,2.18913516663,0.0,2.18913516663
 06/25  11:00:00,516.86247891,21.4403844372,213.995119362,0.0,24.9203635341,149.522181205,4.36163604602,0.0,4.36163604602
 06/25  12:00:00,533.335417136,22.6947467029,231.368291385,0.0,24.9203635341,149.522181205,2.19086577054,0.0,2.19086577054
 06/25  13:00:00,474.240184223,18.6727655751,175.852033373,0.0,24.9203635341,149.522181205,4.36698692422,0.0,4.36698692422
 06/25  14:00:00,451.653471655,17.7316380567,163.628466041,0.0,24.9203635341,149.522181205,2.19083375249,0.0,2.19083375249
 06/25  15:00:00,532.197045227,24.0355687485,224.042709176,0.0,24.9203635341,149.522181205,2.1891031177,0.0,2.1891031177
 06/25  16:00:00,565.949227693,22.78491451,211.408150864,0.0,24.9203635341,149.522181205,2.18913339557,0.0,2.18913339557
 06/25  17:00:00,645.968094116,27.4982721487,247.197650174,0.0,24.9203635341,149.522181205,2.18911122754,0.0,2.18911122754
 06/25  18:00:00,603.954015785,22.802472664,215.221235512,0.0,24.9203635341,149.522181205,2.18914149558,0.0,2.18914149558
 06/25  19:00:00,600.805068244,26.7279401263,235.701412221,0.0,24.9203635341,149.522181205,2.18904015886,0.0,2.18904015886
 06/25  20:00:00,306.396706053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  21:00:00,299.041078241,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317675724,0.0,4.36317675724
 06/25  22:00:00,274.595248381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912696017,0.0,2.18912696017
 06/25  23:00:00,250.150852694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894699056,0.0,2.18894699056
 06/25  24:00:00,237.928654802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902997708,0.0,2.18902997708
 06/26  01:00:00,287.769858022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999698614,0.0,2.18999698614
 06/26  02:00:00,287.769857859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983504565,0.0,2.18983504565
 06/26  03:00:00,287.769857925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999244804,0.0,2.18999244804
 06/26  04:00:00,299.992055609,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898303523,0.0,2.1898303523
 06/26  05:00:00,332.270914761,0.0,0.0,0.0,49.8407270682,199.362908273,4.36444843528,0.0,4.36444843528
 06/26  06:00:00,382.759414037,35.7564689096,0.0,0.0,49.8407270682,199.362908273,26.7951227208,24.6036388064,2.19148391439
 06/26  07:00:00,557.886616057,34.8443316327,27.5107996908,0.0,149.522181205,199.362908273,34.4856929378,25.7380378633,8.74765507446
 06/26  08:00:00,1332.30378837,36.8010763102,211.034452369,0.0,448.566543614,448.566543614,16.1642394253,0.774039927788,15.3901994975
 06/26  09:00:00,1331.4926211,37.3586027923,240.893782485,0.0,448.566543614,448.566543614,15.4069671324,0.0,15.4069671324
 06/26  10:00:00,1297.18695454,37.011878048,260.087768637,0.0,448.566543614,448.566543614,17.6145245982,0.0,17.6145245982
 06/26  11:00:00,1322.18927466,38.9689220817,281.571515904,0.0,448.566543614,448.566543614,19.8763096045,0.0,19.8763096045
 06/26  12:00:00,1286.60949363,37.5746438917,296.448762715,0.0,448.566543614,398.725816546,24.3875131961,0.0,24.3875131961
 06/26  13:00:00,1350.6657257,42.9749557404,301.647688521,0.0,448.566543614,448.566543614,22.1468701362,0.0,22.1468701362
 06/26  14:00:00,1360.05767014,44.7180623238,303.559959079,0.0,448.566543614,448.566543614,15.3833104002,0.0,15.3833104002
 06/26  15:00:00,1350.40047157,47.5496317854,298.297635497,0.0,448.566543614,448.566543614,13.1814178065,0.0,13.1814178065
 06/26  16:00:00,1391.33628794,49.5759339144,289.805653771,0.0,448.566543614,448.566543614,19.854151072,0.0,19.854151072
 06/26  17:00:00,1286.56224827,42.812040539,301.894821257,0.0,348.885089477,398.725816546,10.9585241761,0.0,10.9585241761
 06/26  18:00:00,1101.02585844,36.6052423213,315.976883059,0.0,249.203635341,299.044362409,8.75363871611,0.0,8.75363871611
 06/26  19:00:00,1039.7556925,35.5274048234,286.083773654,0.0,249.203635341,299.044362409,6.55366723881,0.0,6.55366723881
 06/26  20:00:00,896.238546896,34.8625812635,264.852384069,0.0,149.522181205,249.203635341,6.56020658564,0.0,6.56020658564
 06/26  21:00:00,877.755480744,34.8443316327,254.420240044,0.0,149.522181205,249.203635341,4.66487702564,0.300107584545,4.36476944109
 06/26  22:00:00,349.356814851,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998384336,0.0,2.18998384336
 06/26  23:00:00,299.99205571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982071874,0.0,2.18982071874
 06/26  24:00:00,287.769858053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997782198,0.0,2.18997782198
 06/27  01:00:00,287.769855948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981147537,0.0,2.18981147537
 06/27  02:00:00,287.769855941,0.0,0.0,0.0,24.9203635341,199.362908273,4.35976381312,0.0,4.35976381312
 06/27  03:00:00,287.769855962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995212164,0.0,2.18995212164
 06/27  04:00:00,299.992053639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978633135,0.0,2.18978633135
 06/27  05:00:00,332.270910855,0.0,0.0,0.0,49.8407270682,199.362908273,2.19224064394,0.0,2.19224064394
 06/27  06:00:00,389.402860543,37.6037436141,0.000699278776196,0.0,49.8407270682,199.362908273,39.8149517047,35.4517534315,4.36319827319
 06/27  07:00:00,700.123905872,36.4330875289,130.145206215,0.0,149.522181205,199.362908273,41.170570583,32.4246312748,8.74593930826
 06/27  08:00:00,1378.74419432,41.6471327743,246.563992881,0.0,448.566543614,448.566543614,16.201349245,3.00780476472,13.1935444803
 06/27  09:00:00,1371.12358075,44.4679133025,268.981356932,0.0,448.566543614,448.566543614,18.0110966361,0.40483523254,17.6062614036
 06/27  10:00:00,1347.28402434,44.5978883672,291.12310946,0.0,448.566543614,448.566543614,15.4130733752,0.0,15.4130733752
 06/27  11:00:00,1353.9885349,43.5055352353,303.204087403,0.0,448.566543614,448.566543614,19.8788889863,0.0,19.8788889863
 06/27  12:00:00,1306.80858201,39.7539847941,307.622658521,0.0,448.566543614,398.725816546,24.3865623071,0.0,24.3865623071
 06/27  13:00:00,1357.75483464,46.1341872304,304.657335554,0.0,448.566543614,448.566543614,24.3573603685,0.0,24.3573603685
 06/27  14:00:00,1341.42676858,48.7072299181,289.483268479,0.0,448.566543614,448.566543614,13.1871394568,0.0,13.1871394568
 06/27  15:00:00,1337.3017212,50.938539286,283.160635388,0.0,448.566543614,448.566543614,15.3740949513,0.0,15.3740949513
 06/27  16:00:00,1388.5339545,54.7798892457,282.472971635,0.0,448.566543614,448.566543614,17.6465383592,0.0,17.6465383592
 06/27  17:00:00,1249.42571018,50.0394557744,262.22507966,0.0,348.885089477,398.725816546,10.9574229631,0.0,10.9574229631
 06/27  18:00:00,1019.45491468,39.9814184999,242.154436003,0.0,249.203635341,299.044362409,10.9361387442,0.0,10.9361387442
 06/27  19:00:00,989.61728496,36.7910958128,240.185429135,0.0,249.203635341,299.044362409,6.55396472927,0.0,6.55396472927
 06/27  20:00:00,867.171462723,35.0145569069,235.751525297,0.0,149.522181205,249.203635341,6.56028594641,0.0,6.56028594641
 06/27  21:00:00,829.645249308,34.8569846753,208.41882853,0.0,149.522181205,249.203635341,4.47511577826,0.110477134801,4.36463864346
 06/27  22:00:00,349.356812792,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982158284,0.0,2.18982158284
 06/27  23:00:00,299.992053719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997425715,0.0,2.18997425715
 06/27  24:00:00,287.769855781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980829953,0.0,2.18980829953
 06/28  01:00:00,287.769853732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995510998,0.0,2.18995510998
 06/28  02:00:00,287.769853673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978590649,0.0,2.18978590649
 06/28  03:00:00,287.769853745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993464188,0.0,2.18993464188
 06/28  04:00:00,299.992051552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976525623,0.0,2.18976525623
 06/28  05:00:00,332.270908225,0.0,0.0,0.0,49.8407270682,199.362908273,4.36473124901,0.0,4.36473124901
 06/28  06:00:00,385.259913245,38.2548384487,0.0,0.0,49.8407270682,199.362908273,29.704584233,27.5129922262,2.19159200684
 06/28  07:00:00,646.865204863,36.1236734257,97.5891631578,0.0,149.522181205,199.362908273,34.9105716825,26.1644432561,8.74612842644
 06/28  08:00:00,1356.13987349,42.6361965982,225.218398776,0.0,448.566543614,448.566543614,16.4468126916,1.05899225788,15.3878204337
 06/28  09:00:00,1340.12417702,45.8367593414,245.377807972,0.0,448.566543614,448.566543614,15.5310556516,0.124355969706,15.4066996819
 06/28  10:00:00,1314.61782973,46.6893964265,267.658414242,0.0,448.566543614,448.566543614,17.6115510161,0.0,17.6115510161
 06/28  11:00:00,1334.32071051,45.7591149534,287.003881354,0.0,448.566543614,448.566543614,19.8771572321,0.0,19.8771572321
 06/28  12:00:00,1299.16653137,42.0400451664,304.081962232,0.0,448.566543614,398.725816546,24.3836039828,0.0,24.3836039828
 06/28  13:00:00,1348.44482625,50.0294873712,295.157100013,0.0,448.566543614,448.566543614,22.1424122547,0.0,22.1424122547
 06/28  14:00:00,1346.7740077,51.8329527231,291.805949646,0.0,448.566543614,448.566543614,15.3825076557,0.0,15.3825076557
 06/28  15:00:00,1354.87853776,52.0811196779,300.79369823,0.0,448.566543614,448.566543614,13.1804051406,0.0,13.1804051406
 06/28  16:00:00,1400.04367134,55.2665090875,294.214998983,0.0,448.566543614,448.566543614,19.851569415,0.0,19.851569415
 06/28  17:00:00,1274.47109898,48.8692067968,288.609605302,0.0,348.885089477,398.725816546,10.9571873626,0.0,10.9571873626
 06/28  18:00:00,1035.66348703,37.0342227982,262.400771359,0.0,249.203635341,299.044362409,8.75311874452,0.0,8.75311874452
 06/28  19:00:00,988.528224024,35.276414527,243.416109053,0.0,249.203635341,299.044362409,6.5554872661,0.0,6.5554872661
 06/28  20:00:00,808.11387962,34.8521412227,180.698301839,0.0,149.522181205,249.203635341,6.55973014247,0.0,6.55973014247
 06/28  21:00:00,732.547371721,34.8443316327,113.536639855,0.0,149.522181205,249.203635341,4.86592919853,0.501281331393,4.36464786714
 06/28  22:00:00,349.356810592,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983839316,0.0,2.18983839316
 06/28  23:00:00,299.992051418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982681843,0.0,2.18982681843
 06/28  24:00:00,287.769853758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997508174,0.0,2.18997508174
 06/29  01:00:00,287.769851627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980092819,0.0,2.18980092819
 06/29  02:00:00,287.769851769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994545084,0.0,2.18994545084
 06/29  03:00:00,287.76985179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977259075,0.0,2.18977259075
 06/29  04:00:00,299.992049595,0.0,0.0,0.0,24.9203635341,199.362908273,4.359660894,0.0,4.359660894
 06/29  05:00:00,332.270904176,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234698657,0.0,2.19234698657
 06/29  06:00:00,478.696956762,38.4183231832,41.7812370232,0.0,49.8407270682,199.362908273,39.3073141387,34.944126722,4.36318741664
 06/29  07:00:00,667.258270015,34.8443316327,98.6759062651,0.0,149.522181205,199.362908273,34.2886415509,27.7240832957,6.56455825522
 06/29  08:00:00,1317.69299909,37.8428855398,193.685301929,0.0,448.566543614,448.566543614,16.93375653,1.54565538487,15.3881011451
 06/29  09:00:00,1349.18969278,41.4589394188,253.132941022,0.0,448.566543614,448.566543614,18.0871808803,0.481842065067,17.6053388152
 06/29  10:00:00,1319.63874896,43.0098675857,266.210259558,0.0,448.566543614,448.566543614,15.4301608955,0.0200768409538,15.4100840545
 06/29  11:00:00,1322.52504372,43.2800162081,276.58522007,0.0,448.566543614,448.566543614,19.871135803,0.0,19.871135803
 06/29  12:00:00,1285.26215147,40.1696567087,293.010767153,0.0,448.566543614,398.725816546,24.3823318062,0.0,24.3823318062
 06/29  13:00:00,1353.00935855,46.3352274698,304.642418384,0.0,448.566543614,448.566543614,22.1406768009,0.0,22.1406768009
 06/29  14:00:00,1354.2822329,49.2886869605,302.267852774,0.0,448.566543614,448.566543614,15.3812614671,0.0,15.3812614671
 06/29  15:00:00,1360.46760988,51.2053264497,307.046548567,0.0,448.566543614,448.566543614,13.1811876001,0.0,13.1811876001
 06/29  16:00:00,1407.71853472,53.8436944557,303.477124809,0.0,448.566543614,448.566543614,19.8495824915,0.0,19.8495824915
 06/29  17:00:00,1256.92231456,42.8508069369,273.906504913,0.0,348.885089477,398.725816546,10.9575662376,0.0,10.9575662376
 06/29  18:00:00,916.545571799,35.3224423356,146.47275456,0.0,249.203635341,299.044362409,8.75277248672,0.0,8.75277248672
 06/29  19:00:00,876.864852346,35.1698537002,133.953734571,0.0,249.203635341,299.044362409,6.55567991378,0.0,6.55567991378
 06/29  20:00:00,735.229993049,34.8447192747,109.037307087,0.0,149.522181205,249.203635341,6.92073300978,0.360850319151,6.55988269063
 06/29  21:00:00,612.46376376,34.8443316327,15.448128474,0.0,149.522181205,249.203635341,18.0034112947,13.6386525952,4.36475869949
 06/29  22:00:00,349.356808487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989360634,0.0,2.18989360634
 06/29  23:00:00,299.992049364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987811987,0.0,2.18987811987
 06/29  24:00:00,287.769851646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970490175,0.0,2.18970490175
 06/30  01:00:00,287.769849608,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898446112,0.0,2.1898446112
 06/30  02:00:00,287.769849753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896682739,0.0,2.1896682739
 06/30  03:00:00,287.769849761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980872026,0.0,2.18980872026
 06/30  04:00:00,299.992047554,0.0,0.0,0.0,24.9203635341,199.362908273,4.35972094698,0.0,4.35972094698
 06/30  05:00:00,340.814567506,0.0,0.0,0.0,49.8407270682,199.362908273,2.19236472636,0.0,2.19236472636
 06/30  06:00:00,388.724759849,37.8619234097,0.000153730591698,0.0,49.8407270682,199.362908273,69.1465533416,64.7833353407,4.36321800089
 06/30  07:00:00,506.467028896,35.3104342031,0.0,0.0,149.522181205,199.362908273,60.9622269979,54.3973958843,6.56483111351
 06/30  08:00:00,1128.11751458,40.8625931111,46.4621102688,0.0,448.566543614,448.566543614,30.876414921,15.4910987278,15.3853161932
 06/30  09:00:00,1295.14559917,43.7939547979,202.642675565,0.0,448.566543614,448.566543614,22.1363155565,4.5319118981,17.6044036584
 06/30  10:00:00,1298.64491042,43.5208632548,251.317501751,0.0,448.566543614,448.566543614,16.8359243658,1.42689872253,15.4090256433
 06/30  11:00:00,1299.14812169,41.4835838099,258.268860542,0.0,448.566543614,448.566543614,20.4923290655,0.623022106349,19.8693069591
 06/30  12:00:00,1264.34150951,37.8674409373,273.775476581,0.0,448.566543614,398.725816546,24.7082251925,0.325581894154,24.3826432984
 06/30  13:00:00,1336.14893016,43.6909417647,290.830217444,0.0,448.566543614,448.566543614,22.1407221006,0.0,22.1407221006
 06/30  14:00:00,1341.85168275,45.8629072601,294.630056695,0.0,448.566543614,448.566543614,15.3814173513,0.0,15.3814173513
 06/30  15:00:00,1330.94954943,46.4630168814,283.837193905,0.0,448.566543614,448.566543614,13.1791475299,0.0,13.1791475299
 06/30  16:00:00,1385.16952144,48.1716347951,286.531504475,0.0,448.566543614,448.566543614,19.8486639239,0.0,19.8486639239
 06/30  17:00:00,1276.5909587,43.4973102231,295.23430004,0.0,348.885089477,398.725816546,10.9571901432,0.0,10.9571901432
 06/30  18:00:00,1062.0213503,36.2585635811,287.156880384,0.0,249.203635341,299.044362409,8.75306277772,0.0,8.75306277772
 06/30  19:00:00,1031.48137163,35.4416216739,282.420240799,0.0,249.203635341,299.044362409,6.55450572962,0.0,6.55450572962
 06/30  20:00:00,891.909507618,34.851988931,261.760439948,0.0,149.522181205,249.203635341,6.55965975222,0.0,6.55965975222
 06/30  21:00:00,747.213896037,34.8443316327,128.517913455,0.0,149.522181205,249.203635341,8.420540467,4.05608664843,4.36445381857
 06/30  22:00:00,349.356806543,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965648293,0.0,2.18965648293
 06/30  23:00:00,299.992047332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979655725,0.0,2.18979655725
 06/30  24:00:00,287.769849615,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899363037,0.0,2.1899363037
 07/01  01:00:00,237.929120444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975454947,0.0,2.18975454947
 07/01  02:00:00,237.929120511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989067014,0.0,2.18989067014
 07/01  03:00:00,237.929120541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971076142,0.0,2.18971076142
 07/01  04:00:00,250.151318381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984677321,0.0,2.18984677321
 07/01  05:00:00,266.05347424,0.0,0.0,0.0,24.9203635341,149.522181205,4.36465436762,0.0,4.36465436762
 07/01  06:00:00,384.166433524,37.1441350407,0.0,0.0,49.8407270682,199.362908273,52.960460997,50.7688396108,2.19162138612
 07/01  07:00:00,418.549768277,34.9240749885,2.50764148242,0.0,49.8407270682,199.362908273,51.2644803644,44.7195110656,6.54496929875
 07/01  08:00:00,832.964833519,37.0831259526,113.214710377,0.0,249.203635341,249.203635341,35.4808959452,28.927066713,6.55382923225
 07/01  09:00:00,912.023529907,37.4743330934,223.140448029,0.0,249.203635341,249.203635341,31.4867532052,22.7338718655,8.75288133966
 07/01  10:00:00,900.310620647,36.4640652723,256.818916056,0.0,249.203635341,249.203635341,26.7924493932,18.0470022422,8.74544715102
 07/01  11:00:00,906.842104041,34.921808986,263.951681134,0.0,249.203635341,249.203635341,22.7315291796,13.9727192758,8.75880990379
 07/01  12:00:00,919.348252211,34.8443316327,275.243438783,0.0,249.203635341,249.203635341,15.6001068512,6.85117878782,8.74892806334
 07/01  13:00:00,932.037131183,34.8443316327,284.145103066,0.0,249.203635341,249.203635341,10.1872553255,1.44174018216,8.74551514334
 07/01  14:00:00,690.517463428,34.8443316327,292.169018513,0.0,74.7610906023,174.442544739,6.91838694563,0.364526566533,6.5538603791
 07/01  15:00:00,698.501470532,34.8443316327,299.966760525,0.0,74.7610906023,174.442544739,4.37273039787,0.0,4.37273039787
 07/01  16:00:00,747.785350394,34.8443316327,300.211614584,0.0,74.7610906023,174.442544739,6.55140404926,0.0,6.55140404926
 07/01  17:00:00,708.542173486,34.8443316327,299.066263902,0.0,24.9203635341,149.522181205,4.3625620478,0.0,4.3625620478
 07/01  18:00:00,488.311002189,13.3285023226,128.748252685,0.0,24.9203635341,149.522181205,2.19164139621,0.0,2.19164139621
 07/01  19:00:00,448.49727282,14.4717056049,125.405487695,0.0,24.9203635341,149.522181205,2.19159241649,0.0,2.19159241649
 07/01  20:00:00,306.398123203,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303968155,0.0,4.36303968155
 07/01  21:00:00,299.042012328,0.0,0.0,0.0,24.9203635341,149.522181205,4.36609454918,0.0,4.36609454918
 07/01  22:00:00,274.595713934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986024198,0.0,2.18986024198
 07/01  23:00:00,250.151318338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968002519,0.0,2.18968002519
 07/01  24:00:00,237.92912047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981583589,0.0,2.18981583589
 07/02  01:00:00,237.928643439,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889224995,0.0,2.1889224995
 07/02  02:00:00,237.928643397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897809145,0.0,2.18897809145
 07/02  03:00:00,237.928643336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903340568,0.0,2.18903340568
 07/02  04:00:00,250.150841042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882972581,0.0,2.18882972581
 07/02  05:00:00,266.052995661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160394451,0.0,2.19160394451
 07/02  06:00:00,272.222027934,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889103684,0.0,2.1889103684
 07/02  07:00:00,296.666423582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896614636,0.0,2.18896614636
 07/02  08:00:00,459.77951096,15.9067343835,104.60791587,0.0,24.9203635341,149.522181205,2.18907314884,0.0,2.18907314884
 07/02  09:00:00,564.585149048,27.4914723418,209.081360579,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  10:00:00,484.02325763,22.8089588985,182.008750429,0.0,24.9203635341,149.522181205,2.18907628945,0.0,2.18907628945
 07/02  11:00:00,425.321188903,16.8664663753,154.93668799,0.0,24.9203635341,149.522181205,4.36140800534,0.0,4.36140800534
 07/02  12:00:00,338.689885494,9.38381649899,93.4485447718,0.0,24.9203635341,149.522181205,2.19077324899,0.0,2.19077324899
 07/02  13:00:00,445.78623933,14.817037252,165.140963811,0.0,24.9203635341,149.522181205,4.3665303982,0.0,4.3665303982
 07/02  14:00:00,429.371468449,14.7429060016,155.12749853,0.0,24.9203635341,149.522181205,2.19073134357,0.0,2.19073134357
 07/02  15:00:00,343.513733993,5.02467301383,80.3790632026,0.0,24.9203635341,149.522181205,2.1890036797,0.0,2.1890036797
 07/02  16:00:00,423.264945957,11.792482127,115.299806075,0.0,24.9203635341,149.522181205,2.18905842116,0.0,2.18905842116
 07/02  17:00:00,319.323818241,2.5683478758,14.8910952809,0.0,24.9203635341,149.522181205,2.18898381951,0.0,2.18898381951
 07/02  18:00:00,595.393179327,27.6977971112,208.490540755,0.0,24.9203635341,149.522181205,2.1890389603,0.0,2.1890389603
 07/02  19:00:00,523.71725941,22.3372882093,167.59904885,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,418.142867226,10.2733915032,80.433103542,0.0,24.9203635341,149.522181205,2.18905052682,0.0,2.18905052682
 07/02  21:00:00,299.041058424,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259309961,0.0,4.36259309961
 07/02  22:00:00,274.59523678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883810946,0.0,2.18883810946
 07/02  23:00:00,250.150841011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889312385,0.0,2.18889312385
 07/02  24:00:00,237.928643183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/03  01:00:00,287.769843726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979809697,0.0,2.18979809697
 07/03  02:00:00,287.769843725,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966521054,0.0,4.35966521054
 07/03  03:00:00,287.769843726,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898670157,0.0,2.1898670157
 07/03  04:00:00,299.99204148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968018699,0.0,2.18968018699
 07/03  05:00:00,340.814558029,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207365631,0.0,2.19207365631
 07/03  06:00:00,382.869719641,35.835120936,0.0,0.0,49.8407270682,199.362908273,71.8137149435,67.4506045744,4.3631103691
 07/03  07:00:00,506.345029455,35.1888528945,0.0,0.0,149.522181205,199.362908273,62.7697109282,54.0237671185,8.74594380966
 07/03  08:00:00,1146.7716282,38.2184647857,49.6243802487,0.0,448.566543614,448.566543614,26.5462478651,13.3573304092,13.188917456
 07/03  09:00:00,1283.32904967,38.9088769236,198.000371084,0.0,448.566543614,448.566543614,21.1687156582,3.56583925009,17.6028764081
 07/03  10:00:00,1297.03001536,38.5181040195,250.26832642,0.0,448.566543614,448.566543614,16.5081507689,1.10040634815,15.4077444207
 07/03  11:00:00,1311.87167681,37.1893869555,266.698473244,0.0,448.566543614,448.566543614,20.1676821793,0.294250954667,19.8734312246
 07/03  12:00:00,1267.85014142,34.8443316327,281.128344266,0.0,448.566543614,398.725816546,24.4744054581,0.0987557725557,24.3756496856
 07/03  13:00:00,1336.59204868,38.8154319404,295.091294183,0.0,448.566543614,448.566543614,22.137368426,0.0,22.137368426
 07/03  14:00:00,1343.69677506,41.3664709501,299.336708283,0.0,448.566543614,448.566543614,13.1854610937,0.0,13.1854610937
 07/03  15:00:00,1337.21890949,44.5395031291,289.561577275,0.0,448.566543614,448.566543614,15.3720341266,0.0,15.3720341266
 07/03  16:00:00,1385.46703424,48.1968309507,285.206928318,0.0,448.566543614,448.566543614,17.6426564426,0.000224068390971,17.6424323742
 07/03  17:00:00,1274.69426807,43.7669181822,291.737346365,0.0,348.885089477,398.725816546,10.9554150441,0.0,10.9554150441
 07/03  18:00:00,1081.8253084,37.6271723896,304.505266312,0.0,249.203635341,299.044362409,8.7514617987,0.0,8.7514617987
 07/03  19:00:00,1054.61968367,36.1572458038,303.546954414,0.0,249.203635341,299.044362409,6.55430557268,0.0,6.55430557268
 07/03  20:00:00,932.417004088,34.864163903,297.122726286,0.0,149.522181205,249.203635341,8.7394948396,0.000219510816915,8.73927532878
 07/03  21:00:00,927.893787934,34.8443316327,292.984244372,0.0,149.522181205,249.203635341,2.19236623858,0.0,2.19236623858
 07/03  22:00:00,349.356800574,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980822375,0.0,2.18980822375
 07/03  23:00:00,299.992041536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962020675,0.0,2.18962020675
 07/03  24:00:00,287.769843718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974791218,0.0,2.18974791218
 07/04  01:00:00,237.928640087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902060438,0.0,2.18902060438
 07/04  02:00:00,237.928640257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905242747,0.0,2.18905242747
 07/04  03:00:00,237.928640308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885873228,0.0,2.18885873228
 07/04  04:00:00,250.150838139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890663652,0.0,2.18890663652
 07/04  05:00:00,266.052990334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158386466,0.0,2.19158386466
 07/04  06:00:00,272.222024834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905926653,0.0,2.18905926653
 07/04  07:00:00,354.027822271,25.6153820754,12.2023338576,0.0,24.9203635341,149.522181205,2.18902097391,0.0,2.18902097391
