Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  08:00:00,517.269495661,22.8394119804,133.930499188,0.0,24.9203635341,149.522181205,2.18861469715,0.0,2.18861469715
 07/04  09:00:00,563.278321265,27.6523471882,205.612869989,0.0,24.9203635341,149.522181205,2.18903000437,0.0,2.18903000437
 07/04  10:00:00,488.52752836,22.8616923733,184.402042383,0.0,24.9203635341,149.522181205,2.18906035316,0.0,2.18906035316
 07/04  11:00:00,549.806964699,26.380041113,237.914433111,0.0,24.9203635341,149.522181205,2.19073179075,0.0,2.19073179075
 07/04  12:00:00,506.643875364,19.4757470479,209.795697619,0.0,24.9203635341,149.522181205,2.19074585722,0.0,2.19074585722
 07/04  13:00:00,473.771159502,15.8577135555,178.150843281,0.0,24.9203635341,149.522181205,4.36648397362,0.0,4.36648397362
 07/04  14:00:00,462.331951297,16.0955013164,166.571543621,0.0,24.9203635341,149.522181205,2.190753217,0.0,2.190753217
 07/04  15:00:00,485.188125218,19.7933436563,192.010949447,0.0,24.9203635341,149.522181205,2.18904358455,0.0,2.18904358455
 07/04  16:00:00,608.42112299,27.479945465,254.300305371,0.0,24.9203635341,149.522181205,2.18903942179,0.0,2.18903942179
 07/04  17:00:00,620.401603945,22.78491451,235.885931554,0.0,24.9203635341,149.522181205,2.18903525565,0.0,2.18903525565
 07/04  18:00:00,621.837775185,23.8094845593,236.088758125,0.0,24.9203635341,149.522181205,2.18903108969,0.0,2.18903108969
 07/04  19:00:00,293.153077519,0.444787502105,10.767429443,0.0,24.9203635341,149.522181205,2.18905217748,0.0,2.18905217748
 07/04  20:00:00,306.396691593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897013539,0.0,2.18897013539
 07/04  21:00:00,299.041052219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155505528,0.0,2.19155505528
 07/04  22:00:00,274.595233742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903491309,0.0,2.18903491309
 07/04  23:00:00,250.150838184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882448677,0.0,2.18882448677
 07/04  24:00:00,237.928640332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887198254,0.0,2.18887198254
 07/05  01:00:00,287.769839734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967332172,0.0,2.18967332172
 07/05  02:00:00,287.769839705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979337579,0.0,2.18979337579
 07/05  03:00:00,287.7698398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959999715,0.0,2.18959999715
 07/05  04:00:00,299.992037504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972002608,0.0,2.18972002608
 07/05  05:00:00,340.814552637,0.0,0.0,0.0,49.8407270682,199.362908273,4.36464564281,0.0,4.36464564281
 07/05  06:00:00,385.772027934,36.3726943741,0.0,0.0,49.8407270682,199.362908273,30.6533448512,28.4617999189,2.19154493221
 07/05  07:00:00,572.266816118,36.5159139222,35.1984567833,0.0,149.522181205,199.362908273,40.328743855,31.5832848353,8.74545901971
 07/05  08:00:00,1342.96575247,39.3357738443,219.67081322,0.0,448.566543614,448.566543614,19.1414910861,3.75473059372,15.3867604924
 07/05  09:00:00,1343.85274414,40.410000229,250.500944094,0.0,448.566543614,448.566543614,15.6474779813,0.246082081159,15.4013959002
 07/05  10:00:00,1316.90254549,40.6559719194,266.460640743,0.0,448.566543614,448.566543614,15.4070936423,0.0,15.4070936423
 07/05  11:00:00,1320.29741969,39.4666579868,279.405422338,0.0,448.566543614,448.566543614,19.8674137815,0.0,19.8674137815
 07/05  12:00:00,1284.49872911,36.5880663875,295.080896769,0.0,448.566543614,398.725816546,24.3758958877,0.0,24.3758958877
 07/05  13:00:00,1345.28435942,42.8323537796,299.45339262,0.0,448.566543614,448.566543614,22.1333965963,0.0,22.1333965963
 07/05  14:00:00,1335.58184401,45.7038882834,286.737137764,0.0,448.566543614,448.566543614,15.3805263763,0.0,15.3805263763
 07/05  15:00:00,1331.48812215,48.7567566487,279.556221854,0.0,448.566543614,448.566543614,13.1751887817,0.0,13.1751887817
 07/05  16:00:00,1385.80551412,52.1806898645,281.634513447,0.0,448.566543614,448.566543614,17.641617747,0.0,17.641617747
 07/05  17:00:00,1282.00449786,45.6346944063,297.86778648,0.0,348.885089477,398.725816546,10.9549982259,0.0,10.9549982259
 07/05  18:00:00,1061.50433537,37.0698956433,286.040263655,0.0,249.203635341,299.044362409,8.75106259065,0.0,8.75106259065
 07/05  19:00:00,1018.35928087,35.499820048,269.508176421,0.0,249.203635341,299.044362409,6.55398913301,0.0,6.55398913301
 07/05  20:00:00,887.820372717,34.8791273164,255.554995104,0.0,149.522181205,249.203635341,8.73880226314,0.0,8.73880226314
 07/05  21:00:00,869.827274432,34.8443316327,245.752439492,0.0,149.522181205,249.203635341,2.19224045994,0.0,2.19224045994
 07/05  22:00:00,349.356796761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984356197,0.0,2.18984356197
 07/05  23:00:00,299.992037619,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898056232,0.0,2.1898056232
 07/05  24:00:00,287.769839922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961199579,0.0,2.18961199579
 07/06  01:00:00,287.769837977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972815836,0.0,2.18972815836
 07/06  02:00:00,287.769837992,0.0,0.0,0.0,24.9203635341,199.362908273,4.3594920352,0.0,4.3594920352
 07/06  03:00:00,287.769837974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976383128,0.0,2.18976383128
 07/06  04:00:00,299.992035817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898795772,0.0,2.1898795772
 07/06  05:00:00,340.81454885,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241213047,0.0,2.19241213047
 07/06  06:00:00,385.146781079,38.1426129264,0.0,0.0,49.8407270682,199.362908273,30.8602077934,26.4974529457,4.3627548477
 07/06  07:00:00,615.449656155,34.8443316327,60.1822659157,0.0,149.522181205,199.362908273,30.3227825412,23.7584905344,6.56429200671
 07/06  08:00:00,1289.19796437,38.1680808691,169.900762272,0.0,448.566543614,448.566543614,16.006122311,0.624335758673,15.3817865524
 07/06  09:00:00,1331.44059447,42.4974382147,242.029435423,0.0,448.566543614,448.566543614,15.4171702466,0.0161474373035,15.4010228093
 07/06  10:00:00,1307.00856244,44.785318549,262.143138602,0.0,448.566543614,448.566543614,17.6055326797,0.0,17.6055326797
 07/06  11:00:00,1333.15683927,45.4934591152,285.915165842,0.0,448.566543614,448.566543614,19.8663151449,0.0,19.8663151449
 07/06  12:00:00,1296.08538189,41.6192901634,301.660718668,0.0,448.566543614,398.725816546,22.1583877654,0.0,22.1583877654
 07/06  13:00:00,1347.27486409,48.1742824364,296.061826932,0.0,448.566543614,448.566543614,22.1343237329,0.0,22.1343237329
 07/06  14:00:00,1343.007285,50.3195339354,289.534814839,0.0,448.566543614,448.566543614,15.3756784661,0.0,15.3756784661
 07/06  15:00:00,1341.0987186,53.2132017702,284.644665476,0.0,448.566543614,448.566543614,13.1784765372,0.0,13.1784765372
 07/06  16:00:00,1389.23773619,55.8065014353,281.240087295,0.0,448.566543614,448.566543614,19.8446198228,0.0,19.8446198228
 07/06  17:00:00,1276.15780531,49.3363672564,287.507284746,0.0,348.885089477,398.725816546,10.955179132,0.0,10.955179132
 07/06  18:00:00,1084.04065015,39.1033617037,305.101290546,0.0,249.203635341,299.044362409,8.75124768808,0.0,8.75124768808
 07/06  19:00:00,1053.82873894,36.777127346,301.884835761,0.0,249.203635341,299.044362409,6.55311888484,0.0,6.55311888484
 07/06  20:00:00,923.11414353,35.0708105923,288.843940021,0.0,149.522181205,249.203635341,6.55896274585,0.0,6.55896274585
 07/06  21:00:00,900.956873394,34.8757211306,275.529831279,0.0,149.522181205,249.203635341,4.36440059344,0.0,4.36440059344
 07/06  22:00:00,349.356795047,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977810974,0.0,2.18977810974
 07/06  23:00:00,299.992035957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989364163,0.0,2.18989364163
 07/06  24:00:00,287.769837965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969689702,0.0,2.18969689702
 07/07  01:00:00,287.769836045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980685044,0.0,2.18980685044
 07/07  02:00:00,287.769836063,0.0,0.0,0.0,24.9203635341,199.362908273,2.189607193,0.0,2.189607193
 07/07  03:00:00,287.769835962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971955815,0.0,2.18971955815
 07/07  04:00:00,299.9920338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983159895,0.0,2.18983159895
 07/07  05:00:00,340.814546603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36443624184,0.0,4.36443624184
 07/07  06:00:00,385.720805834,38.7169895572,0.0,0.0,49.8407270682,199.362908273,28.2361402548,26.044614807,2.19152544776
 07/07  07:00:00,533.997562102,35.6591044559,7.88580666644,0.0,149.522181205,199.362908273,35.8025268754,27.0577026432,8.74482423221
 07/07  08:00:00,1302.23740789,43.3210254433,178.290935139,0.0,448.566543614,448.566543614,14.4782922138,1.28970561262,13.1885866012
 07/07  09:00:00,1337.31508676,46.698441044,243.574586534,0.0,448.566543614,448.566543614,17.6667349037,0.066653564161,17.6000813396
 07/07  10:00:00,1313.61855835,47.3188550061,265.981426607,0.0,448.566543614,448.566543614,15.4055655037,0.0,15.4055655037
 07/07  11:00:00,1340.29429362,46.8378085404,291.400381059,0.0,448.566543614,448.566543614,19.8697959861,0.0,19.8697959861
 07/07  12:00:00,1299.31524085,42.3529598791,303.840353412,0.0,448.566543614,398.725816546,24.3716483385,0.0,24.3716483385
 07/07  13:00:00,1342.71627891,49.0794410889,290.498298834,0.0,448.566543614,448.566543614,22.1312011391,0.0,22.1312011391
 07/07  14:00:00,1335.90082081,50.9103367545,281.7499146,0.0,448.566543614,448.566543614,13.1808532037,0.0,13.1808532037
 07/07  15:00:00,1336.00106698,54.3896031742,278.363951154,0.0,448.566543614,448.566543614,13.1800380566,0.0,13.1800380566
 07/07  16:00:00,1395.01107061,55.9887737958,287.352349202,0.0,448.566543614,448.566543614,19.8438167577,0.0,19.8438167577
 07/07  17:00:00,1281.77743724,45.8851481864,298.279261058,0.0,348.885089477,398.725816546,10.9547000474,0.0,10.9547000474
 07/07  18:00:00,1052.79528994,36.8532163129,278.667942581,0.0,249.203635341,299.044362409,8.75203496265,0.0,8.75203496265
 07/07  19:00:00,1011.55859109,35.5616780193,263.94763277,0.0,249.203635341,299.044362409,6.55369381237,0.0,6.55369381237
 07/07  20:00:00,886.253399551,34.9741367062,255.420550919,0.0,149.522181205,249.203635341,6.55949380187,0.0,6.55949380187
 07/07  21:00:00,878.10123311,34.8488243953,252.983176604,0.0,149.522181205,249.203635341,5.70623744912,1.34195377704,4.36428367208
 07/07  22:00:00,349.356792979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964705628,0.0,2.18964705628
 07/07  23:00:00,299.992033811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975902159,0.0,2.18975902159
 07/07  24:00:00,287.769836068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987075626,0.0,2.18987075626
 07/08  01:00:00,237.929107038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966573924,0.0,2.18966573924
 07/08  02:00:00,237.929107032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977432495,0.0,2.18977432495
 07/08  03:00:00,237.929107125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957145782,0.0,2.18957145782
 07/08  04:00:00,250.151304829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968006538,0.0,2.18968006538
 07/08  05:00:00,266.053453038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449674685,0.0,4.36449674685
 07/08  06:00:00,384.618804915,37.6056243327,0.0,0.0,49.8407270682,199.362908273,40.9145485285,38.7230889465,2.19145958203
 07/08  07:00:00,444.40124902,36.0360314127,7.80884871867,0.0,49.8407270682,199.362908273,45.0849076175,40.7157364595,4.36917115804
 07/08  08:00:00,837.587587081,38.4063160878,117.179586268,0.0,249.203635341,249.203635341,32.1324049475,25.5783383208,6.55406662672
 07/08  09:00:00,925.694646552,38.6734873621,238.944820542,0.0,249.203635341,249.203635341,27.348026037,18.5969205286,8.75110550846
 07/08  10:00:00,904.656541939,37.3610308268,262.373449008,0.0,249.203635341,249.203635341,22.0917688745,13.3468788729,8.74489000156
 07/08  11:00:00,916.659104688,35.1898618052,278.730321391,0.0,249.203635341,249.203635341,16.7685450443,8.01031249933,8.75823254495
 07/08  12:00:00,935.560361353,34.8443316327,296.069382598,0.0,249.203635341,249.203635341,11.5673678822,2.81897292615,8.74839495605
 07/08  13:00:00,939.447894078,34.8443316327,300.509195467,0.0,249.203635341,249.203635341,9.00973632755,0.265041144916,8.74469518263
 07/08  14:00:00,689.218523734,34.8443316327,299.425698535,0.0,74.7610906023,174.442544739,7.38586744139,0.831101220627,6.55476622076
 07/08  15:00:00,688.205386137,34.8443316327,298.503912429,0.0,74.7610906023,174.442544739,4.37248668376,0.0,4.37248668376
 07/08  16:00:00,740.24234509,34.8443316327,301.900280848,0.0,74.7610906023,174.442544739,6.55192697837,0.0,6.55192697837
 07/08  17:00:00,703.68875608,34.8443316327,297.490198329,0.0,24.9203635341,149.522181205,4.36296296083,0.0,4.36296296083
 07/08  18:00:00,296.667832685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137022225,0.0,2.19137022225
 07/08  19:00:00,272.22343774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251999228,0.0,4.36251999228
 07/08  20:00:00,306.398104321,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114986852,0.0,2.19114986852
 07/08  21:00:00,299.041988156,0.0,0.0,0.0,24.9203635341,149.522181205,4.36611865438,0.0,4.36611865438
 07/08  22:00:00,274.595700475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957360932,0.0,2.18957360932
 07/08  23:00:00,250.151304775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968196469,0.0,2.18968196469
 07/08  24:00:00,237.929107003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979009237,0.0,2.18979009237
 07/09  01:00:00,237.928632807,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888864691,0.0,2.1888864691
 07/09  02:00:00,237.928632763,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889167227,0.0,2.1889167227
 07/09  03:00:00,237.928632662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894677488,0.0,2.18894677488
 07/09  04:00:00,250.150830362,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,266.05297706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36292241288,0.0,4.36292241288
 07/09  06:00:00,272.222017374,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890034805,0.0,2.1890034805
 07/09  07:00:00,335.034066087,23.3832851395,3.3870735267,0.0,24.9203635341,149.522181205,2.18898243842,0.0,2.18898243842
 07/09  08:00:00,447.946863764,22.8249675303,68.7227116102,0.0,24.9203635341,149.522181205,2.18901207986,0.0,2.18901207986
 07/09  09:00:00,551.305641699,27.6482171621,195.281224106,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,487.941439401,22.8663186241,184.494609689,0.0,24.9203635341,149.522181205,2.18899079302,0.0,2.18899079302
 07/09  11:00:00,555.904053572,26.6016132436,244.803162447,0.0,24.9203635341,149.522181205,4.36131578883,0.0,4.36131578883
 07/09  12:00:00,445.046612065,16.8257941706,171.525987618,0.0,24.9203635341,149.522181205,2.19042981205,0.0,2.19042981205
 07/09  13:00:00,428.78926672,12.6193456279,153.633507779,0.0,24.9203635341,149.522181205,4.3663501673,0.0,4.3663501673
 07/09  14:00:00,439.473157981,15.8361257988,153.949286096,0.0,24.9203635341,149.522181205,2.19067726616,0.0,2.19067726616
 07/09  15:00:00,537.889356693,22.2948663157,232.203634881,0.0,24.9203635341,149.522181205,2.18899542021,0.0,2.18899542021
 07/09  16:00:00,588.557575178,23.2842733017,233.199429309,0.0,24.9203635341,149.522181205,2.18902496124,0.0,2.18902496124
 07/09  17:00:00,663.558923442,27.180620231,264.680689822,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,624.492919632,23.4398590249,232.281855508,0.0,24.9203635341,149.522181205,2.18900360568,0.0,2.18900360568
 07/09  19:00:00,619.456018253,27.0616752479,246.188007765,0.0,24.9203635341,149.522181205,2.1889822645,0.0,2.1889822645
 07/09  20:00:00,506.032409686,16.3053398562,139.901138004,0.0,24.9203635341,149.522181205,2.18901182093,0.0,2.18901182093
 07/09  21:00:00,299.041039658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116599421,0.0,2.19116599421
 07/09  22:00:00,274.595226119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898880737,0.0,2.18898880737
 07/09  23:00:00,250.150830667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901832747,0.0,2.18901832747
 07/09  24:00:00,237.928632935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879281018,0.0,2.18879281018
 07/10  01:00:00,287.769830591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976865777,0.0,2.18976865777
 07/10  02:00:00,287.769830668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955987027,0.0,2.18955987027
 07/10  03:00:00,287.769830586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966130038,0.0,2.18966130038
 07/10  04:00:00,299.992028417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897624289,0.0,2.1897624289
 07/10  05:00:00,340.814537566,0.0,0.0,0.0,49.8407270682,199.362908273,4.36428368175,0.0,4.36428368175
 07/10  06:00:00,382.682148298,35.6802102794,0.0,0.0,49.8407270682,199.362908273,25.7661091345,23.5747085365,2.19140059807
 07/10  07:00:00,626.046387367,36.0000393833,69.3821356278,0.0,149.522181205,199.362908273,33.6730602162,24.9281941238,8.74486609239
 07/10  08:00:00,1353.79358174,39.3485108506,231.517588639,0.0,448.566543614,448.566543614,15.8775979068,0.493817022979,15.3837808838
 07/10  09:00:00,1341.28756456,39.9779969834,252.77973053,0.0,448.566543614,448.566543614,15.3992947767,0.0,15.3992947767
 07/10  10:00:00,1315.15370312,39.1789728184,274.823114994,0.0,448.566543614,448.566543614,15.4061835816,0.0,15.4061835816
 07/10  11:00:00,1337.73600597,38.285647768,296.501187702,0.0,448.566543614,448.566543614,19.8639546195,0.0,19.8639546195
 07/10  12:00:00,1305.64770702,36.1223447891,310.024062441,0.0,448.566543614,398.725816546,24.3691367781,0.0,24.3691367781
 07/10  13:00:00,1362.70674057,41.5486221831,309.369214464,0.0,448.566543614,448.566543614,22.1278845387,0.0,22.1278845387
 07/10  14:00:00,1357.17300789,43.9130563051,301.480491204,0.0,448.566543614,448.566543614,13.1789485869,0.0,13.1789485869
 07/10  15:00:00,1359.65317222,47.9919554172,301.270810506,0.0,448.566543614,448.566543614,13.1777322236,0.0,13.1777322236
 07/10  16:00:00,1397.52521174,54.5192050414,290.628280305,0.0,448.566543614,448.566543614,19.8416560081,0.0,19.8416560081
 07/10  17:00:00,1281.85515984,51.0034966137,291.340675593,0.0,348.885089477,398.725816546,8.7675643702,0.0,8.7675643702
 07/10  18:00:00,1086.46822726,43.5560991313,302.927629415,0.0,249.203635341,299.044362409,10.9333008493,0.0,10.9333008493
 07/10  19:00:00,1069.37915437,40.1103940486,313.970230952,0.0,249.203635341,299.044362409,4.37566230955,0.0,4.37566230955
 07/10  20:00:00,935.753270797,35.4006138812,301.179680433,0.0,149.522181205,249.203635341,8.73864597382,0.0,8.73864597382
 07/10  21:00:00,907.080618639,34.9653324842,281.301730534,0.0,149.522181205,249.203635341,2.19200265915,0.0,2.19200265915
 07/10  22:00:00,349.356787628,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981240932,0.0,2.18981240932
 07/10  23:00:00,299.992028469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972579478,0.0,2.18972579478
 07/10  24:00:00,287.769830673,0.0,0.0,0.0,24.9203635341,199.362908273,4.35944402477,0.0,4.35944402477
 07/11  01:00:00,287.769828872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971259493,0.0,2.18971259493
 07/11  02:00:00,287.769828905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981019443,0.0,2.18981019443
 07/11  03:00:00,287.769828857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959838771,0.0,2.18959838771
 07/11  04:00:00,299.992026589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969605838,0.0,2.18969605838
 07/11  05:00:00,340.814534282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201731343,0.0,2.19201731343
 07/11  06:00:00,394.744719048,38.1738761169,0.000857891746878,0.0,49.8407270682,199.362908273,18.8522210893,14.4892918307,4.3629292586
 07/11  07:00:00,621.188030524,36.3922035394,73.9124582001,0.0,149.522181205,199.362908273,23.9643381517,17.4008850519,6.56345309979
 07/11  08:00:00,1371.90619768,43.1335465326,239.454657569,0.0,448.566543614,448.566543614,15.4010463031,0.0216029647741,15.3794433383
 07/11  09:00:00,1372.03951041,46.5984144473,267.19377779,0.0,448.566543614,448.566543614,15.3996812823,0.0,15.3996812823
 07/11  10:00:00,1353.416273,47.6713793634,293.963082978,0.0,448.566543614,448.566543614,17.6046409736,0.0,17.6046409736
 07/11  11:00:00,1350.42598748,46.8505616648,296.079817872,0.0,448.566543614,448.566543614,17.6591693537,0.0,17.6591693537
 07/11  12:00:00,1315.5978702,41.443504507,312.204792828,0.0,448.566543614,398.725816546,24.3686419276,0.0,24.3686419276
 07/11  13:00:00,1360.0583317,48.9512362182,299.318208688,0.0,448.566543614,448.566543614,22.1268772545,0.0,22.1268772545
 07/11  14:00:00,1357.91048794,51.1407182722,294.99032173,0.0,448.566543614,448.566543614,13.18209933,0.0,13.18209933
 07/11  15:00:00,1358.44200199,55.3630382021,291.299979272,0.0,448.566543614,448.566543614,15.3705903903,0.0,15.3705903903
 07/11  16:00:00,1409.62013383,58.1585959856,290.788583597,0.0,448.566543614,448.566543614,17.6381563004,0.0,17.6381563004
 07/11  17:00:00,1299.15084172,50.2754497941,301.066515872,0.0,348.885089477,398.725816546,10.9544682476,0.0,10.9544682476
 07/11  18:00:00,1113.0994637,39.2589401102,325.396913,0.0,249.203635341,299.044362409,8.75171574646,0.0,8.75171574646
 07/11  19:00:00,1097.04766809,36.9197383607,336.451682683,0.0,249.203635341,299.044362409,6.55343060208,0.0,6.55343060208
 07/11  20:00:00,961.187895017,35.1376899974,320.606534641,0.0,149.522181205,249.203635341,6.55904494206,0.0,6.55904494206
 07/11  21:00:00,936.95622001,34.9360408668,306.172154478,0.0,149.522181205,249.203635341,4.36404773711,0.0,4.36404773711
 07/11  22:00:00,349.356785917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983955355,0.0,2.18983955355
 07/11  23:00:00,299.992026676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962757645,0.0,2.18962757645
 07/11  24:00:00,287.769828825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972499322,0.0,2.18972499322
 07/12  01:00:00,287.769827132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981699664,0.0,2.18981699664
 07/12  02:00:00,287.769827071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960242726,0.0,2.18960242726
 07/12  03:00:00,287.769827029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969670532,0.0,2.18969670532
 07/12  04:00:00,299.992024878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979072529,0.0,2.18979072529
 07/12  05:00:00,340.814532296,0.0,0.0,0.0,49.8407270682,199.362908273,4.3641723611,0.0,4.3641723611
 07/12  06:00:00,529.617829095,39.0498166271,83.4668260215,0.0,49.8407270682,199.362908273,13.3087825962,11.1173685333,2.19141406294
 07/12  07:00:00,759.485081685,36.4669054598,188.016156726,0.0,149.522181205,199.362908273,24.3491196326,15.6048132113,8.7443064213
 07/12  08:00:00,1399.74037406,45.2613706249,268.148525539,0.0,448.566543614,448.566543614,13.2173250415,0.03106509074,13.1862599508
 07/12  09:00:00,1385.3624149,48.7824917038,284.099604456,0.0,448.566543614,448.566543614,15.3996423984,0.0,15.3996423984
 07/12  10:00:00,1364.04152974,49.9396257285,308.05073738,0.0,448.566543614,448.566543614,17.6034164973,0.0,17.6034164973
 07/12  11:00:00,1384.99298956,48.697011056,327.800379095,0.0,448.566543614,448.566543614,17.6556607826,0.0,17.6556607826
 07/12  12:00:00,1332.08261523,43.6064799688,327.796010761,0.0,448.566543614,398.725816546,24.3673586967,0.0,24.3673586967
 07/12  13:00:00,1371.71382097,51.2391181266,309.856967579,0.0,448.566543614,448.566543614,22.1283044246,0.0,22.1283044246
 07/12  14:00:00,1365.25558223,53.5558930577,301.527656984,0.0,448.566543614,448.566543614,13.1830173463,0.0,13.1830173463
 07/12  15:00:00,1360.06281159,56.8769606116,293.436228553,0.0,448.566543614,448.566543614,15.3672605684,0.0,15.3672605684
 07/12  16:00:00,1408.05806026,61.6578093271,287.701629547,0.0,448.566543614,448.566543614,17.6362995547,0.0,17.6362995547
 07/12  17:00:00,1296.90407425,53.4468486812,296.245207195,0.0,348.885089477,398.725816546,10.9534195063,0.0,10.9534195063
 07/12  18:00:00,1109.57379156,42.7595685066,318.370619333,0.0,249.203635341,299.044362409,8.74963387748,0.0,8.74963387748
 07/12  19:00:00,1077.65933875,37.6677988251,315.995162182,0.0,249.203635341,299.044362409,6.55366846601,0.0,6.55366846601
 07/12  20:00:00,937.124806655,35.1746302461,293.43003841,0.0,149.522181205,249.203635341,6.55818212882,0.0,6.55818212882
 07/12  21:00:00,908.612865174,34.953269244,275.417787029,0.0,149.522181205,249.203635341,4.36419106827,0.0,4.36419106827
 07/12  22:00:00,349.356784026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960191817,0.0,2.18960191817
 07/12  23:00:00,299.992024869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969591144,0.0,2.18969591144
 07/12  24:00:00,287.769827104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978972486,0.0,2.18978972486
 07/13  01:00:00,287.769825388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957020319,0.0,2.18957020319
 07/13  02:00:00,287.769825324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966124397,0.0,2.18966124397
 07/13  03:00:00,287.769825351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975200612,0.0,2.18975200612
 07/13  04:00:00,299.992023225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953443247,0.0,2.18953443247
 07/13  05:00:00,340.81452956,0.0,0.0,0.0,49.8407270682,199.362908273,4.36425716342,0.0,4.36425716342
 07/13  06:00:00,385.98000142,38.9797454499,0.0,0.0,49.8407270682,199.362908273,23.5277913332,21.3363386152,2.19145271806
 07/13  07:00:00,585.70664851,36.0685154595,29.3584349232,0.0,149.522181205,199.362908273,31.1363738394,22.3914750667,8.7448987727
 07/13  08:00:00,1340.60494446,45.2473760213,212.50401387,0.0,448.566543614,448.566543614,13.8124346778,0.626387861525,13.1860468163
 07/13  09:00:00,1350.42668789,48.6177255282,253.535292905,0.0,448.566543614,448.566543614,15.4072963847,0.00810815552146,15.3991882291
 07/13  10:00:00,1339.8765477,48.8242989418,281.22749798,0.0,448.566543614,448.566543614,17.603837888,0.0,17.603837888
 07/13  11:00:00,1360.40779292,47.7681939958,300.854048552,0.0,448.566543614,448.566543614,17.65456859,0.0,17.65456859
 07/13  12:00:00,1318.55191378,42.9676583505,313.634721863,0.0,448.566543614,398.725816546,24.3684954335,0.0,24.3684954335
 07/13  13:00:00,1371.96433317,49.7855970556,310.389887309,0.0,448.566543614,448.566543614,22.1260567032,0.0,22.1260567032
 07/13  14:00:00,1363.84128215,51.8513987102,300.210457894,0.0,448.566543614,448.566543614,13.1816892802,0.0,13.1816892802
 07/13  15:00:00,1379.96414384,54.2165457346,314.925705466,0.0,448.566543614,448.566543614,15.3700250592,0.0,15.3700250592
 07/13  16:00:00,1430.21452476,54.8963570689,321.278788992,0.0,448.566543614,448.566543614,17.6364690831,0.0,17.6364690831
 07/13  17:00:00,1273.9389656,45.0094664554,293.251750167,0.0,348.885089477,398.725816546,10.9535068326,0.0,10.9535068326
 07/13  18:00:00,1031.45072807,35.9548522408,261.311449229,0.0,249.203635341,299.044362409,8.75088674367,0.0,8.75088674367
 07/13  19:00:00,1014.56327716,35.2327764943,269.199323798,0.0,249.203635341,299.044362409,6.55280388002,0.0,6.55280388002
 07/13  20:00:00,918.021550402,34.8557456169,286.812353503,0.0,149.522181205,249.203635341,6.55832659006,0.0,6.55832659006
 07/13  21:00:00,897.871585669,34.8443316327,275.036215498,0.0,149.522181205,249.203635341,9.19465269057,4.83057492805,4.36407776252
 07/13  22:00:00,349.356782606,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961791559,0.0,2.18961791559
 07/13  23:00:00,299.992023409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970850673,0.0,2.18970850673
 07/13  24:00:00,287.769825608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979892387,0.0,2.18979892387
 07/14  01:00:00,287.769823847,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895762403,0.0,2.1895762403
 07/14  02:00:00,287.769823764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966393066,0.0,2.18966393066
 07/14  03:00:00,287.76982377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975135807,0.0,2.18975135807
 07/14  04:00:00,299.992021611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953103855,0.0,2.18953103855
 07/14  05:00:00,340.814526366,0.0,0.0,0.0,49.8407270682,199.362908273,2.19213629763,0.0,2.19213629763
 07/14  06:00:00,385.665676676,38.6581583892,0.0,0.0,49.8407270682,199.362908273,35.5652126814,31.2024442969,4.36276838454
 07/14  07:00:00,590.280246989,36.5148156123,33.6039815936,0.0,149.522181205,199.362908273,41.8945847815,33.1505743118,8.74401046973
 07/14  08:00:00,1295.72301189,44.3604152137,169.222600064,0.0,448.566543614,448.566543614,18.3376180797,5.1540086315,13.1836094482
 07/14  09:00:00,1361.57145763,47.1756517547,265.240199382,0.0,448.566543614,448.566543614,16.4897185213,1.09139353242,15.3983249889
 07/14  10:00:00,1331.12885119,46.9778565094,280.313770247,0.0,448.566543614,448.566543614,15.757455541,0.353119585943,15.4043359551
 07/14  11:00:00,1350.93925525,45.314949509,297.969781599,0.0,448.566543614,448.566543614,19.8629315244,0.0,19.8629315244
 07/14  12:00:00,1311.17142588,40.3471545612,309.246450631,0.0,448.566543614,398.725816546,24.3655560048,0.0,24.3655560048
 07/14  13:00:00,1359.25274831,47.339053119,304.543460139,0.0,448.566543614,448.566543614,22.1262482447,0.0,22.1262482447
 07/14  14:00:00,1352.96659063,49.6725144757,291.514664289,0.0,448.566543614,448.566543614,13.1781311711,0.0,13.1781311711
 07/14  15:00:00,1348.92573208,52.6294439309,292.60243935,0.0,448.566543614,448.566543614,13.1763993249,0.0,13.1763993249
 07/14  16:00:00,1391.4013659,56.0946352658,283.112031224,0.0,448.566543614,448.566543614,17.6359400824,0.0,17.6359400824
 07/14  17:00:00,1283.11772553,47.5009656469,296.376601515,0.0,348.885089477,398.725816546,10.9534573695,0.0,10.9534573695
 07/14  18:00:00,1087.68731436,37.5750208119,310.875361911,0.0,249.203635341,299.044362409,8.75072651937,0.0,8.75072651937
 07/14  19:00:00,1042.16723463,35.8433874642,292.852974722,0.0,249.203635341,299.044362409,6.55367327173,0.0,6.55367327173
 07/14  20:00:00,913.766514553,34.9404143941,276.738090912,0.0,149.522181205,249.203635341,8.73779002712,0.0,8.73779002712
 07/14  21:00:00,897.314636675,34.8443316327,264.207594325,0.0,149.522181205,249.203635341,2.19205012779,0.0,2.19205012779
 07/14  22:00:00,349.356780651,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982276397,0.0,2.18982276397
 07/14  23:00:00,299.992021487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960156782,0.0,2.18960156782
 07/14  24:00:00,287.769823703,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896888396,0.0,2.1896888396
 07/15  01:00:00,237.929095072,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897724587,0.0,2.1897724587
 07/15  02:00:00,237.929095112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954965305,0.0,2.18954965305
 07/15  03:00:00,237.929095094,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896340959,0.0,2.1896340959
 07/15  04:00:00,250.151292945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971829597,0.0,2.18971829597
 07/15  05:00:00,266.053433054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424039349,0.0,4.36424039349
 07/15  06:00:00,384.920318394,37.9152303087,0.0,0.0,49.8407270682,199.362908273,32.2923115257,27.9295555816,4.36275594414
 07/15  07:00:00,471.842635153,35.6521809544,25.1159546495,0.0,49.8407270682,199.362908273,37.0176201862,32.6488093309,4.36881085531
 07/15  08:00:00,895.009067564,38.0675089242,170.975007418,0.0,249.203635341,249.203635341,25.1402656196,18.5878531428,6.55241247679
 07/15  09:00:00,948.378423181,38.5726228388,255.919992231,0.0,249.203635341,249.203635341,20.6847185126,11.935123776,8.7495947366
 07/15  10:00:00,924.540751611,37.6423430245,278.455123985,0.0,249.203635341,249.203635341,12.9922506086,6.42948884252,6.56276176607
 07/15  11:00:00,950.433946717,35.385844687,303.483501639,0.0,249.203635341,249.203635341,12.5363221557,1.59576925657,10.9405528991
 07/15  12:00:00,967.47527283,34.8443316327,319.583661424,0.0,249.203635341,249.203635341,6.94543075508,0.379763045065,6.56566771001
 07/15  13:00:00,967.731999838,34.8536674532,319.831800206,0.0,249.203635341,249.203635341,8.74811846391,0.00406164728659,8.74405681662
 07/15  14:00:00,711.648762717,34.8443316327,312.963418598,0.0,74.7610906023,174.442544739,6.55415402847,0.0,6.55415402847
 07/15  15:00:00,691.637804201,34.8443316327,301.834997111,0.0,74.7610906023,174.442544739,4.37238871308,0.0,4.37238871308
 07/15  16:00:00,748.290370633,35.3988793909,309.145162982,0.0,74.7610906023,174.442544739,6.550986369,0.0,6.550986369
 07/15  17:00:00,716.878246249,34.8443316327,308.914607179,0.0,24.9203635341,149.522181205,4.362597013,0.0,4.362597013
 07/15  18:00:00,519.371410413,16.4171044915,157.778109487,0.0,24.9203635341,149.522181205,2.19146902256,0.0,2.19146902256
 07/15  19:00:00,486.590205683,14.2477298269,135.431232179,0.0,24.9203635341,149.522181205,2.19145638583,0.0,2.19145638583
 07/15  20:00:00,314.941754397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262196817,0.0,4.36262196817
 07/15  21:00:00,299.041965933,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573986808,0.0,4.36573986808
 07/15  22:00:00,274.595688639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975242004,0.0,2.18975242004
 07/15  23:00:00,250.151293025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952928022,0.0,2.18952928022
 07/15  24:00:00,237.929095097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961346494,0.0,2.18961346494
 07/16  01:00:00,237.928623235,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888984828,0.0,2.1888984828
 07/16  02:00:00,237.928623099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928623147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890652864,0.0,2.18890652864
 07/16  04:00:00,250.150821123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891443639,0.0,2.18891443639
 07/16  05:00:00,266.052960887,0.0,0.0,0.0,24.9203635341,149.522181205,4.36254129894,0.0,4.36254129894
 07/16  06:00:00,273.935185953,1.71317818341,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,371.197027031,27.2544290084,17.8696171487,0.0,24.9203635341,149.522181205,2.18895493804,0.0,2.18895493804
 07/16  08:00:00,452.704057765,22.880698342,72.3924021098,0.0,24.9203635341,149.522181205,2.18896264151,0.0,2.18896264151
 07/16  09:00:00,533.132267853,27.5686401405,180.736640732,0.0,24.9203635341,149.522181205,2.18897029593,0.0,2.18897029593
 07/16  10:00:00,487.358430611,22.8860392176,187.518671193,0.0,24.9203635341,149.522181205,2.18897791609,0.0,2.18897791609
 07/16  11:00:00,553.007334636,25.6891563552,247.427115404,0.0,24.9203635341,149.522181205,2.19059536259,0.0,2.19059536259
 07/16  12:00:00,402.840119923,12.9158706293,138.686586318,0.0,24.9203635341,149.522181205,2.1905921922,0.0,2.1905921922
 07/16  13:00:00,381.250359151,11.7297706237,127.72730036,0.0,24.9203635341,149.522181205,4.36619083357,0.0,4.36619083357
 07/16  14:00:00,475.516281708,15.4100872548,182.76573828,0.0,24.9203635341,149.522181205,2.19061973431,0.0,2.19061973431
 07/16  15:00:00,442.372332724,12.0386765924,164.229781389,0.0,24.9203635341,149.522181205,2.18896866056,0.0,2.18896866056
 07/16  16:00:00,590.070540667,21.1522165766,239.218459801,0.0,24.9203635341,149.522181205,2.18897622208,0.0,2.18897622208
 07/16  17:00:00,677.822779879,27.0291964588,280.724975682,0.0,24.9203635341,149.522181205,2.18893353675,0.0,2.18893353675
 07/16  18:00:00,647.629431623,23.0506514918,256.838020889,0.0,24.9203635341,149.522181205,2.18894112589,0.0,2.18894112589
 07/16  19:00:00,490.441818812,14.5205122506,157.892220474,0.0,24.9203635341,149.522181205,2.18894871617,0.0,2.18894871617
 07/16  20:00:00,314.940341088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880419563,0.0,2.18880419563
 07/16  21:00:00,299.041022814,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144527398,0.0,2.19144527398
 07/16  22:00:00,274.595216698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878640401,0.0,2.18878640401
 07/16  23:00:00,250.150821026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879402083,0.0,2.18879402083
 07/16  24:00:00,237.928623067,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888016375,0.0,2.1888016375
 07/17  01:00:00,287.769818896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965161523,0.0,2.18965161523
 07/17  02:00:00,287.769818944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972960313,0.0,2.18972960313
 07/17  03:00:00,287.769819018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950144182,0.0,2.18950144182
 07/17  04:00:00,299.992016722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957957752,0.0,2.18957957752
 07/17  05:00:00,340.814518519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185351446,0.0,2.19185351446
 07/17  06:00:00,382.861143145,35.8474826932,0.0,0.0,49.8407270682,199.362908273,43.9762670455,39.613418755,4.36284829044
 07/17  07:00:00,516.37540858,35.655358341,0.000490481019625,0.0,149.522181205,199.362908273,45.7058111315,39.1434133135,6.56239781797
 07/17  08:00:00,1237.33310405,38.7517498654,117.537123401,0.0,448.566543614,448.566543614,23.3620604272,7.98443264526,15.377627782
 07/17  09:00:00,1323.72436157,39.2968026319,234.54796541,0.0,448.566543614,448.566543614,16.5341591558,1.1379270104,15.3962321454
 07/17  10:00:00,1307.74371314,38.924594547,264.312050152,0.0,448.566543614,448.566543614,15.6923490105,0.290602511356,15.4017464991
 07/17  11:00:00,1325.61336469,37.6126281179,280.371256244,0.0,448.566543614,448.566543614,19.8584349046,0.0,19.8584349046
 07/17  12:00:00,1294.8411433,34.9237535357,298.730382554,0.0,448.566543614,398.725816546,22.1463536537,0.0,22.1463536537
 07/17  13:00:00,1369.89755453,40.1686444195,317.940131559,0.0,448.566543614,448.566543614,22.1220562246,0.0,22.1220562246
 07/17  14:00:00,1367.86096806,43.1664106099,312.915170852,0.0,448.566543614,448.566543614,15.3752990534,0.0,15.3752990534
 07/17  15:00:00,1362.02471993,46.195018754,304.050792896,0.0,448.566543614,448.566543614,13.1699261382,0.0,13.1699261382
 07/17  16:00:00,1408.61567085,49.8626037306,298.080195176,0.0,448.566543614,448.566543614,17.6338658115,0.0,17.6338658115
 07/17  17:00:00,1297.94293871,43.8885496878,306.24556433,0.0,348.885089477,398.725816546,10.9520696726,0.0,10.9520696726
 07/17  18:00:00,1109.46637944,37.2819453142,323.740865227,0.0,249.203635341,299.044362409,8.75079886909,0.0,8.75079886909
 07/17  19:00:00,1083.57622428,35.6243791211,323.955491373,0.0,249.203635341,299.044362409,6.55271471359,0.0,6.55271471359
 07/17  20:00:00,960.187014682,34.8760418885,310.33334479,0.0,149.522181205,249.203635341,6.55807535926,0.0,6.55807535926
 07/17  21:00:00,926.036384257,34.8443316327,294.667129888,0.0,149.522181205,249.203635341,2.19215806674,0.0,2.19215806674
 07/17  22:00:00,349.356776178,0.0,0.0,0.0,49.8407270682,199.362908273,4.35935358748,0.0,4.35935358748
 07/17  23:00:00,299.992016966,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896398311,0.0,2.1896398311
 07/17  24:00:00,287.769819134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971755985,0.0,2.18971755985
 07/18  01:00:00,287.769817629,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897901571,0.0,2.1897901571
 07/18  02:00:00,287.769817506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955966664,0.0,2.18955966664
 07/18  03:00:00,287.76981745,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896347512,0.0,2.1896347512
 07/18  04:00:00,299.992015262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970963873,0.0,2.18970963873
 07/18  05:00:00,349.358182835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197675903,0.0,2.19197675903
 07/18  06:00:00,612.991050359,38.1454910679,165.209139672,0.0,49.8407270682,199.362908273,18.9597255825,14.5971376866,4.36258789593
 07/18  07:00:00,827.408520501,34.8443316327,255.508653176,0.0,149.522181205,199.362908273,23.354949226,16.7922718576,6.56267736837
 07/18  08:00:00,1402.77334353,38.4203590855,276.042442236,0.0,448.566543614,448.566543614,15.3884575758,0.012197587175,15.3762599886
 07/18  09:00:00,1388.00215128,43.8522567136,289.384094526,0.0,448.566543614,448.566543614,15.3964352646,0.0,15.3964352646
 07/18  10:00:00,1366.62045753,46.2783107005,311.364762149,0.0,448.566543614,448.566543614,15.4017707409,0.0,15.4017707409
 07/18  11:00:00,1379.56866742,45.7726913502,322.187192577,0.0,448.566543614,448.566543614,19.8581134703,0.0,19.8581134703
 07/18  12:00:00,1325.75496138,41.2464203216,322.559095562,0.0,448.566543614,398.725816546,22.1455229912,0.0,22.1455229912
 07/18  13:00:00,1366.76493994,48.3792378301,306.5969398,0.0,448.566543614,448.566543614,22.1209475269,0.0,22.1209475269
 07/18  14:00:00,1361.12239091,50.9001875889,298.442827062,0.0,448.566543614,448.566543614,15.3760420386,0.0,15.3760420386
 07/18  15:00:00,1358.00898767,53.2438901913,292.98619777,0.0,448.566543614,448.566543614,13.1691730555,0.0,13.1691730555
 07/18  16:00:00,1406.72046447,57.2246085151,288.822998863,0.0,448.566543614,448.566543614,17.6349864351,0.0,17.6349864351
 07/18  17:00:00,1294.6150474,49.8302594431,296.9759713,0.0,348.885089477,398.725816546,10.952727517,0.0,10.952727517
 07/18  18:00:00,1107.46805482,38.2726711751,320.751821026,0.0,249.203635341,299.044362409,8.75071937575,0.0,8.75071937575
 07/18  19:00:00,1085.51933877,36.5113282835,325.0116608,0.0,249.203635341,299.044362409,6.55220693343,0.0,6.55220693343
 07/18  20:00:00,959.576546071,35.0444353427,307.338670467,0.0,149.522181205,249.203635341,6.55752662491,0.0,6.55752662491
 07/18  21:00:00,926.614723909,34.8881806317,290.438057725,0.0,149.522181205,249.203635341,2.19198473141,0.0,2.19198473141
 07/18  22:00:00,349.356774653,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897424914,0.0,2.1897424914
 07/18  23:00:00,299.992015442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969351057,0.0,2.18969351057
 07/18  24:00:00,287.769817618,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930551731,0.0,4.35930551731
 07/19  01:00:00,287.769816061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960740172,0.0,2.18960740172
 07/19  02:00:00,287.769816042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967953124,0.0,2.18967953124
 07/19  03:00:00,287.769816074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975146033,0.0,2.18975146033
 07/19  04:00:00,299.992013841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951838207,0.0,2.18951838207
 07/19  05:00:00,349.358180448,0.0,0.0,0.0,49.8407270682,199.362908273,2.19224640452,0.0,2.19224640452
 07/19  06:00:00,476.140024357,38.9596803477,49.6606797144,0.0,49.8407270682,199.362908273,19.2376300949,14.8748649917,4.36276510318
 07/19  07:00:00,764.908671727,34.9705583732,191.910172492,0.0,149.522181205,199.362908273,22.2757426899,15.7133925427,6.56235014726
 07/19  08:00:00,1390.83649613,40.3400084605,259.530967039,0.0,448.566543614,448.566543614,15.3781069173,0.0,15.3781069173
 07/19  09:00:00,1387.98750204,45.1225927562,285.122245235,0.0,448.566543614,448.566543614,15.3964718704,0.0,15.3964718704
 07/19  10:00:00,1373.11195844,50.1103144278,311.489836927,0.0,448.566543614,448.566543614,15.4016877782,0.0,15.4016877782
 07/19  11:00:00,1367.85422844,50.3128595376,305.755906281,0.0,448.566543614,448.566543614,19.8591004726,0.0,19.8591004726
 07/19  12:00:00,1320.62349135,44.491731133,314.182331717,0.0,448.566543614,398.725816546,22.1478146423,0.0,22.1478146423
 07/19  13:00:00,1368.28261572,52.2781267667,304.215742526,0.0,448.566543614,448.566543614,22.122604797,0.0,22.122604797
 07/19  14:00:00,1369.36693277,52.4159983365,305.17157356,0.0,448.566543614,448.566543614,13.1797910536,0.0,13.1797910536
 07/19  15:00:00,1370.30676442,53.6719214487,304.855944632,0.0,448.566543614,448.566543614,13.1774575107,0.0,13.1774575107
 07/19  16:00:00,1418.70258544,56.7027455168,301.326998229,0.0,448.566543614,448.566543614,19.8350362329,0.0,19.8350362329
 07/19  17:00:00,1309.44549711,48.176575822,313.460110606,0.0,348.885089477,398.725816546,8.76603072953,0.0,8.76603072953
 07/19  18:00:00,1118.24624028,38.5622043204,331.761234291,0.0,249.203635341,299.044362409,8.75054265854,0.0,8.75054265854
 07/19  19:00:00,1072.77215514,36.0464792818,315.846959101,0.0,249.203635341,299.044362409,6.55350462299,0.0,6.55350462299
 07/19  20:00:00,944.053945811,34.923111018,297.750692724,0.0,149.522181205,249.203635341,8.73726495472,0.0,8.73726495472
 07/19  21:00:00,913.867759029,34.8443316327,285.246090549,0.0,149.522181205,249.203635341,2.19195172738,0.0,2.19195172738
 07/19  22:00:00,349.35677285,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973074986,0.0,2.18973074986
 07/19  23:00:00,299.992013759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949664737,0.0,2.18949664737
 07/19  24:00:00,287.769815911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956866542,0.0,2.18956866542
 07/20  01:00:00,287.769814461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963746601,0.0,2.18963746601
 07/20  02:00:00,287.769814517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970674254,0.0,2.18970674254
 07/20  03:00:00,287.7698146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977581564,0.0,2.18977581564
 07/20  04:00:00,299.992012355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954044023,0.0,2.18954044023
 07/20  05:00:00,349.358178443,0.0,0.0,0.0,49.8407270682,199.362908273,4.36426405778,0.0,4.36426405778
 07/20  06:00:00,419.219022728,39.0162962663,13.608564731,0.0,49.8407270682,199.362908273,22.101000166,19.9096421273,2.19135803865
 07/20  07:00:00,705.570812264,34.8443316327,136.123124122,0.0,149.522181205,199.362908273,29.1274955504,20.383349016,8.74414653436
 07/20  08:00:00,1374.4238675,41.1413596214,245.139264871,0.0,448.566543614,448.566543614,13.5316882881,0.345869557495,13.1858187306
 07/20  09:00:00,1368.68949241,45.9330752567,267.487106063,0.0,448.566543614,448.566543614,17.5693082776,0.0,17.5693082776
 07/20  10:00:00,1346.52174517,48.3921617362,288.662991017,0.0,448.566543614,448.566543614,15.4230743579,0.0,15.4230743579
 07/20  11:00:00,1367.43665154,47.6314677457,308.097525076,0.0,448.566543614,448.566543614,17.6525805946,0.0,17.6525805946
 07/20  12:00:00,1326.8323255,44.1114877741,320.771428272,0.0,448.566543614,398.725816546,24.3583723896,0.0,24.3583723896
 07/20  13:00:00,1383.45309094,50.1047654533,322.023684268,0.0,448.566543614,448.566543614,22.1208728837,0.0,22.1208728837
 07/20  14:00:00,1384.66046085,50.5307911485,324.107694315,0.0,448.566543614,448.566543614,13.1751230126,0.0,13.1751230126
 07/20  15:00:00,1387.29933652,52.4827672188,325.392597794,0.0,448.566543614,448.566543614,13.1726567931,0.0,13.1726567931
 07/20  16:00:00,1442.46984678,52.2759072051,332.468197823,0.0,448.566543614,448.566543614,17.6340618362,0.0,17.6340618362
 07/20  17:00:00,1314.49096469,44.5514018017,325.675242747,0.0,348.885089477,398.725816546,10.9523346682,0.0,10.9523346682
 07/20  18:00:00,1085.78376618,36.3729953314,306.55171386,0.0,249.203635341,299.044362409,8.74970458283,0.0,8.74970458283
 07/20  19:00:00,1040.34677507,35.125757061,289.628646877,0.0,249.203635341,299.044362409,6.55365615757,0.0,6.55365615757
 07/20  20:00:00,919.160076234,34.8443316327,278.457983082,0.0,149.522181205,249.203635341,6.59456414971,0.0366215706979,6.55794257901
 07/20  21:00:00,875.223157856,34.8443316327,252.14611097,0.0,149.522181205,249.203635341,12.4385958151,8.07452154773,4.36407426733
 07/20  22:00:00,349.35677133,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954519164,0.0,2.18954519164
 07/20  23:00:00,299.992012215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961426069,0.0,2.18961426069
 07/20  24:00:00,287.769814446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968321562,0.0,2.18968321562
 07/21  01:00:00,287.769813089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974786175,0.0,2.18974786175
 07/21  02:00:00,287.769813069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951024701,0.0,2.18951024701
 07/21  03:00:00,287.769813023,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895768453,0.0,2.1895768453
 07/21  04:00:00,299.992010832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964326729,0.0,2.18964326729
 07/21  05:00:00,349.358176323,0.0,0.0,0.0,49.8407270682,199.362908273,4.36402494305,0.0,4.36402494305
 07/21  06:00:00,438.423002917,38.6453638133,12.0872252397,0.0,49.8407270682,199.362908273,33.8930071603,31.7016457112,2.19136144913
 07/21  07:00:00,646.776753672,34.917973534,80.1534415479,0.0,149.522181205,199.362908273,40.821221808,32.077257116,8.74396469191
