Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  08:00:00,1295.60686742,41.9468644791,171.590570571,0.0,448.566543614,448.566543614,17.743519789,4.56251198822,13.1810078008
 07/21  09:00:00,1366.45817549,44.8628916571,273.347558137,0.0,448.566543614,448.566543614,16.4853732733,1.09135387711,15.3940193962
 07/21  10:00:00,1336.06217512,45.3983626811,287.939390274,0.0,448.566543614,448.566543614,15.6332937154,0.232297588706,15.4009961267
 07/21  11:00:00,1358.28420876,46.5014997262,305.44612816,0.0,448.566543614,448.566543614,19.8561236981,0.0,19.8561236981
 07/21  12:00:00,1316.06171209,42.0989731904,314.995077509,0.0,448.566543614,398.725816546,22.1441723211,0.0,22.1441723211
 07/21  13:00:00,1383.38911036,49.0189678187,324.162142979,0.0,448.566543614,448.566543614,22.1196043643,0.0,22.1196043643
 07/21  14:00:00,1383.8312592,49.0942524495,323.188671137,0.0,448.566543614,448.566543614,13.1798704894,0.0,13.1798704894
 07/21  15:00:00,1389.07743061,50.7891281137,328.246838429,0.0,448.566543614,448.566543614,13.8025899851,0.0,13.8025899851
 07/21  16:00:00,1429.41517495,50.5365316555,323.462342138,0.0,448.566543614,448.566543614,19.2053758591,0.0,19.2053758591
 07/21  17:00:00,1291.1006781,43.2494832747,308.170941464,0.0,348.885089477,398.725816546,8.76569489002,0.0,8.76569489002
 07/21  18:00:00,1066.54268677,35.6485672725,292.711479388,0.0,249.203635341,299.044362409,8.75016490983,0.0,8.75016490983
 07/21  19:00:00,1031.00562718,35.0750545597,284.170763646,0.0,249.203635341,299.044362409,6.55320498904,0.0,6.55320498904
 07/21  20:00:00,854.691964708,34.8443316327,217.083014928,0.0,149.522181205,249.203635341,6.92034268092,0.362240636208,6.55810204471
 07/21  21:00:00,757.669277019,34.8443316327,137.481192312,0.0,149.522181205,249.203635341,18.0117982149,13.6477421786,4.36405603628
 07/21  22:00:00,349.356770005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962749977,0.0,2.18962749977
 07/21  23:00:00,299.992010834,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896927027,0.0,2.1896927027
 07/21  24:00:00,287.769813111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975876749,0.0,2.18975876749
 07/22  01:00:00,237.929084624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951801226,0.0,2.18951801226
 07/22  02:00:00,237.92908461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958201211,0.0,2.18958201211
 07/22  03:00:00,237.929084637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896458148,0.0,2.1896458148
 07/22  04:00:00,250.151282495,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897094513,0.0,2.1897094513
 07/22  05:00:00,274.597083496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36396084558,0.0,4.36396084558
 07/22  06:00:00,384.364276327,37.3418662127,0.0,0.0,49.8407270682,199.362908273,53.8465961143,51.6553948769,2.19120123741
 07/22  07:00:00,417.522377455,34.8448011754,1.57675024076,0.0,49.8407270682,199.362908273,53.4076754633,49.0388098691,4.36886559412
 07/22  08:00:00,806.346502598,36.6513930564,88.2518943544,0.0,249.203635341,249.203635341,36.353275848,29.7998106374,6.55346521052
 07/22  09:00:00,923.834529439,37.5289508291,237.33132206,0.0,249.203635341,249.203635341,30.6665401359,21.9174050723,8.74913506364
 07/22  10:00:00,921.099997826,36.9203517473,280.387898402,0.0,249.203635341,249.203635341,23.4446592655,14.7012452461,8.74341401942
 07/22  11:00:00,937.151557354,35.0615792859,294.56939742,0.0,249.203635341,249.203635341,18.4652444491,9.70937001306,8.75587443604
 07/22  12:00:00,954.072556882,34.8443316327,308.139922759,0.0,249.203635341,249.203635341,12.7565711548,4.01005439831,8.74651675648
 07/22  13:00:00,967.205976593,34.8448384699,319.356212725,0.0,249.203635341,249.203635341,9.4189038761,0.676829097911,8.74207477819
 07/22  14:00:00,723.313789652,34.8443316327,324.62831258,0.0,74.7610906023,174.442544739,4.60000602804,0.224251755864,4.37575427218
 07/22  15:00:00,724.899082147,34.8443316327,326.214706516,0.0,74.7610906023,174.442544739,6.54815351055,0.0,6.54815351055
 07/22  16:00:00,775.896700076,34.8443316327,328.323065116,0.0,74.7610906023,174.442544739,6.54990517635,0.0,6.54990517635
 07/22  17:00:00,739.619915592,34.8443316327,330.144056298,0.0,24.9203635341,149.522181205,2.1913605755,0.0,2.1913605755
 07/22  18:00:00,484.166297631,13.3285023226,135.375174044,0.0,24.9203635341,149.522181205,2.19133081083,0.0,2.19133081083
 07/22  19:00:00,272.223406787,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192989901,0.0,4.36192989901
 07/22  20:00:00,314.941739039,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131221202,0.0,2.19131221202
 07/22  21:00:00,299.041947603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36568841894,0.0,4.36568841894
 07/22  22:00:00,274.595677996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964706224,0.0,2.18964706224
 07/22  23:00:00,250.15128244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971051556,0.0,2.18971051556
 07/22  24:00:00,237.929084685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947039611,0.0,2.18947039611
 07/23  01:00:00,237.928615285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885427716,0.0,2.18885427716
 07/23  02:00:00,237.928615227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884374821,0.0,2.18884374821
 07/23  03:00:00,237.928615067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883311666,0.0,2.18883311666
 07/23  04:00:00,250.150812742,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.596613126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243916271,0.0,4.36243916271
 07/23  06:00:00,272.221999799,0.0,0.0,0.0,24.9203635341,149.522181205,2.188931546,0.0,2.188931546
 07/23  07:00:00,421.506738088,25.170602035,47.2893469996,0.0,24.9203635341,149.522181205,2.1889043195,0.0,2.1889043195
 07/23  08:00:00,479.586846871,22.8352989371,99.3551780346,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  09:00:00,558.621022735,27.656988081,206.755697968,0.0,24.9203635341,149.522181205,2.18889348248,0.0,2.18889348248
 07/23  10:00:00,493.909037019,22.8567981853,194.53569605,0.0,24.9203635341,149.522181205,2.18893234086,0.0,2.18893234086
 07/23  11:00:00,551.719585083,26.5942830568,244.248774743,0.0,24.9203635341,149.522181205,2.19057454788,0.0,2.19057454788
 07/23  12:00:00,467.931294778,18.767632998,190.051540868,0.0,24.9203635341,149.522181205,4.36092738779,0.0,4.36092738779
 07/23  13:00:00,211.113351149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19287650665,0.0,2.19287650665
 07/23  14:00:00,211.111947474,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080396832,0.0,4.36080396832
 07/23  15:00:00,211.111010644,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,528.905908939,23.6567548233,187.874032849,0.0,24.9203635341,149.522181205,2.18882082817,0.0,2.18882082817
 07/23  17:00:00,557.521526263,21.3681185398,172.364425878,0.0,24.9203635341,149.522181205,2.18893476165,0.0,2.18893476165
 07/23  18:00:00,503.782037256,15.4100872548,135.782938104,0.0,24.9203635341,149.522181205,2.18892385597,0.0,2.18892385597
 07/23  19:00:00,272.221999958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891187643,0.0,2.18891187643
 07/23  20:00:00,314.940333142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890085577,0.0,2.18890085577
 07/23  21:00:00,299.041008429,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107956828,0.0,2.19107956828
 07/23  22:00:00,274.59520867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884507788,0.0,2.18884507788
 07/23  23:00:00,250.150813009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883408806,0.0,2.18883408806
 07/23  24:00:00,237.928615047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882311337,0.0,2.18882311337
 07/24  01:00:00,287.769809072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964470715,0.0,2.18964470715
 07/24  02:00:00,287.769809128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970329087,0.0,2.18970329087
 07/24  03:00:00,287.769809174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945908174,0.0,2.18945908174
 07/24  04:00:00,299.992006898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951786169,0.0,2.18951786169
 07/24  05:00:00,349.35816947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174531642,0.0,2.19174531642
 07/24  06:00:00,383.196842611,36.1687752677,0.0,0.0,49.8407270682,199.362908273,63.7881880506,59.4255206512,4.3626673994
 07/24  07:00:00,515.90637059,35.1785754793,0.00145053189734,0.0,149.522181205,199.362908273,55.0604811858,48.4973560913,6.56312509444
 07/24  08:00:00,1164.95739083,37.7720272859,56.7018878696,0.0,448.566543614,448.566543614,26.3626500201,10.9849868788,15.3776631413
 07/24  09:00:00,1249.50016938,38.0074316754,162.712524778,0.0,448.566543614,448.566543614,17.4519072003,2.05873136193,15.3931758383
 07/24  10:00:00,1284.42083588,37.5341227649,244.644126556,0.0,448.566543614,448.566543614,16.0073460686,0.607521570744,15.3998244979
 07/24  11:00:00,1303.88171468,37.8064672321,262.036209516,0.0,448.566543614,448.566543614,17.6700033492,0.0203867043006,17.6496166449
 07/24  12:00:00,1262.55889924,35.9010691562,271.178308564,0.0,448.566543614,398.725816546,24.3560616053,0.0,24.3560616053
 07/24  13:00:00,1326.7760667,41.3283967883,279.37230872,0.0,448.566543614,448.566543614,22.1177202798,0.0,22.1177202798
 07/24  14:00:00,1340.74025578,42.9059088933,291.020875149,0.0,448.566543614,448.566543614,13.1733596575,0.0,13.1733596575
 07/24  15:00:00,1350.91959382,44.3571811794,299.366720622,0.0,448.566543614,448.566543614,13.1704845781,0.0,13.1704845781
 07/24  16:00:00,1405.77555948,45.286252169,304.379901521,0.0,448.566543614,448.566543614,17.6300484732,0.0,17.6300484732
 07/24  17:00:00,1288.60714226,39.8968200829,305.48188632,0.0,348.885089477,398.725816546,10.9514182715,0.0,10.9514182715
 07/24  18:00:00,1077.6303546,35.1037852133,299.992899314,0.0,249.203635341,299.044362409,8.75007938085,0.0,8.75007938085
 07/24  19:00:00,1043.44195857,34.9026923288,292.384071193,0.0,249.203635341,299.044362409,6.5521455715,0.0,6.5521455715
 07/24  20:00:00,929.347007962,34.8443316327,287.026638984,0.0,149.522181205,249.203635341,6.55725833483,0.0,6.55725833483
 07/24  21:00:00,907.90885141,34.8443316327,283.118590368,0.0,149.522181205,249.203635341,8.60430546812,6.41237164374,2.19193382437
 07/24  22:00:00,349.356766352,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969799977,0.0,2.18969799977
 07/24  23:00:00,299.992007113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963383407,0.0,2.18963383407
 07/24  24:00:00,287.769809324,0.0,0.0,0.0,24.9203635341,199.362908273,2.80225598065,0.0,2.80225598065
 07/25  01:00:00,287.769808016,0.0,0.0,0.0,24.9203635341,199.362908273,3.74623854054,0.0,3.74623854054
 07/25  02:00:00,287.769807952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955861673,0.0,2.18955861673
 07/25  03:00:00,287.769807933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961483578,0.0,2.18961483578
 07/25  04:00:00,299.992005749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967091868,0.0,2.18967091868
 07/25  05:00:00,349.358167362,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205364112,0.0,2.19205364112
 07/25  06:00:00,414.188095605,37.5492225564,0.859500305696,0.0,49.8407270682,199.362908273,44.5337842858,40.1713555678,4.36242871805
 07/25  07:00:00,610.55170093,34.8443316327,45.5132401916,0.0,149.522181205,199.362908273,41.0073143779,34.445288726,6.56202565195
 07/25  08:00:00,1207.74681776,35.6304328417,91.8670656686,0.0,448.566543614,448.566543614,18.8162711686,3.4381455811,15.3781255875
 07/25  09:00:00,1281.23390878,37.5051663978,197.346121334,0.0,448.566543614,448.566543614,15.7710412634,0.377432831308,15.3936084321
 07/25  10:00:00,1313.32356508,39.1951340863,273.181596468,0.0,448.566543614,448.566543614,15.3980182952,0.0,15.3980182952
 07/25  11:00:00,1330.53725946,41.5622400548,284.731157124,0.0,448.566543614,448.566543614,17.6499051122,0.0,17.6499051122
 07/25  12:00:00,1291.35457328,39.4495389706,295.850142509,0.0,448.566543614,398.725816546,24.3556428853,0.0,24.3556428853
 07/25  13:00:00,1362.45963875,45.9581376188,310.317182247,0.0,448.566543614,448.566543614,19.9050231526,0.0,19.9050231526
 07/25  14:00:00,1380.56735128,48.1171146083,325.975936611,0.0,448.566543614,448.566543614,15.3686645629,0.0,15.3686645629
 07/25  15:00:00,1381.32081425,48.2659427034,326.89526615,0.0,448.566543614,448.566543614,13.1683807931,0.0,13.1683807931
 07/25  16:00:00,1407.85469826,48.2531613768,305.321415687,0.0,448.566543614,448.566543614,17.6318824471,0.0,17.6318824471
 07/25  17:00:00,1261.60375613,41.8452821583,279.532208159,0.0,348.885089477,398.725816546,10.9509939925,0.0,10.9509939925
 07/25  18:00:00,1040.23048351,35.3249135943,266.849201102,0.0,249.203635341,299.044362409,8.74856339209,0.0,8.74856339209
 07/25  19:00:00,969.811329762,35.0470261541,224.071787491,0.0,249.203635341,299.044362409,4.37494884562,0.0,4.37494884562
 07/25  20:00:00,780.771631878,34.8443316327,144.504112201,0.0,149.522181205,249.203635341,12.8878565241,4.15140644221,8.73645008184
 07/25  21:00:00,708.056326739,34.8443316327,89.3760133222,0.0,149.522181205,249.203635341,29.5651996145,27.3731819052,2.19201770931
 07/25  22:00:00,349.356764722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965164354,0.0,2.18965164354
 07/25  23:00:00,299.992005578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955555366,0.0,2.18955555366
 07/25  24:00:00,287.769807808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896115771,0.0,2.1896115771
 07/26  01:00:00,287.769806637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966495584,0.0,2.18966495584
 07/26  02:00:00,287.769806704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971876309,0.0,2.18971876309
 07/26  03:00:00,287.769806707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947064927,0.0,2.18947064927
 07/26  04:00:00,299.992004484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952463303,0.0,2.18952463303
 07/26  05:00:00,349.358165879,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413804492,0.0,4.36413804492
 07/26  06:00:00,433.979366311,37.7632897354,10.4660912787,0.0,49.8407270682,199.362908273,55.7575278415,53.5662484023,2.19127943929
 07/26  07:00:00,646.266152018,34.8443316327,79.7016781072,0.0,149.522181205,199.362908273,42.8272927841,34.0845381771,8.74275460704
 07/26  08:00:00,1278.20051915,36.2470762244,159.450043816,0.0,448.566543614,448.566543614,17.123082902,3.93983089599,13.183252006
 07/26  09:00:00,1342.11801194,38.2218631378,255.316949497,0.0,448.566543614,448.566543614,16.2623201985,0.870007482621,15.3923127159
 07/26  10:00:00,1312.67713129,39.8781355324,270.090790829,0.0,448.566543614,448.566543614,15.4761764867,0.0776735745312,15.3985029122
 07/26  11:00:00,1322.89685723,42.9017333175,273.676705522,0.0,448.566543614,448.566543614,19.8543494128,0.0,19.8543494128
 07/26  12:00:00,1278.15441111,40.4061410319,279.167777882,0.0,448.566543614,398.725816546,22.1409860343,0.0,22.1409860343
 07/26  13:00:00,1348.82172122,46.469306291,293.469982622,0.0,448.566543614,448.566543614,22.1174286344,0.0,22.1174286344
 07/26  14:00:00,1367.83867085,48.1680662145,310.410451679,0.0,448.566543614,448.566543614,13.1786456953,0.0,13.1786456953
 07/26  15:00:00,1376.66366725,48.7784318849,319.256590421,0.0,448.566543614,448.566543614,13.175608026,0.0,13.175608026
 07/26  16:00:00,1423.42333615,49.2743841825,317.866851517,0.0,448.566543614,448.566543614,17.6312479296,0.0,17.6312479296
 07/26  17:00:00,1296.60638527,42.794914664,311.569360972,0.0,348.885089477,398.725816546,10.95240407,0.0,10.95240407
 07/26  18:00:00,1075.60305685,35.800187085,299.178052757,0.0,249.203635341,299.044362409,8.74841679141,0.0,8.74841679141
 07/26  19:00:00,1038.36151826,35.1182703167,289.769952923,0.0,249.203635341,299.044362409,6.55187602659,0.0,6.55187602659
 07/26  20:00:00,906.044780434,34.8443316327,267.306161144,0.0,149.522181205,249.203635341,7.43564477098,0.878555667226,6.55708910376
 07/26  21:00:00,817.180606727,34.8443316327,196.029558522,0.0,149.522181205,249.203635341,16.5211728727,12.1575867087,4.36358616405
 07/26  22:00:00,349.35676357,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894629255,0.0,2.1894629255
 07/26  23:00:00,299.992004415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951675337,0.0,2.18951675337
 07/26  24:00:00,287.7698066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957049266,0.0,2.18957049266
 07/27  01:00:00,287.769805438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962102648,0.0,2.18962102648
 07/27  02:00:00,287.769805478,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896725974,0.0,2.1896725974
 07/27  03:00:00,287.769805532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972402834,0.0,2.18972402834
 07/27  04:00:00,299.99200329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947399282,0.0,2.18947399282
 07/27  05:00:00,349.358164173,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373992871,0.0,4.36373992871
 07/27  06:00:00,409.851069141,38.0868031757,5.42717392782,0.0,49.8407270682,199.362908273,35.6862537195,33.495228532,2.19102518744
 07/27  07:00:00,652.07497903,34.8443316327,85.5613649516,0.0,149.522181205,199.362908273,37.5491119085,28.8064419306,8.74266997793
 07/27  08:00:00,1326.24152066,39.4288284674,203.733356536,0.0,448.566543614,448.566543614,15.3759389808,2.19627048789,13.1796684929
 07/27  09:00:00,1366.30032622,43.2471836748,273.655399115,0.0,448.566543614,448.566543614,15.9432656321,0.549797946021,15.3934676861
 07/27  10:00:00,1331.46136388,44.0136161868,284.056286249,0.0,448.566543614,448.566543614,15.436419645,0.0388290009641,15.3975906441
 07/27  11:00:00,1347.3391857,44.0653796128,296.719336633,0.0,448.566543614,448.566543614,19.8545750111,0.0,19.8545750111
 07/27  12:00:00,1306.77617468,40.394849572,306.824828938,0.0,448.566543614,398.725816546,22.1421199464,0.0,22.1421199464
 07/27  13:00:00,1378.12183939,47.5325400494,318.990429523,0.0,448.566543614,448.566543614,22.1148843016,0.0,22.1148843016
 07/27  14:00:00,1371.487089,50.1038644742,309.603936196,0.0,448.566543614,448.566543614,13.1735372231,0.0,13.1735372231
 07/27  15:00:00,1363.19353215,52.8101126574,298.604597997,0.0,448.566543614,448.566543614,13.1704106037,0.0,13.1704106037
 07/27  16:00:00,1408.16018034,59.2757057615,288.211717462,0.0,448.566543614,448.566543614,17.6291746445,0.0,17.6291746445
 07/27  17:00:00,1291.45585107,52.8899531753,290.757141881,0.0,348.885089477,398.725816546,10.9509434672,0.0,10.9509434672
 07/27  18:00:00,1093.57516021,40.0624757654,307.877398608,0.0,249.203635341,299.044362409,8.74962835293,0.0,8.74962835293
 07/27  19:00:00,1073.42917536,36.1617195669,313.931190277,0.0,249.203635341,299.044362409,6.55180074659,0.0,6.55180074659
 07/27  20:00:00,943.737989548,34.9399489835,296.739590857,0.0,149.522181205,249.203635341,6.55753818763,0.000233025617324,6.55730516201
 07/27  21:00:00,914.093105902,34.8468865518,285.634268227,0.0,149.522181205,249.203635341,2.19180643516,0.0,2.19180643516
 07/27  22:00:00,349.356762639,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896942894,0.0,2.1896942894
 07/27  23:00:00,299.992003436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950299859,0.0,2.18950299859
 07/27  24:00:00,287.769805602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955450819,0.0,2.18955450819
 07/28  01:00:00,287.769804465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960386392,0.0,2.18960386392
 07/28  02:00:00,287.76980449,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896533199,0.0,2.1896533199
 07/28  03:00:00,287.769804497,0.0,0.0,0.0,24.9203635341,199.362908273,4.35915340768,0.0,4.35915340768
 07/28  04:00:00,299.992002261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950030012,0.0,2.18950030012
 07/28  05:00:00,349.358161868,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186551565,0.0,2.19186551565
 07/28  06:00:00,395.755101296,38.7469670681,0.423658264335,0.0,49.8407270682,199.362908273,21.4995417302,17.1375294897,4.36201224047
 07/28  07:00:00,658.085315132,36.025511337,89.2999643681,0.0,149.522181205,199.362908273,28.1922449632,21.6293863462,6.56285861695
 07/28  08:00:00,1325.65047661,44.3998446813,195.337209784,0.0,448.566543614,448.566543614,13.7727956792,0.588773182246,13.1840224969
 07/28  09:00:00,1356.07538656,47.5256637707,254.579687769,0.0,448.566543614,448.566543614,15.4133337877,0.0204435796209,15.3928902081
 07/28  10:00:00,1338.68235882,47.9694037409,280.772038764,0.0,448.566543614,448.566543614,17.5962796692,0.0,17.5962796692
 07/28  11:00:00,1362.45487423,46.9885300192,305.18872779,0.0,448.566543614,448.566543614,17.6480137808,0.0,17.6480137808
 07/28  12:00:00,1305.85724556,42.7254880506,305.102132957,0.0,448.566543614,398.725816546,22.1396852307,0.0,22.1396852307
 07/28  13:00:00,1359.1180569,49.8219894633,297.507445381,0.0,448.566543614,448.566543614,22.1162687338,0.0,22.1162687338
 07/28  14:00:00,1353.21094056,51.8367868302,289.594872645,0.0,448.566543614,448.566543614,13.1779834424,0.0,13.1779834424
 07/28  15:00:00,1351.83558741,54.8430720781,285.213696266,0.0,448.566543614,448.566543614,13.1747749693,0.0,13.1747749693
 07/28  16:00:00,1404.05013492,59.9210168602,283.456377221,0.0,448.566543614,448.566543614,17.6297051146,0.0,17.6297051146
 07/28  17:00:00,1295.08552927,52.2260975762,295.050680126,0.0,348.885089477,398.725816546,10.9514865747,0.0,10.9514865747
 07/28  18:00:00,1099.78278777,42.8465219733,312.72048054,0.0,249.203635341,299.044362409,8.74882526612,0.0,8.74882526612
 07/28  19:00:00,1076.32125368,38.639493752,313.685449398,0.0,249.203635341,299.044362409,6.55213557772,0.0,6.55213557772
 07/28  20:00:00,940.733993388,35.1080774453,288.781818146,0.0,149.522181205,249.203635341,6.55740132678,0.0,6.55740132678
 07/28  21:00:00,903.740293389,34.919252438,271.18418244,0.0,149.522181205,249.203635341,4.36410092302,0.0,4.36410092302
 07/28  22:00:00,349.35676112,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955949496,0.0,2.18955949496
 07/28  23:00:00,299.992002061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960870104,0.0,2.18960870104
 07/28  24:00:00,287.769804313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896578414,0.0,2.1896578414
 07/29  01:00:00,237.929076213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970372503,0.0,2.18970372503
 07/29  02:00:00,237.929076208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945019699,0.0,2.18945019699
 07/29  03:00:00,237.929076168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949766516,0.0,2.18949766516
 07/29  04:00:00,250.151273961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954501159,0.0,2.18954501159
 07/29  05:00:00,274.597069878,0.0,0.0,0.0,24.9203635341,149.522181205,2.19204707447,0.0,2.19204707447
 07/29  06:00:00,384.917814689,37.9163762093,0.0,0.0,49.8407270682,199.362908273,27.5532929085,23.1907850572,4.36250785129
 07/29  07:00:00,501.734121368,35.7758925129,44.2488406843,0.0,49.8407270682,199.362908273,33.3124583427,28.9438174911,4.36864085159
 07/29  08:00:00,924.340314041,38.4378746606,197.071390597,0.0,249.203635341,249.203635341,22.4501509865,15.8970878463,6.55306314025
 07/29  09:00:00,945.796394655,38.8334247938,249.19173229,0.0,249.203635341,249.203635341,18.7166379589,9.96716618627,8.7494717726
 07/29  10:00:00,916.252599705,37.8260562785,265.882239618,0.0,249.203635341,249.203635341,11.8773015656,5.31602384417,6.56127772146
 07/29  11:00:00,922.076250759,35.45101179,280.268290276,0.0,249.203635341,249.203635341,12.2110134519,1.27227735735,10.9387360946
 07/29  12:00:00,937.599994032,34.8443316327,296.561577552,0.0,249.203635341,249.203635341,6.95706534509,0.392803962267,6.56426138283
 07/29  13:00:00,944.082005696,34.8443316327,304.662804581,0.0,249.203635341,249.203635341,8.76323540546,0.020458585215,8.74277682025
 07/29  14:00:00,697.269558932,34.8443316327,307.402467178,0.0,74.7610906023,174.442544739,6.62687571142,0.0746738751097,6.55220183631
 07/29  15:00:00,697.807841225,34.8443316327,307.944440399,0.0,74.7610906023,174.442544739,4.37208923692,0.0,4.37208923692
 07/29  16:00:00,755.177256992,35.7624326571,315.47474797,0.0,74.7610906023,174.442544739,6.55011315817,0.0,6.55011315817
 07/29  17:00:00,720.289276189,37.6009761255,316.848165487,0.0,24.9203635341,149.522181205,2.19130068577,0.0,2.19130068577
 07/29  18:00:00,619.583218996,25.7592791322,244.361154184,0.0,24.9203635341,149.522181205,4.36245987089,0.0,4.36245987089
 07/29  19:00:00,553.24887956,22.2477629491,208.204343769,0.0,24.9203635341,149.522181205,2.19131908022,0.0,2.19131908022
 07/29  20:00:00,314.941727337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118702439,0.0,2.19118702439
 07/29  21:00:00,299.041932453,0.0,0.0,0.0,24.9203635341,149.522181205,4.36514315196,0.0,4.36514315196
 07/29  22:00:00,274.595669517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959646425,0.0,2.18959646425
 07/29  23:00:00,250.151273964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964352828,0.0,2.18964352828
 07/29  24:00:00,237.929076219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969053117,0.0,2.18969053117
 07/30  01:00:00,237.928608762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881829558,0.0,2.18881829558
 07/30  02:00:00,237.928608791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879294472,0.0,2.18879294472
 07/30  03:00:00,237.928608711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876752195,0.0,2.18876752195
 07/30  04:00:00,250.150806317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874205064,0.0,2.18874205064
 07/30  05:00:00,274.59660159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129098257,0.0,2.19129098257
 07/30  06:00:00,272.221993317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890348807,0.0,2.18890348807
 07/30  07:00:00,544.860690746,25.7743382927,161.877182639,0.0,24.9203635341,149.522181205,2.18887808989,0.0,2.18887808989
 07/30  08:00:00,561.370898247,22.8744499875,175.91862355,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,584.148163728,27.8203275142,225.674824729,0.0,24.9203635341,149.522181205,2.18890179416,0.0,2.18890179416
 07/30  10:00:00,508.500966122,22.911030449,203.546467281,0.0,24.9203635341,149.522181205,2.18887620192,0.0,2.18887620192
 07/30  11:00:00,564.531748654,26.6416887973,252.058769363,0.0,24.9203635341,149.522181205,2.19049398018,0.0,2.19049398018
 07/30  12:00:00,524.743104548,20.5400098835,223.845929678,0.0,24.9203635341,149.522181205,4.36098160643,0.0,4.36098160643
 07/30  13:00:00,478.315192421,17.4676043541,190.014701625,0.0,24.9203635341,149.522181205,2.19287230354,0.0,2.19287230354
 07/30  14:00:00,534.230016166,21.0624771342,230.778469945,0.0,24.9203635341,149.522181205,4.36100408412,0.0,4.36100408412
 07/30  15:00:00,544.549329424,21.7123146674,245.758032958,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,622.698841567,23.3063443652,267.083941719,0.0,24.9203635341,149.522181205,2.18887973175,0.0,2.18887973175
 07/30  17:00:00,673.936022984,27.1894683686,275.093718001,0.0,24.9203635341,149.522181205,2.18890341057,0.0,2.18890341057
 07/30  18:00:00,630.717491319,23.4219053875,238.53611253,0.0,24.9203635341,149.522181205,2.18887779927,0.0,2.18887779927
 07/30  19:00:00,628.575336094,26.3610346897,254.966603826,0.0,24.9203635341,149.522181205,2.18890147318,0.0,2.18890147318
 07/30  20:00:00,353.607252152,0.889575004211,9.80462123297,0.0,24.9203635341,149.522181205,2.18882542026,0.0,2.18882542026
 07/30  21:00:00,299.040997176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096656237,0.0,2.19096656237
 07/30  22:00:00,274.595202138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873916473,0.0,2.18873916473
 07/30  23:00:00,250.150806455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871348424,0.0,2.18871348424
 07/30  24:00:00,237.928608452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868783108,0.0,2.18868783108
 07/31  01:00:00,287.76980121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948704712,0.0,2.18948704712
 07/31  02:00:00,287.769801213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953053811,0.0,2.18953053811
 07/31  03:00:00,287.769801232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957391577,0.0,2.18957391577
 07/31  04:00:00,299.991999065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961719647,0.0,2.18961719647
 07/31  05:00:00,349.358156723,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196767002,0.0,2.19196767002
 07/31  06:00:00,451.733763897,35.8925429739,28.7056561084,0.0,49.8407270682,199.362908273,23.123177865,18.760740729,4.36243713607
 07/31  07:00:00,747.345871794,35.2391006851,174.975877683,0.0,149.522181205,199.362908273,27.2562612636,20.6943272854,6.56193397828
 07/31  08:00:00,1381.7112966,38.5076836984,253.374921839,0.0,448.566543614,448.566543614,14.5973557586,0.238766486894,14.3585892717
 07/31  09:00:00,1371.56385848,39.2152276281,276.366500811,0.0,448.566543614,448.566543614,14.214721664,0.0,14.214721664
 07/31  10:00:00,1346.73474096,39.1199111054,298.235554108,0.0,448.566543614,448.566543614,17.5951928925,0.0,17.5951928925
 07/31  11:00:00,1368.11542122,38.7032466498,317.969745112,0.0,448.566543614,448.566543614,17.6463050188,0.0,17.6463050188
 07/31  12:00:00,1330.45132768,36.9593100937,331.646376549,0.0,448.566543614,398.725816546,22.1372011433,0.0,22.1372011433
 07/31  13:00:00,1378.42254776,43.253799573,323.688542943,0.0,448.566543614,448.566543614,22.1142758114,0.0,22.1142758114
 07/31  14:00:00,1374.65581166,45.2401164461,318.490500812,0.0,448.566543614,448.566543614,13.1758433275,0.0,13.1758433275
 07/31  15:00:00,1378.50210044,47.5265238249,320.728161284,0.0,448.566543614,448.566543614,13.1724143336,0.0,13.1724143336
 07/31  16:00:00,1442.66890049,46.8513287622,339.730108869,0.0,448.566543614,448.566543614,17.6260361763,0.0,17.6260361763
 07/31  17:00:00,1293.46594951,39.642440096,314.467826284,0.0,348.885089477,398.725816546,10.9506712536,0.0,10.9506712536
 07/31  18:00:00,1066.06239101,35.2366655733,293.258534718,0.0,249.203635341,299.044362409,8.74873195358,0.0,8.74873195358
 07/31  19:00:00,1033.16807303,35.0853510014,286.455160517,0.0,249.203635341,299.044362409,6.55241991553,0.0,6.55241991553
 07/31  20:00:00,901.461755853,34.8443316327,254.793870922,0.0,149.522181205,249.203635341,15.9419225012,9.38458247827,6.55734002289
 07/31  21:00:00,805.10169769,34.8443316327,184.266589477,0.0,149.522181205,249.203635341,24.6647282568,22.4727328644,2.19199539244
 07/31  22:00:00,349.356758524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970512489,0.0,2.18970512489
 07/31  23:00:00,299.991999305,0.0,0.0,0.0,24.9203635341,199.362908273,4.35911670341,0.0,4.35911670341
 07/31  24:00:00,287.769801437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947329041,0.0,2.18947329041
 08/01  01:00:00,287.769800414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951356815,0.0,2.18951356815
 08/01  02:00:00,287.769800388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955519963,0.0,2.18955519963
 08/01  03:00:00,287.769800385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959672004,0.0,2.18959672004
 08/01  04:00:00,299.9919982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963814582,0.0,2.18963814582
 08/01  05:00:00,349.358155277,0.0,0.0,0.0,49.8407270682,199.362908273,2.19198417131,0.0,2.19198417131
 08/01  06:00:00,423.808971362,37.3655797625,11.3393936584,0.0,49.8407270682,199.362908273,56.6137269012,52.2512608202,4.36246608107
 08/01  07:00:00,726.101388361,34.9182321228,155.623270382,0.0,149.522181205,199.362908273,46.959308145,40.3968357445,6.56247240052
 08/01  08:00:00,1383.18199526,39.3022503493,253.942111074,0.0,448.566543614,448.566543614,21.2253600417,6.84177628302,14.3835837587
 08/01  09:00:00,1377.45701514,42.1006468221,278.147780586,0.0,448.566543614,448.566543614,14.8815624886,0.692318105322,14.1892443833
 08/01  10:00:00,1365.85621224,44.1964343733,310.639102257,0.0,448.566543614,448.566543614,15.7287165595,0.00409657071276,15.7246199888
 08/01  11:00:00,1375.37305425,44.3316299492,319.274202649,0.0,448.566543614,448.566543614,19.5230090298,0.0,19.5230090298
 08/01  12:00:00,1326.53760856,40.6358726897,324.181751835,0.0,448.566543614,398.725816546,22.136101454,0.0,22.136101454
 08/01  13:00:00,1368.04246147,47.8493629983,308.437080846,0.0,448.566543614,448.566543614,22.1142400827,0.0,22.1142400827
 08/01  14:00:00,1361.83335258,50.3813564022,299.962487882,0.0,448.566543614,448.566543614,13.1750625355,0.0,13.1750625355
 08/01  15:00:00,1360.42638914,50.9470104836,297.740119091,0.0,448.566543614,448.566543614,13.1715650004,0.0,13.1715650004
 08/01  16:00:00,1411.15684209,49.4481188913,301.036012088,0.0,448.566543614,448.566543614,17.629572707,0.0,17.629572707
 08/01  17:00:00,1302.56943204,43.0397222219,311.720980547,0.0,348.885089477,398.725816546,10.9498538306,0.0,10.9498538306
 08/01  18:00:00,1109.41648242,36.6212294052,324.351761868,0.0,249.203635341,299.044362409,8.74802412558,0.0,8.74802412558
 08/01  19:00:00,1073.58895825,35.404638337,315.043817947,0.0,249.203635341,299.044362409,6.55191947155,0.0,6.55191947155
 08/01  20:00:00,956.828104828,34.8526597975,300.909493281,0.0,149.522181205,249.203635341,6.77785525172,0.22103996358,6.55681528814
 08/01  21:00:00,918.469695933,34.8443316327,289.187879047,0.0,149.522181205,249.203635341,9.78238967736,7.59056232662,2.19182735074
 08/01  22:00:00,349.356757518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965837259,0.0,2.18965837259
 08/01  23:00:00,299.991998278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951839226,0.0,2.18951839226
 08/01  24:00:00,287.76980045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955984096,0.0,2.18955984096
 08/02  01:00:00,287.769799529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959956615,0.0,2.18959956615
 08/02  02:00:00,287.769799543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963938148,0.0,2.18963938148
 08/02  03:00:00,287.769799546,0.0,0.0,0.0,24.9203635341,199.362908273,4.35909833888,0.0,4.35909833888
 08/02  04:00:00,299.991997311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945919319,0.0,2.18945919319
 08/02  05:00:00,349.358153981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180032253,0.0,2.19180032253
 08/02  06:00:00,738.816630315,38.5598987065,278.216039792,0.0,49.8407270682,199.362908273,21.9259295856,19.7347116836,2.19121790199
 08/02  07:00:00,852.516428386,34.8443316327,278.179970019,0.0,149.522181205,199.362908273,29.1921045608,20.449264283,8.74284027779
 08/02  08:00:00,1408.89297108,37.5833585623,281.714676511,0.0,448.566543614,448.566543614,13.3010678392,0.118849109444,13.1822187298
 08/02  09:00:00,1396.66360938,44.5113203766,296.322687204,0.0,448.566543614,448.566543614,15.3902790124,0.0,15.3902790124
 08/02  10:00:00,1377.12277662,49.3692423262,317.153258794,0.0,448.566543614,448.566543614,15.3977971492,0.0,15.3977971492
 08/02  11:00:00,1370.24259446,49.9059851767,308.5513012,0.0,448.566543614,448.566543614,19.8516661406,0.0,19.8516661406
 08/02  12:00:00,1321.37050289,45.4059910218,314.0152733,0.0,448.566543614,398.725816546,22.1359846123,0.0,22.1359846123
 08/02  13:00:00,1377.93833466,49.2008788268,317.135422491,0.0,448.566543614,448.566543614,22.1109394918,0.0,22.1109394918
 08/02  14:00:00,1389.34732955,47.8998458262,332.022450794,0.0,448.566543614,448.566543614,13.1730870638,0.0,13.1730870638
 08/02  15:00:00,1388.90880732,47.8269085071,331.736636228,0.0,448.566543614,448.566543614,13.1695246924,0.0,13.1695246924
 08/02  16:00:00,1429.12777701,51.2121585556,317.829172804,0.0,448.566543614,448.566543614,17.6272993378,0.0,17.6272993378
 08/02  17:00:00,1312.64931403,47.4614509279,317.379138817,0.0,348.885089477,398.725816546,10.9495369575,0.0,10.9495369575
 08/02  18:00:00,1115.43733424,39.3532621076,328.264120293,0.0,249.203635341,299.044362409,8.74839342485,0.0,8.74839342485
 08/02  19:00:00,1064.21915491,35.9846913218,308.479292921,0.0,249.203635341,299.044362409,4.37485319175,0.0,4.37485319175
 08/02  20:00:00,939.752130089,34.8527358462,287.052741945,0.0,149.522181205,249.203635341,8.73599162713,0.0,8.73599162713
 08/02  21:00:00,903.131933928,34.8443316327,276.904882416,0.0,149.522181205,249.203635341,2.39311853282,0.201187661668,2.19193087115
 08/02  22:00:00,349.356756313,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957282347,0.0,2.18957282347
 08/02  23:00:00,299.991997169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946172614,0.0,2.18946172614
 08/02  24:00:00,287.769799363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950148435,0.0,2.18950148435
 08/03  01:00:00,287.769798505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953937593,0.0,2.18953937593
 08/03  02:00:00,287.769798529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957758053,0.0,2.18957758053
 08/03  03:00:00,287.76979856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961568015,0.0,2.18961568015
 08/03  04:00:00,299.991996398,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896536908,0.0,2.1896536908
 08/03  05:00:00,349.358153078,0.0,0.0,0.0,49.8407270682,199.362908273,4.36370065606,0.0,4.36370065606
 08/03  06:00:00,393.901273585,38.3319620216,0.0,0.0,49.8407270682,199.362908273,58.6405008217,56.4494555855,2.19104523621
 08/03  07:00:00,557.663067884,34.8443316327,22.1648830454,0.0,149.522181205,199.362908273,46.2549641507,37.5120921458,8.74287200489
 08/03  08:00:00,1294.53630788,39.0884605872,172.650608657,0.0,448.566543614,448.566543614,16.4833980628,3.30273470049,13.1806633623
 08/03  09:00:00,1365.93839188,44.1054165689,271.235989774,0.0,448.566543614,448.566543614,16.0352731976,0.643799147287,15.3914740503
 08/03  10:00:00,1352.60960607,45.3716481996,301.93487817,0.0,448.566543614,448.566543614,15.4173166297,0.0205032228768,15.3968134068
 08/03  11:00:00,1381.68363557,45.9392158138,327.057511479,0.0,448.566543614,448.566543614,19.8500592101,0.0,19.8500592101
 08/03  12:00:00,1340.28445081,40.8046256766,339.734930528,0.0,448.566543614,398.725816546,22.1372920815,0.0,22.1372920815
 08/03  13:00:00,1393.66843334,44.1265123002,341.255959124,0.0,448.566543614,448.566543614,21.7929313322,0.0,21.7929313322
 08/03  14:00:00,1385.11209335,45.5307575077,332.529276937,0.0,448.566543614,448.566543614,13.4867160467,0.0,13.4867160467
 08/03  15:00:00,1381.21223222,47.278040562,326.694707671,0.0,448.566543614,448.566543614,13.1664231598,0.0,13.1664231598
 08/03  16:00:00,1432.87272275,48.6105337076,326.677551052,0.0,448.566543614,448.566543614,17.6272467136,0.0,17.6272467136
 08/03  17:00:00,1310.8746639,42.5578063731,321.996165608,0.0,348.885089477,398.725816546,8.76454817981,0.0,8.76454817981
 08/03  18:00:00,1087.1216709,35.3226562661,306.163358666,0.0,249.203635341,299.044362409,8.74939785356,0.0,8.74939785356
 08/03  19:00:00,1041.14243565,35.013451488,287.833314164,0.0,249.203635341,299.044362409,6.55212655462,0.0,6.55212655462
 08/03  20:00:00,924.261101082,34.8443316327,272.48095735,0.0,149.522181205,249.203635341,6.55729689587,0.0,6.55729689587
 08/03  21:00:00,859.274626624,34.8443316327,234.938637637,0.0,149.522181205,249.203635341,14.1392924104,9.77561641932,4.36367599105
 08/03  22:00:00,349.356755511,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950681569,0.0,2.18950681569
 08/03  23:00:00,299.991996384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954487302,0.0,2.18954487302
 08/03  24:00:00,287.769798578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958287514,0.0,2.18958287514
 08/04  01:00:00,287.769797765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961866314,0.0,2.18961866314
 08/04  02:00:00,287.769797787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965517938,0.0,2.18965517938
 08/04  03:00:00,287.769797815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969160189,0.0,2.18969160189
 08/04  04:00:00,299.991995566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942912005,0.0,2.18942912005
 08/04  05:00:00,349.358151784,0.0,0.0,0.0,49.8407270682,199.362908273,4.36356004602,0.0,4.36356004602
 08/04  06:00:00,393.559750382,37.9817017349,0.0,0.0,49.8407270682,199.362908273,70.6616973389,68.4707767408,2.19092059808
 08/04  07:00:00,623.433462664,34.9647133805,56.906344135,0.0,149.522181205,199.362908273,50.0814629305,42.8497453241,7.23171760641
 08/04  08:00:00,1351.44063106,41.2400921834,222.610284825,0.0,448.566543614,448.566543614,22.3169988422,7.62014080843,14.6968580338
 08/04  09:00:00,1369.90290678,44.8345563687,268.853752291,0.0,448.566543614,448.566543614,16.7575691817,1.36605990621,15.3915092755
 08/04  10:00:00,1357.73698765,45.3851458652,301.090997242,0.0,448.566543614,448.566543614,15.7434949838,0.346645326282,15.3968496576
 08/04  11:00:00,1368.82379271,44.9992376732,312.039265487,0.0,448.566543614,448.566543614,17.6465957946,0.0,17.6465957946
 08/04  12:00:00,1318.62150915,41.1203462539,315.551941704,0.0,448.566543614,398.725816546,22.1365865975,0.0,22.1365865975
 08/04  13:00:00,1361.86704471,48.170800096,301.90769422,0.0,448.566543614,448.566543614,22.1115288736,0.0,22.1115288736
 08/04  14:00:00,1357.45400604,50.4408292032,295.23394102,0.0,448.566543614,448.566543614,13.1770328919,0.0,13.1770328919
 08/04  15:00:00,1354.76312995,55.2389426267,287.745412446,0.0,448.566543614,448.566543614,13.1733476583,0.0,13.1733476583
 08/04  16:00:00,1400.62825608,55.2695607614,284.686012841,0.0,448.566543614,448.566543614,17.6264743639,0.0,17.6264743639
 08/04  17:00:00,1288.45179972,48.7514485731,297.426755434,0.0,348.885089477,398.725816546,10.9510439456,0.0,10.9510439456
 08/04  18:00:00,1078.25827087,42.6538302695,295.595026219,0.0,249.203635341,299.044362409,8.74895234554,0.0,8.74895234554
 08/04  19:00:00,1058.99134844,39.0997723847,304.550404494,0.0,249.203635341,299.044362409,6.55256872401,0.0,6.55256872401
 08/04  20:00:00,938.695147257,35.0521181624,287.45047938,0.0,149.522181205,249.203635341,6.55741063372,0.0,6.55741063372
 08/04  21:00:00,887.572226278,34.8896283819,262.620955915,0.0,149.522181205,249.203635341,2.19203176621,0.0,2.19203176621
 08/04  22:00:00,349.356754841,0.0,0.0,0.0,49.8407270682,199.362908273,4.35910529737,0.0,4.35910529737
 08/04  23:00:00,299.991995664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945727511,0.0,2.18945727511
 08/04  24:00:00,287.769797817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949383476,0.0,2.18949383476
 08/05  01:00:00,237.92906995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952787318,0.0,2.18952787318
 08/05  02:00:00,237.929069948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956300767,0.0,2.18956300767
 08/05  03:00:00,237.929069958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959805496,0.0,2.18959805496
 08/05  04:00:00,250.151267779,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896330274,0.0,2.1896330274
 08/05  05:00:00,274.597059304,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196293868,0.0,2.19196293868
 08/05  06:00:00,393.1889039,37.6307045028,0.0,0.0,49.8407270682,199.362908273,45.6158675008,41.2534593803,4.36240812053
 08/05  07:00:00,478.292394969,35.1230228397,42.1293449802,0.0,49.8407270682,199.362908273,40.1994458708,35.8307791291,4.36866674173
 08/05  08:00:00,945.424393995,37.6647529289,219.286954492,0.0,249.203635341,249.203635341,22.248976421,17.8748199309,4.37415649009
 08/05  09:00:00,957.537218954,37.9343022348,260.683026559,0.0,249.203635341,249.203635341,16.589422919,7.8404324775,8.74899044154
 08/05  10:00:00,938.795925328,36.6810623973,289.192721221,0.0,249.203635341,249.203635341,9.41913426847,0.677303890368,8.7418303781
 08/05  11:00:00,962.828729144,35.6909142971,314.089508146,0.0,249.203635341,249.203635341,8.76899438304,0.0143670974934,8.75462728555
 08/05  12:00:00,975.439508752,35.1654683485,327.227141759,0.0,249.203635341,249.203635341,8.7449509108,0.0,8.7449509108
 08/05  13:00:00,966.631055753,34.8443316327,321.388778024,0.0,249.203635341,249.203635341,7.03555747437,0.474115305782,6.56144216859
 08/05  14:00:00,697.938338597,34.8443316327,305.859450973,0.0,74.7610906023,174.442544739,21.8985423424,15.346339423,6.55220291933
 08/05  15:00:00,685.375508734,34.8443316327,294.73395999,0.0,74.7610906023,174.442544739,26.3137821072,19.7666247752,6.54715733198
 08/05  16:00:00,732.331748152,34.8443316327,292.795093167,0.0,74.7610906023,174.442544739,32.181231337,27.8079960277,4.37323530937
 08/05  17:00:00,693.445739635,34.8443316327,292.020519831,0.0,24.9203635341,149.522181205,13.3785123776,9.01610169978,4.36241067781
 08/05  18:00:00,475.812766839,15.2456887684,132.886889953,0.0,24.9203635341,149.522181205,2.19126409178,0.0,2.19126409178
 08/05  19:00:00,421.523856197,11.9922472838,111.873278175,0.0,24.9203635341,149.522181205,2.19125672981,0.0,2.19125672981
 08/05  20:00:00,323.485385897,0.0,0.0,0.0,24.9203635341,149.522181205,4.3622223813,0.0,4.3622223813
 08/05  21:00:00,299.041920634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507757167,0.0,4.36507757167
 08/05  22:00:00,274.595663489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944481646,0.0,2.18944481646
 08/05  23:00:00,250.151267823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947992543,0.0,2.18947992543
 08/05  24:00:00,237.929069986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951498002,0.0,2.18951498002
 08/06  01:00:00,237.928603675,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.92860383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872542369,0.0,2.18872542369
 08/06  03:00:00,237.92860403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868923837,0.0,2.18868923837
 08/06  04:00:00,250.150801927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865301864,0.0,2.18865301864
 08/06  05:00:00,274.596593056,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110152384,0.0,2.19110152384
 08/06  06:00:00,280.76565529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885310701,0.0,2.18885310701
 08/06  07:00:00,312.945857043,16.2794724209,0.0,0.0,24.9203635341,149.522181205,2.18885366558,0.0,2.18885366558
 08/06  08:00:00,487.828921863,27.5417367081,102.623842676,0.0,24.9203635341,149.522181205,2.18886636404,0.0,2.18886636404
 08/06  09:00:00,522.997586306,22.85987464,175.998404787,0.0,24.9203635341,149.522181205,2.18887902963,0.0,2.18887902963
 08/06  10:00:00,545.641382667,27.5803771705,237.959711109,0.0,24.9203635341,149.522181205,2.18884271777,0.0,2.18884271777
 08/06  11:00:00,498.060242615,21.3553491463,206.225647066,0.0,24.9203635341,149.522181205,2.1904307929,0.0,2.1904307929
 08/06  12:00:00,458.093107874,17.2036635815,184.210770589,0.0,24.9203635341,149.522181205,2.19042905445,0.0,2.19042905445
 08/06  13:00:00,449.255319773,14.1158756032,167.648109244,0.0,24.9203635341,149.522181205,4.36573591434,0.0,4.36573591434
 08/06  14:00:00,385.140665312,10.1251290025,122.561097876,0.0,24.9203635341,149.522181205,2.19038558437,0.0,2.19038558437
 08/06  15:00:00,548.261034157,24.6625642982,245.574331325,0.0,24.9203635341,149.522181205,2.18882628463,0.0,2.18882628463
 08/06  16:00:00,570.983645658,21.2209915585,223.035114915,0.0,24.9203635341,149.522181205,2.18886349974,0.0,2.18886349974
 08/06  17:00:00,667.241173838,27.8320850015,268.1312922,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  18:00:00,578.639820979,18.6756043738,196.541174894,0.0,24.9203635341,149.522181205,2.18887612179,0.0,2.18887612179
 08/06  19:00:00,330.254294237,1.33436250632,27.299082235,0.0,24.9203635341,149.522181205,2.1888395693,0.0,2.1888395693
 08/06  20:00:00,323.483988652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880230748,0.0,2.18880230748
 08/06  21:00:00,299.040988577,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100424332,0.0,2.19100424332
 08/06  22:00:00,274.595197408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869413809,0.0,2.18869413809
 08/06  23:00:00,250.150801906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865774428,0.0,2.18865774428
 08/06  24:00:00,237.928604055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886686484,0.0,2.18886686484
 08/07  01:00:00,287.769795583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959780497,0.0,2.18959780497
 08/07  02:00:00,287.769795606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963016107,0.0,2.18963016107
 08/07  03:00:00,287.769795633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966244074,0.0,2.18966244074
 08/07  04:00:00,299.991993438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939647209,0.0,2.18939647209
 08/07  05:00:00,349.358147814,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186006399,0.0,2.19186006399
 08/07  06:00:00,414.946636005,35.6318413296,4.46438865737,0.0,49.8407270682,199.362908273,53.6560804702,49.2936126709,4.3624677993
