Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  05:00:00,349.358141617,0.0,0.0,0.0,49.8407270682,199.362908273,2.19194781216,0.0,2.19194781216
 08/24  06:00:00,410.110254474,37.4052209301,0.0,0.0,49.8407270682,199.362908273,127.069488207,122.707226417,4.36226178974
 08/24  07:00:00,506.028408186,34.8443316327,0.0,0.0,149.522181205,199.362908273,99.9507399621,93.3896011549,6.56113880724
 08/24  08:00:00,1084.0655681,36.0170329394,9.1380200919,0.0,448.566543614,448.566543614,32.8392044978,17.4658832281,15.3733212697
 08/24  09:00:00,1245.74284908,40.0820496266,159.449900574,0.0,448.566543614,448.566543614,19.8528944066,6.66003415471,13.1928602519
 08/24  10:00:00,1303.9489215,41.233013711,258.082447862,0.0,448.566543614,448.566543614,18.8125048298,1.58907762792,17.2234272019
 08/24  11:00:00,1308.2034439,41.0892864657,265.099122315,0.0,448.566543614,448.566543614,18.5920628298,0.579537951872,18.012524878
 08/24  12:00:00,1273.30615904,38.4940713395,279.987229156,0.0,448.566543614,398.725816546,22.4800450648,0.348133957884,22.1319111069
 08/24  13:00:00,1359.08427545,44.7019054292,305.442444039,0.0,448.566543614,448.566543614,22.1080183983,0.0,22.1080183983
 08/24  14:00:00,1379.40636369,47.7596715998,324.027956718,0.0,448.566543614,448.566543614,13.1699413003,0.0,13.1699413003
 08/24  15:00:00,1390.89037996,48.7799511347,333.961302695,0.0,448.566543614,448.566543614,13.1658019179,0.0,13.1658019179
 08/24  16:00:00,1439.00224591,47.1097181025,337.79662414,0.0,448.566543614,448.566543614,17.6242805955,0.0,17.6242805955
 08/24  17:00:00,1287.30383344,39.7296860084,309.273307834,0.0,348.885089477,398.725816546,8.76352134432,0.0,8.76352134432
 08/24  18:00:00,1064.78777705,34.9259211901,292.842522579,0.0,249.203635341,299.044362409,8.76406685126,0.0163828053492,8.74768404591
 08/24  19:00:00,1050.21859267,34.851989295,287.468881569,0.0,249.203635341,299.044362409,12.7235176737,6.17225826308,6.55125941066
 08/24  20:00:00,888.869229954,34.8443316327,242.671641583,0.0,149.522181205,249.203635341,34.0383313438,27.4827070996,6.55562424414
 08/24  21:00:00,746.848229648,34.8443316327,127.556617762,0.0,149.522181205,249.203635341,50.8198079949,46.4558573221,4.36395067273
 08/24  22:00:00,349.356748323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948593819,0.0,2.18948593819
 08/24  23:00:00,299.991989243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951052014,0.0,2.18951052014
 08/24  24:00:00,287.769791463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953507489,0.0,2.18953507489
 08/25  01:00:00,287.769791691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956019304,0.0,2.18956019304
 08/25  02:00:00,287.769791712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958503619,0.0,2.18958503619
 08/25  03:00:00,287.769791733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960986249,0.0,2.18960986249
 08/25  04:00:00,299.991989556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963466898,0.0,2.18963466898
 08/25  05:00:00,349.358141581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19178152804,0.0,2.19178152804
 08/25  06:00:00,529.03735531,37.6018886008,59.3919360376,0.0,49.8407270682,199.362908273,74.4941482422,70.1320565982,4.36209164394
 08/25  07:00:00,733.888370373,34.8443316327,165.467365043,0.0,149.522181205,199.362908273,68.9588619969,62.3971703391,6.56169165781
 08/25  08:00:00,1387.66481604,35.7034981197,267.835738055,0.0,448.566543614,448.566543614,26.3998322089,11.0254697894,15.3743624195
 08/25  09:00:00,1373.0152273,37.5234103565,286.779225009,0.0,448.566543614,448.566543614,15.2175243929,2.02567622557,13.1918481673
 08/25  10:00:00,1328.1824324,38.75031137,288.799378565,0.0,448.566543614,448.566543614,16.1822025542,0.787464262188,15.394738292
 08/25  11:00:00,1334.8616011,41.3680124094,289.077815987,0.0,448.566543614,448.566543614,19.9840937301,0.135346006538,19.8487477235
 08/25  12:00:00,1288.92674317,39.4633009913,292.697284785,0.0,448.566543614,398.725816546,22.1428433212,0.0123041916757,22.1305391295
 08/25  13:00:00,1351.78889373,43.94942944,300.53831216,0.0,448.566543614,448.566543614,22.106949714,0.0,22.106949714
 08/25  14:00:00,1363.02277837,46.0644388478,309.054956573,0.0,448.566543614,448.566543614,13.169084994,0.0,13.169084994
 08/25  15:00:00,1374.13742221,47.8391774159,317.169769513,0.0,448.566543614,448.566543614,13.1667629939,0.0,13.1667629939
 08/25  16:00:00,1433.81715064,51.0891076477,322.539487046,0.0,448.566543614,448.566543614,17.6238133112,0.0,17.6238133112
 08/25  17:00:00,1313.39701094,42.9419770833,322.646347962,0.0,348.885089477,398.725816546,8.76296351639,0.0,8.76296351639
 08/25  18:00:00,1090.71849248,35.4187265038,307.995722748,0.0,249.203635341,299.044362409,8.74714899909,0.0,8.74714899909
 08/25  19:00:00,1055.74577695,34.9653977168,286.059076656,0.0,249.203635341,299.044362409,6.55169063599,0.0,6.55169063599
 08/25  20:00:00,892.151463874,34.8443316327,243.333424992,0.0,149.522181205,249.203635341,11.3382253776,4.78206024953,6.55616512806
 08/25  21:00:00,777.929816078,34.8443316327,155.92561732,0.0,149.522181205,249.203635341,29.5499641587,25.1862776791,4.36368647958
 08/25  22:00:00,349.35674855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965148709,0.0,2.18965148709
 08/25  23:00:00,299.991989474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937933838,0.0,2.18937933838
 08/25  24:00:00,287.769791658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940444568,0.0,2.18940444568
 08/26  01:00:00,237.929064841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943025388,0.0,2.18943025388
 08/26  02:00:00,237.929064842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945572287,0.0,2.18945572287
 08/26  03:00:00,237.929064848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948117423,0.0,2.18948117423
 08/26  04:00:00,250.151262661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950660499,0.0,2.18950660499
 08/26  05:00:00,274.5970514,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916542154,0.0,2.1916542154
 08/26  06:00:00,409.484414341,36.792350426,0.0,0.0,49.8407270682,199.362908273,109.46314189,105.100739756,4.36240213439
 08/26  07:00:00,415.898015971,34.8443316327,0.000634179418569,0.0,49.8407270682,199.362908273,69.5982381603,65.2296762098,4.36856195046
 08/26  08:00:00,685.453451664,36.2749598214,8.90546473395,0.0,249.203635341,249.203635341,48.8195728241,42.2683329399,6.55123988421
 08/26  09:00:00,813.230505699,36.3103932156,128.729128378,0.0,249.203635341,249.203635341,35.8535164919,29.2871434942,6.56637299766
 08/26  10:00:00,885.254013989,35.1984318972,244.682839639,0.0,249.203635341,249.203635341,24.4267032144,15.6849751672,8.74172804725
 08/26  11:00:00,908.837267264,34.8598006342,262.90993458,0.0,249.203635341,249.203635341,13.511245463,4.7569658162,8.75427964677
 08/26  12:00:00,905.808372517,35.2854206227,268.716806716,0.0,249.203635341,249.203635341,9.70045330361,0.955957375483,8.74449592812
 08/26  13:00:00,913.317141343,35.8973791632,275.256750862,0.0,249.203635341,249.203635341,6.7312744444,0.170267947775,6.56100649662
 08/26  14:00:00,666.955084411,35.1835328684,278.463627267,0.0,74.7610906023,174.442544739,6.66456080363,0.112828317005,6.55173248663
 08/26  15:00:00,668.302833259,34.8723251011,279.970904642,0.0,74.7610906023,174.442544739,6.54662694196,0.0,6.54662694196
 08/26  16:00:00,716.608733549,34.8443316327,279.417911024,0.0,74.7610906023,174.442544739,4.37373890044,0.000459457819883,4.37327944262
 08/26  17:00:00,677.233178767,34.8443316327,278.14168601,0.0,24.9203635341,149.522181205,4.36202145518,0.0,4.36202145518
 08/26  18:00:00,296.667774063,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118760243,0.0,2.19118760243
 08/26  19:00:00,297.854378105,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103691824,0.0,2.19103691824
 08/26  20:00:00,323.485378976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36202500449,0.0,4.36202500449
 08/26  21:00:00,299.041911607,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239800805,0.0,2.19239800805
 08/26  22:00:00,274.595658322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946354118,0.0,2.18946354118
 08/26  23:00:00,250.151262717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948902811,0.0,2.18948902811
 08/26  24:00:00,237.929064921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951448261,0.0,2.18951448261
 08/27  01:00:00,237.928600597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874058052,0.0,2.18874058052
 08/27  02:00:00,237.928600815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869695722,0.0,2.18869695722
 08/27  03:00:00,237.928600924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865338138,0.0,2.18865338138
 08/27  04:00:00,250.150798689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885429043,0.0,2.18885429043
 08/27  05:00:00,274.596587374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119564148,0.0,2.19119564148
 08/27  06:00:00,297.852985418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873104742,0.0,2.18873104742
 08/27  07:00:00,308.807837125,12.1414560507,0.0,0.0,24.9203635341,149.522181205,2.18885116672,0.0,2.18885116672
 08/27  08:00:00,399.238164986,22.5711630169,40.9298193226,0.0,24.9203635341,149.522181205,2.18884042872,0.0,2.18884042872
 08/27  09:00:00,507.726235145,27.5512963529,158.949626104,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,452.441135203,22.8672083279,156.350682646,0.0,24.9203635341,149.522181205,2.188845783,0.0,2.188845783
 08/27  11:00:00,469.309452464,23.2356119345,184.436912831,0.0,24.9203635341,149.522181205,4.36071660147,0.0,4.36071660147
 08/27  12:00:00,211.111925596,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013834184,0.0,2.19013834184
 08/27  13:00:00,268.128259934,4.69190824949,41.2650814309,0.0,24.9203635341,149.522181205,2.19249838922,0.0,2.19249838922
 08/27  14:00:00,406.128582154,15.639694165,142.392278986,0.0,24.9203635341,149.522181205,4.36079214994,0.0,4.36079214994
 08/27  15:00:00,382.582559287,10.9706188277,111.45166288,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,377.484179749,10.2733915032,84.7915342568,0.0,24.9203635341,149.522181205,2.18881453712,0.0,2.18881453712
 08/27  17:00:00,296.666380972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877019188,0.0,2.18877019188
 08/27  18:00:00,296.66638109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872666602,0.0,2.18872666602
 08/27  19:00:00,297.852985524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884692823,0.0,2.18884692823
 08/27  20:00:00,323.483985369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863965823,0.0,2.18863965823
 08/27  21:00:00,299.040982995,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909806022,0.0,2.1909806022
 08/27  22:00:00,274.595194186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876111412,0.0,2.18876111412
 08/27  23:00:00,250.150798496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871756583,0.0,2.18871756583
 08/27  24:00:00,237.928600478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867404252,0.0,2.18867404252
 08/28  01:00:00,287.769792575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944933708,0.0,2.18944933708
 08/28  02:00:00,287.769792582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947600357,0.0,2.18947600357
 08/28  03:00:00,287.769792592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950265589,0.0,2.18950265589
 08/28  04:00:00,299.991990409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952928974,0.0,2.18952928974
 08/28  05:00:00,349.358142928,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918375581,0.0,2.1918375581
 08/28  06:00:00,408.930513564,36.2210648567,0.0,0.0,49.8407270682,199.362908273,133.269671461,128.907530851,4.3621406103
 08/28  07:00:00,506.017811294,34.8446340729,0.0,0.0,149.522181205,199.362908273,85.0655253598,78.5034092427,6.56211611707
 08/28  08:00:00,1123.11843411,37.3895216424,36.983235301,0.0,448.566543614,448.566543614,37.8580161222,24.6773267695,13.1806893526
 08/28  09:00:00,1325.91962272,38.9602646671,236.296651028,0.0,448.566543614,448.566543614,26.9424356173,11.5526330638,15.3898025535
 08/28  10:00:00,1299.30277633,39.5277212884,252.978668005,0.0,448.566543614,448.566543614,18.2902007986,2.89573328886,15.3944675097
 08/28  11:00:00,1311.31773901,39.7437328824,270.636731198,0.0,448.566543614,448.566543614,20.7948232699,0.94637431174,19.8484489582
 08/28  12:00:00,1281.69806091,38.55571457,290.886924893,0.0,448.566543614,398.725816546,22.5802374263,0.446560501479,22.1336769248
 08/28  13:00:00,1350.32312081,44.6343116511,302.967855442,0.0,448.566543614,448.566543614,19.8987667765,0.0,19.8987667765
 08/28  14:00:00,1349.51620511,46.2072396348,300.326246807,0.0,448.566543614,448.566543614,15.3697782258,0.0,15.3697782258
 08/28  15:00:00,1345.53961886,50.0842724073,292.36320767,0.0,448.566543614,448.566543614,13.165215498,0.0,13.165215498
 08/28  16:00:00,1391.27853691,54.8480408586,284.409004931,0.0,448.566543614,448.566543614,15.4235978764,0.0,15.4235978764
 08/28  17:00:00,1275.80114924,50.1662796933,286.523301926,0.0,348.885089477,398.725816546,10.9499419341,0.0,10.9499419341
 08/28  18:00:00,1071.73734361,41.1288022725,291.765756856,0.0,249.203635341,299.044362409,8.74911991634,0.0,8.74911991634
 08/28  19:00:00,1032.67395422,35.9900761193,258.800215199,0.0,249.203635341,299.044362409,6.55267713315,0.0,6.55267713315
 08/28  20:00:00,870.497746075,34.8443316327,224.451609377,0.0,149.522181205,249.203635341,6.58318847686,0.0258101312286,6.55737834564
 08/28  21:00:00,721.44572682,34.8443316327,102.900901384,0.0,149.522181205,249.203635341,9.2925872646,4.92889059277,4.36369667183
 08/28  22:00:00,349.356749584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942958809,0.0,2.18942958809
 08/28  23:00:00,299.991990454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945636167,0.0,2.18945636167
 08/28  24:00:00,287.769792639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948309845,0.0,2.18948309845
 08/29  01:00:00,287.76979304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951107297,0.0,2.18951107297
 08/29  02:00:00,287.769793043,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895384203,0.0,2.1895384203
 08/29  03:00:00,287.769793051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956575448,0.0,2.18956575448
 08/29  04:00:00,299.991990866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959307075,0.0,2.18959307075
 08/29  05:00:00,349.358143566,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190344199,0.0,2.19190344199
 08/29  06:00:00,409.927808464,37.23286284,0.0,0.0,49.8407270682,199.362908273,113.26901659,108.906943905,4.36207268512
 08/29  07:00:00,505.998291385,34.8443316327,0.0,0.0,149.522181205,199.362908273,58.710387964,52.1480501528,6.56233781121
 08/29  08:00:00,1147.31142662,38.1355814975,49.825845542,0.0,448.566543614,448.566543614,24.5322567371,11.3510497602,13.1812069769
 08/29  09:00:00,1284.59901236,39.3205952132,199.447172322,0.0,448.566543614,448.566543614,16.8054418209,1.41708597033,15.3883558506
 08/29  10:00:00,1276.65664938,39.5089140556,237.726356416,0.0,448.566543614,448.566543614,15.6367989915,0.241643594159,15.3951553973
 08/29  11:00:00,1307.68787396,43.1253114554,263.204651155,0.0,448.566543614,448.566543614,19.8494173574,0.0,19.8494173574
 08/29  12:00:00,1277.93057434,41.9428231345,283.633447514,0.0,448.566543614,398.725816546,22.1348751243,0.0,22.1348751243
 08/29  13:00:00,1344.20933031,49.0222989174,292.774303692,0.0,448.566543614,448.566543614,19.8998944809,0.0,19.8998944809
 08/29  14:00:00,1344.10376237,50.6875180632,290.804844535,0.0,448.566543614,448.566543614,15.36508764,0.0,15.36508764
 08/29  15:00:00,1345.82574296,52.2720708292,291.134432981,0.0,448.566543614,448.566543614,13.164153105,0.0,13.164153105
 08/29  16:00:00,1393.87907919,53.8382339597,289.264516295,0.0,448.566543614,448.566543614,15.4222288436,0.0,15.4222288436
 08/29  17:00:00,1259.53874376,47.4500200304,274.779947886,0.0,348.885089477,398.725816546,10.9506514342,0.0,10.9506514342
 08/29  18:00:00,1023.80803976,37.3952571224,250.016843757,0.0,249.203635341,299.044362409,8.74796535064,0.0,8.74796535064
 08/29  19:00:00,988.348591304,35.049551365,218.446769691,0.0,249.203635341,299.044362409,6.55227734238,0.0,6.55227734238
 08/29  20:00:00,688.236515063,34.8443316327,56.1499111495,0.0,149.522181205,249.203635341,8.83787646031,2.28099247025,6.55688399006
 08/29  21:00:00,567.757251638,34.8443316327,0.0,0.0,149.522181205,249.203635341,22.7765085533,18.4129772155,4.3635313378
 08/29  22:00:00,349.356749799,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957468044,0.0,2.18957468044
 08/29  23:00:00,299.991990752,0.0,0.0,0.0,24.9203635341,199.362908273,2.189602008,0.0,2.189602008
 08/29  24:00:00,287.769792998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962930842,0.0,2.18962930842
 08/30  01:00:00,287.769793493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965800896,0.0,2.18965800896
 08/30  02:00:00,287.769793493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938855531,0.0,2.18938855531
 08/30  03:00:00,287.769793457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941692518,0.0,2.18941692518
 08/30  04:00:00,299.99199124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944527235,0.0,2.18944527235
 08/30  05:00:00,349.358144353,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205591777,0.0,2.19205591777
 08/30  06:00:00,410.143726644,37.4199353627,0.0,0.0,49.8407270682,199.362908273,152.682325661,148.319947466,4.36237819455
 08/30  07:00:00,506.023917404,34.852345216,0.0,0.0,149.522181205,199.362908273,82.7284367453,76.1666540941,6.56178265116
 08/30  08:00:00,1145.11530436,39.4379121214,46.4441043011,0.0,448.566543614,448.566543614,34.5664512984,21.3848425715,13.1816087269
 08/30  09:00:00,1295.70408569,42.5083872155,207.113886516,0.0,448.566543614,448.566543614,23.3070625145,7.91746149698,15.3896010176
 08/30  10:00:00,1288.84541872,42.8657957399,246.109670349,0.0,448.566543614,448.566543614,17.1453847231,1.7504003176,15.3949844055
 08/30  11:00:00,1318.55415581,43.8883178098,272.760927874,0.0,448.566543614,448.566543614,20.2330729768,0.384437311343,19.8486356655
 08/30  12:00:00,1286.04592304,42.6399492673,290.599695825,0.0,448.566543614,398.725816546,22.146180692,0.0122693014875,22.1339113905
 08/30  13:00:00,1345.35894977,49.4406683439,293.216767858,0.0,448.566543614,448.566543614,22.1076506394,0.0,22.1076506394
 08/30  14:00:00,1345.70100364,50.9584341046,292.025668031,0.0,448.566543614,448.566543614,13.171339695,0.0,13.171339695
 08/30  15:00:00,1351.77732361,53.616649488,295.775634736,0.0,448.566543614,448.566543614,13.167273853,0.0,13.167273853
 08/30  16:00:00,1408.14250437,57.3200627445,300.145301888,0.0,448.566543614,448.566543614,17.6248541512,0.0,17.6248541512
 08/30  17:00:00,1275.44387243,48.5562800446,289.797563896,0.0,348.885089477,398.725816546,8.76345903052,0.0,8.76345903052
 08/30  18:00:00,1038.94776091,37.3851242289,265.200602777,0.0,249.203635341,299.044362409,8.74765166745,0.0,8.74765166745
 08/30  19:00:00,1010.66753272,34.9944800303,240.191971997,0.0,249.203635341,299.044362409,6.5516650376,0.0,6.5516650376
 08/30  20:00:00,784.468760862,34.8443316327,140.808208834,0.0,149.522181205,249.203635341,6.77622600061,0.220095339637,6.55613066098
 08/30  21:00:00,632.961693081,34.8443316327,26.0516570698,0.0,149.522181205,249.203635341,13.8373566185,9.47339717523,4.36395944322
 08/30  22:00:00,349.356750267,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949012173,0.0,2.18949012173
 08/30  23:00:00,299.991991187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951841354,0.0,2.18951841354
 08/30  24:00:00,287.769793409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954667257,0.0,2.18954667257
 08/31  01:00:00,287.769793935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957634425,0.0,2.18957634425
 08/31  02:00:00,287.769793959,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896053785,0.0,2.1896053785
 08/31  03:00:00,287.769793984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963440611,0.0,2.18963440611
 08/31  04:00:00,299.991991813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966342,0.0,2.18966342
 08/31  05:00:00,349.35814518,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182041652,0.0,2.19182041652
 08/31  06:00:00,438.984039021,37.549600332,0.000701259489984,0.0,49.8407270682,199.362908273,132.888702901,128.52652447,4.3621784314
 08/31  07:00:00,506.045198436,34.8776558469,0.0,0.0,149.522181205,199.362908273,77.1478891715,70.5857533298,6.56213584174
 08/31  08:00:00,1077.39040117,40.0946076522,3.211215802,0.0,448.566543614,448.566543614,36.0850581388,20.7100798548,15.374978284
 08/31  09:00:00,1202.82008043,43.3308008149,115.537604117,0.0,448.566543614,448.566543614,21.7079381214,8.51500831635,13.1929298051
 08/31  10:00:00,1248.33910154,43.3812063167,206.90334141,0.0,448.566543614,448.566543614,17.8572666303,1.94496959225,15.912297038
 08/31  11:00:00,1272.28583404,43.1708359019,228.896319154,0.0,448.566543614,448.566543614,20.1515575927,0.821422451404,19.3301351413
 08/31  12:00:00,1241.33803603,41.2540664346,248.524383594,0.0,448.566543614,398.725816546,22.6159720977,0.482194538904,22.1337775588
 08/31  13:00:00,1314.07871919,47.9966560146,264.011329029,0.0,448.566543614,448.566543614,22.1082207459,0.0,22.1082207459
 08/31  14:00:00,1326.48193571,49.5592432471,274.248317215,0.0,448.566543614,448.566543614,13.1731473885,0.0,13.1731473885
 08/31  15:00:00,1328.75543585,51.8184773068,274.162527973,0.0,448.566543614,448.566543614,13.1691067677,0.0,13.1691067677
 08/31  16:00:00,1382.13978544,56.8112160411,273.921333179,0.0,448.566543614,448.566543614,17.6274389759,0.0,17.6274389759
 08/31  17:00:00,1268.99723726,51.3971576819,279.376987548,0.0,348.885089477,398.725816546,10.9485234901,0.0,10.9485234901
 08/31  18:00:00,1036.42989126,40.4452264401,258.502641372,0.0,249.203635341,299.044362409,6.56628514388,0.0,6.56628514388
 08/31  19:00:00,994.931945054,35.5186519365,223.277820523,0.0,249.203635341,299.044362409,6.55259679428,0.0,6.55259679428
 08/31  20:00:00,765.821202364,34.8443316327,122.419327174,0.0,149.522181205,249.203635341,7.53381113154,0.976747024218,6.55706410732
 08/31  21:00:00,579.989344145,34.8443316327,2.56944138665,0.0,149.522181205,249.203635341,17.3888401882,13.0251783109,4.36366187731
 08/31  22:00:00,349.356750855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949943773,0.0,2.18949943773
 08/31  23:00:00,299.991991749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952867696,0.0,2.18952867696
 08/31  24:00:00,287.769793953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955787833,0.0,2.18955787833
 09/01  01:00:00,287.769794515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958847884,0.0,2.18958847884
 09/01  02:00:00,287.76979453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961852465,0.0,2.18961852465
 09/01  03:00:00,287.769794549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964856514,0.0,2.18964856514
 09/01  04:00:00,299.991992372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911702511,0.0,2.18911702511
 09/01  05:00:00,349.358146617,0.0,0.0,0.0,49.8407270682,199.362908273,4.36342431738,0.0,4.36342431738
 09/01  06:00:00,410.371516367,37.6511512556,0.0,0.0,49.8407270682,199.362908273,145.509528169,143.318277367,2.19125080278
 09/01  07:00:00,506.125119084,34.9534787715,0.0,0.0,149.522181205,199.362908273,82.6470937318,76.0854795692,6.5616141626
 09/01  08:00:00,1130.60933698,40.6561559127,21.8049604125,0.0,448.566543614,448.566543614,32.6539669932,17.284477794,15.3694891992
 09/01  09:00:00,1286.50410017,43.7400675236,196.179466644,0.0,448.566543614,448.566543614,20.1663122933,4.77671105998,15.3896012333
 09/01  10:00:00,1281.81791181,43.9634415971,237.441741758,0.0,448.566543614,448.566543614,16.7780144154,1.38341815538,15.39459626
 09/01  11:00:00,1308.41114864,43.8884431378,262.539942318,0.0,448.566543614,448.566543614,18.0355269742,0.391767968788,17.6437590055
 09/01  12:00:00,1276.04055807,41.7246425934,281.316588627,0.0,448.566543614,398.725816546,22.2296069615,0.0979422684099,22.1316646931
 09/01  13:00:00,1331.88787533,49.0884190458,279.770689417,0.0,448.566543614,448.566543614,22.1095392491,0.0,22.1095392491
 09/01  14:00:00,1328.59063398,50.584013432,274.837839282,0.0,448.566543614,448.566543614,13.1737961837,0.0,13.1737961837
 09/01  15:00:00,1330.69440108,52.9853047837,274.445779461,0.0,448.566543614,448.566543614,13.1698390074,0.0,13.1698390074
 09/01  16:00:00,1386.20493966,57.0459816929,276.964432826,0.0,448.566543614,448.566543614,17.6261030869,0.0,17.6261030869
 09/01  17:00:00,1278.61096327,51.3729317158,287.992323222,0.0,348.885089477,398.725816546,10.9492540346,0.0,10.9492540346
 09/01  18:00:00,1082.16049594,40.9900551132,302.397308796,0.0,249.203635341,299.044362409,8.74807300609,0.0,8.74807300609
 09/01  19:00:00,1020.92197914,35.9622520596,249.223218003,0.0,249.203635341,299.044362409,4.37469153267,0.0,4.37469153267
 09/01  20:00:00,811.376025462,34.8475788294,167.054017373,0.0,149.522181205,249.203635341,8.76763784779,0.0321369487127,8.73550089907
 09/01  21:00:00,753.370730329,34.8443316327,134.01335643,0.0,149.522181205,249.203635341,8.67618050349,6.48435377325,2.19182673024
 09/01  22:00:00,349.356751347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962229058,0.0,2.18962229058
 09/01  23:00:00,299.991992251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965154328,0.0,2.18965154328
 09/01  24:00:00,287.769794495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938377796,0.0,2.18938377796
 09/02  01:00:00,237.929067998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941544335,0.0,2.18941544335
 09/02  02:00:00,237.929067984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944681119,0.0,2.18944681119
 09/02  03:00:00,237.929067982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947817365,0.0,2.18947817365
 09/02  04:00:00,250.151265791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950952247,0.0,2.18950952247
 09/02  05:00:00,274.597057309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36337196104,0.0,4.36337196104
 09/02  06:00:00,409.672895856,36.9613778276,0.0,0.0,49.8407270682,199.362908273,133.266133902,131.074855125,2.19127877696
 09/02  07:00:00,406.390042025,34.8963338008,0.0,0.0,49.8407270682,199.362908273,90.2597624205,85.89115876,4.36860366056
 09/02  08:00:00,754.110197904,37.2042212598,56.1518836056,0.0,249.203635341,249.203635341,43.6262398249,37.074559314,6.55168051083
 09/02  09:00:00,907.065604612,38.1184632538,220.429484592,0.0,249.203635341,249.203635341,32.7781621741,24.0299384387,8.74822373541
 09/02  10:00:00,893.217187622,37.2663502485,253.894988899,0.0,249.203635341,249.203635341,22.0888225524,15.5278904151,6.56093213736
 09/02  11:00:00,926.773004786,35.3691653624,284.919620731,0.0,249.203635341,249.203635341,18.3928760375,7.45477540457,10.9381006329
 09/02  12:00:00,955.690947815,36.3978251216,309.285605695,0.0,249.203635341,249.203635341,8.07668213944,1.51327990142,6.56340223802
 09/02  13:00:00,972.424808177,37.2634216506,322.114735944,0.0,249.203635341,249.203635341,9.04780141361,0.305957279142,8.74184413447
 09/02  14:00:00,708.789771794,36.4422273496,314.431913712,0.0,74.7610906023,174.442544739,6.5705656966,0.0183574713879,6.55220822521
 09/02  15:00:00,703.285247894,36.0094345417,312.326063335,0.0,74.7610906023,174.442544739,4.3716752504,0.0,4.3716752504
 09/02  16:00:00,746.22277842,36.5029393701,305.898985052,0.0,74.7610906023,174.442544739,6.54988970232,0.0,6.54988970232
 09/02  17:00:00,692.58637408,37.1261159271,289.876462975,0.0,24.9203635341,149.522181205,2.19124712314,0.0,2.19124712314
 09/02  18:00:00,569.354619146,25.6171326098,195.322092293,0.0,24.9203635341,149.522181205,4.36246773512,0.0,4.36246773512
 09/02  19:00:00,360.754216909,5.58432205232,37.7560492077,0.0,24.9203635341,149.522181205,2.19121595638,0.0,2.19121595638
 09/02  20:00:00,323.485382481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107080749,0.0,2.19107080749
 09/02  21:00:00,299.041917637,0.0,0.0,0.0,24.9203635341,149.522181205,4.36534537104,0.0,4.36534537104
 09/02  22:00:00,274.59566137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944789617,0.0,2.18944789617
 09/02  23:00:00,250.151265763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947936265,0.0,2.18947936265
 09/02  24:00:00,237.929067968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951078733,0.0,2.18951078733
 09/03  01:00:00,237.928603656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830215746,0.0,2.18830215746
 09/03  02:00:00,237.928603568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884284901,0.0,2.18884284901
 09/03  03:00:00,237.928603363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880526404,0.0,2.18880526404
 09/03  04:00:00,250.150800975,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  05:00:00,274.596592605,0.0,0.0,0.0,24.9203635341,149.522181205,4.36221386607,0.0,4.36221386607
 09/03  06:00:00,297.852988048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883982228,0.0,2.18883982228
 09/03  07:00:00,337.411332519,13.7035329348,17.1330443698,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,553.659556565,22.8597801776,170.568832694,0.0,24.9203635341,149.522181205,2.18886374258,0.0,2.18886374258
 09/03  09:00:00,583.743706361,27.5816255005,228.205317228,0.0,24.9203635341,149.522181205,2.1888753481,0.0,2.1888753481
 09/03  10:00:00,525.937218893,22.8965625259,223.319696105,0.0,24.9203635341,149.522181205,2.18883803014,0.0,2.18883803014
 09/03  11:00:00,582.719767649,26.1367826559,273.077137826,0.0,24.9203635341,149.522181205,2.19046599415,0.0,2.19046599415
 09/03  12:00:00,442.4764389,15.5948153723,168.335454085,0.0,24.9203635341,149.522181205,2.1904393919,0.0,2.1904393919
 09/03  13:00:00,571.987539281,27.3520335978,261.858553128,0.0,24.9203635341,149.522181205,4.36537323785,0.0,4.36537323785
 09/03  14:00:00,495.366090726,20.3717068042,207.687981481,0.0,24.9203635341,149.522181205,2.19048665159,0.0,2.19048665159
 09/03  15:00:00,557.551237425,23.4978494279,251.301844805,0.0,24.9203635341,149.522181205,2.18883996967,0.0,2.18883996967
 09/03  16:00:00,530.185197554,18.3355576287,184.791814217,0.0,24.9203635341,149.522181205,2.18886380677,0.0,2.18886380677
 09/03  17:00:00,449.954474687,12.4332497211,106.803055875,0.0,24.9203635341,149.522181205,2.18886330417,0.0,2.18886330417
 09/03  18:00:00,296.666383721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872686459,0.0,2.18872686459
 09/03  19:00:00,306.396654566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868949181,0.0,2.18868949181
 09/03  20:00:00,323.483987832,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040988536,0.0,0.0,0.0,24.9203635341,149.522181205,4.36198345984,0.0,4.36198345984
 09/03  22:00:00,274.595196723,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887852864,0.0,2.1887852864
 09/03  23:00:00,250.150800957,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928603304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874788356,0.0,2.18874788356
 09/04  01:00:00,237.928604081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871162834,0.0,2.18871162834
 09/04  02:00:00,237.928604193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867524062,0.0,2.18867524062
 09/04  03:00:00,237.928604191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845908896,0.0,2.18845908896
 09/04  04:00:00,250.150801788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884825478,0.0,2.18884825478
 09/04  05:00:00,274.596593246,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909625358,0.0,2.1909625358
 09/04  06:00:00,297.852988665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874013197,0.0,2.18874013197
 09/04  07:00:00,296.66638422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882727134,0.0,2.18882727134
 09/04  08:00:00,330.467781728,7.37358209978,11.6450910532,0.0,24.9203635341,149.522181205,2.18885274003,0.0,2.18885274003
 09/04  09:00:00,467.582040469,20.9550653235,126.600192051,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,366.550411164,12.1989614487,113.445273867,0.0,24.9203635341,149.522181205,2.18887749381,0.0,2.18887749381
 09/04  11:00:00,387.497145721,14.0757247485,129.763698049,0.0,24.9203635341,149.522181205,2.19045220736,0.0,2.19045220736
 09/04  12:00:00,211.111930638,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607911109,0.0,4.3607911109
 09/04  13:00:00,211.113326112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284532793,0.0,2.19284532793
 09/04  14:00:00,211.11193058,0.0,0.0,0.0,24.9203635341,149.522181205,4.36039198363,0.0,4.36039198363
 09/04  15:00:00,211.110999412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  16:00:00,259.999790851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865505918,0.0,2.18865505918
 09/04  17:00:00,296.666384407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886451703,0.0,2.18886451703
 09/04  18:00:00,296.666384418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882831925,0.0,2.18882831925
 09/04  19:00:00,306.396655384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879213212,0.0,2.18879213212
 09/04  20:00:00,323.483988506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875596025,0.0,2.18875596025
 09/04  21:00:00,299.040989049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127508594,0.0,2.19127508594
 09/04  22:00:00,274.595197474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864759445,0.0,2.18864759445
 09/04  23:00:00,250.150801712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885703583,0.0,2.18885703583
 09/04  24:00:00,237.92860368,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/05  01:00:00,287.769797092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962620024,0.0,2.18962620024
 09/05  02:00:00,287.769797148,0.0,0.0,0.0,24.9203635341,199.362908273,4.35905865185,0.0,4.35905865185
 09/05  03:00:00,287.769797151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943285479,0.0,2.18943285479
 09/05  04:00:00,299.991994932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946820238,0.0,2.18946820238
 09/05  05:00:00,349.358150227,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179763108,0.0,2.19179763108
 09/05  06:00:00,418.004708722,36.7575391104,0.0,0.0,49.8407270682,199.362908273,122.250392772,120.05918018,2.19121259268
 09/05  07:00:00,515.594688154,34.8443316327,0.000345705849804,0.0,149.522181205,199.362908273,89.6159480795,80.8727307071,8.74321737239
 09/05  08:00:00,1087.97755924,36.6587295122,12.5317790803,0.0,448.566543614,448.566543614,41.4417696418,28.2601708692,13.1815987726
 09/05  09:00:00,1195.24906249,37.0997055835,115.093223188,0.0,448.566543614,448.566543614,25.7708693853,10.381569125,15.3893002603
 09/05  10:00:00,1267.8736485,38.7073979338,231.245370898,0.0,448.566543614,448.566543614,18.1499518293,2.75339382098,15.3965580083
 09/05  11:00:00,1317.25427163,40.4825662455,276.140435037,0.0,448.566543614,448.566543614,21.723806601,1.87422824761,19.8495783534
 09/05  12:00:00,1281.87060876,39.6512430139,289.448367727,0.0,448.566543614,398.725816546,23.8081693319,1.67208695985,22.1360823721
 09/05  13:00:00,1366.65465863,44.8379793098,316.759125176,0.0,448.566543614,448.566543614,22.322352752,0.211874881534,22.1104778705
 09/05  14:00:00,1391.16433592,45.5360134065,339.056576377,0.0,448.566543614,448.566543614,13.1710764669,0.0,13.1710764669
 09/05  15:00:00,1395.91886716,45.1928694024,343.677921789,0.0,448.566543614,448.566543614,13.1691681991,0.0,13.1691681991
 09/05  16:00:00,1288.20195697,45.6589068367,204.608670519,0.0,448.566543614,448.566543614,17.6281571101,0.0,17.6281571101
 09/05  17:00:00,1027.4695639,38.9561063252,78.3857052736,0.0,348.885089477,398.725816546,10.9489128928,0.0,10.9489128928
 09/05  18:00:00,919.996881955,34.8585687552,153.081879629,0.0,249.203635341,299.044362409,6.56655645597,0.0,6.56655645597
 09/05  19:00:00,852.248992893,34.8443316327,77.3938079854,0.0,249.203635341,299.044362409,6.9070057737,0.354556374064,6.55244939963
 09/05  20:00:00,650.917316876,34.8443316327,19.6857120481,0.0,149.522181205,249.203635341,22.0648961456,15.5079549425,6.55694120309
 09/05  21:00:00,558.196857071,34.8443316327,0.0,0.0,149.522181205,249.203635341,42.265939868,37.9020673052,4.36387256277
 09/05  22:00:00,349.356754098,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960451217,0.0,2.18960451217
 09/05  23:00:00,299.991995005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963972268,0.0,2.18963972268
 09/05  24:00:00,287.769797221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967488746,0.0,2.18967488746
 09/06  01:00:00,287.769797987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941320238,0.0,2.18941320238
 09/06  02:00:00,287.769797934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944998835,0.0,2.18944998835
 09/06  03:00:00,287.769797907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948676439,0.0,2.18948676439
 09/06  04:00:00,299.991995701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952352154,0.0,2.18952352154
 09/06  05:00:00,349.35815213,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374933011,0.0,4.36374933011
 09/06  06:00:00,418.274998596,37.0196303829,0.0,0.0,49.8407270682,199.362908273,133.37574018,131.184724602,2.19101557797
 09/06  07:00:00,506.02813717,34.8443316327,0.0,0.0,149.522181205,199.362908273,101.280616768,92.5385044795,8.74211228815
 09/06  08:00:00,1054.97249769,35.5825813509,0.0,0.0,448.566543614,448.566543614,38.4726398912,25.2923903805,13.1802495107
 09/06  09:00:00,1075.91274914,37.9665314397,38.8704386295,0.0,448.566543614,448.566543614,25.3133283455,9.92310628102,15.3902220645
 09/06  10:00:00,1272.51180885,39.7507444475,238.341962088,0.0,448.566543614,448.566543614,17.3478109143,1.95228244554,15.3955284688
 09/06  11:00:00,1332.67026738,41.9773303573,287.404357291,0.0,448.566543614,448.566543614,18.4194381844,0.774425179597,17.6450130048
 09/06  12:00:00,1311.85268688,41.3939617682,314.512206719,0.0,448.566543614,398.725816546,24.6731548795,0.324037845067,24.3491170344
 09/06  13:00:00,1385.36193892,47.6708591942,330.655393989,0.0,448.566543614,448.566543614,19.9009957522,0.0,19.9009957522
 09/06  14:00:00,1387.43444625,48.1362138348,329.564812125,0.0,448.566543614,448.566543614,13.1778442261,0.0,13.1778442261
 09/06  15:00:00,1378.71256352,49.9160081022,319.030295509,0.0,448.566543614,448.566543614,13.1741371629,0.0,13.1741371629
 09/06  16:00:00,1405.00905783,52.7395969106,296.767313688,0.0,448.566543614,448.566543614,17.6275475062,0.0,17.6275475062
 09/06  17:00:00,1283.77315268,45.2608944079,298.513556545,0.0,348.885089477,398.725816546,10.9502819172,0.0,10.9502819172
 09/06  18:00:00,1085.66597508,37.7808048012,306.08001953,0.0,249.203635341,299.044362409,8.74949456707,0.0,8.74949456707
 09/06  19:00:00,1102.89923934,35.1907523154,318.776993456,0.0,249.203635341,299.044362409,6.55298256538,0.0,6.55298256538
 09/06  20:00:00,750.293388436,34.8443316327,107.113089031,0.0,149.522181205,249.203635341,10.7378565398,4.1800432999,6.5578132399
 09/06  21:00:00,714.234509088,34.8443316327,95.1915446375,0.0,149.522181205,249.203635341,19.9275649024,15.5640798996,4.36348500279
 09/06  22:00:00,349.356754783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955267299,0.0,2.18955267299
 09/06  23:00:00,299.991995708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958942738,0.0,2.18958942738
 09/06  24:00:00,287.769797939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962613622,0.0,2.18962613622
 09/07  01:00:00,287.76979881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966545001,0.0,2.18966545001
 09/07  02:00:00,287.769798833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940430053,0.0,2.18940430053
 09/07  03:00:00,287.769798769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944273575,0.0,2.18944273575
 09/07  04:00:00,299.991996536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948114383,0.0,2.18948114383
 09/07  05:00:00,349.358152888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211863243,0.0,2.19211863243
 09/07  06:00:00,418.656403601,37.4353395197,0.0,0.0,49.8407270682,199.362908273,88.8057807699,84.4433366901,4.36244407981
 09/07  07:00:00,505.99783216,34.844783242,0.0,0.0,149.522181205,199.362908273,57.2147067499,50.6524427296,6.56226402026
 09/07  08:00:00,1148.94591689,39.3886229685,50.0503000201,0.0,448.566543614,448.566543614,30.0858884721,14.7097165157,15.3761719564
 09/07  09:00:00,1331.21737755,42.1295175099,240.073062651,0.0,448.566543614,448.566543614,16.5082661435,3.31455427186,13.1937118717
 09/07  10:00:00,1334.98561356,42.9797334459,286.658496675,0.0,448.566543614,448.566543614,18.1312589899,0.536389969185,17.5948690208
 09/07  11:00:00,1361.46300393,44.2573916588,307.821003202,0.0,448.566543614,448.566543614,17.645482468,0.0,17.645482468
 09/07  12:00:00,1319.53519544,42.1593489025,315.426613092,0.0,448.566543614,398.725816546,22.1354316419,0.0,22.1354316419
 09/07  13:00:00,1368.80558194,50.1933775942,312.840974661,0.0,448.566543614,448.566543614,22.1133214285,0.0,22.1133214285
 09/07  14:00:00,1358.61514858,51.4919580635,304.1477281,0.0,448.566543614,448.566543614,13.1745391949,0.0,13.1745391949
 09/07  15:00:00,1351.949437,52.358190022,293.507959841,0.0,448.566543614,448.566543614,13.1709271699,0.0,13.1709271699
 09/07  16:00:00,1417.04123487,53.3688697079,302.999667826,0.0,448.566543614,448.566543614,17.6284066327,0.0,17.6284066327
 09/07  17:00:00,1315.70238321,43.9690591044,323.924603081,0.0,348.885089477,398.725816546,10.9505982896,0.0,10.9505982896
 09/07  18:00:00,1101.23712106,36.1466366398,319.564320027,0.0,249.203635341,299.044362409,8.74922172148,0.0,8.74922172148
 09/07  19:00:00,1055.6463775,35.1448038831,272.385958026,0.0,249.203635341,299.044362409,6.55147463576,0.0,6.55147463576
 09/07  20:00:00,714.757000693,34.8443316327,71.5432562968,0.0,149.522181205,249.203635341,7.95260474256,1.39627470751,6.55633003505
 09/07  21:00:00,568.280123532,34.8443316327,0.492850502746,0.0,149.522181205,249.203635341,28.2279305092,26.0362561437,2.19167436542
 09/07  22:00:00,349.356755783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962603633,0.0,2.18962603633
 09/07  23:00:00,299.991996639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966340352,0.0,2.18966340352
 09/07  24:00:00,287.769798863,0.0,0.0,0.0,24.9203635341,199.362908273,2.189268425,0.0,2.189268425
 09/08  01:00:00,287.76979969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944252228,0.0,2.18944252228
 09/08  02:00:00,287.76979966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948248111,0.0,2.18948248111
 09/08  03:00:00,287.769799652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952243812,0.0,2.18952243812
 09/08  04:00:00,299.991997462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956238096,0.0,2.18956238096
 09/08  05:00:00,349.358154653,0.0,0.0,0.0,49.8407270682,199.362908273,4.36412752773,0.0,4.36412752773
 09/08  06:00:00,418.877410013,37.6580238633,0.0,0.0,49.8407270682,199.362908273,84.4217946498,82.2305341518,2.19126049802
 09/08  07:00:00,506.023208243,34.8678168313,0.0,0.0,149.522181205,199.362908273,62.6205147102,53.8772189969,8.74329571323
 09/08  08:00:00,1255.38053431,40.0139167784,132.917329893,0.0,448.566543614,448.566543614,29.3278573912,16.1465693395,13.1812880517
 09/08  09:00:00,1352.30296128,42.9617847124,256.36774367,0.0,448.566543614,448.566543614,19.3331769632,3.94183851107,15.3913384521
 09/08  10:00:00,1322.19164018,43.776505014,271.606499872,0.0,448.566543614,448.566543614,16.2417425498,0.844974326981,15.3967682228
 09/08  11:00:00,1325.7292218,45.010196429,279.56000299,0.0,448.566543614,448.566543614,19.8810226783,0.0306151566631,19.8504075216
 09/08  12:00:00,1271.95983387,41.7045295498,279.3000305,0.0,448.566543614,398.725816546,22.1377641516,0.0,22.1377641516
 09/08  13:00:00,1328.81258692,49.4228311306,275.490900558,0.0,448.566543614,448.566543614,22.1126018971,0.0,22.1126018971
 09/08  14:00:00,1331.70441963,50.5340042882,278.604559308,0.0,448.566543614,448.566543614,13.172288691,0.0,13.172288691
 09/08  15:00:00,1346.3234438,50.5977076419,289.106195879,0.0,448.566543614,448.566543614,13.1687347282,0.0,13.1687347282
 09/08  16:00:00,1431.66846473,50.2797766992,322.516995642,0.0,448.566543614,448.566543614,17.6257338059,0.0,17.6257338059
 09/08  17:00:00,1323.16682962,42.4174470496,337.926267404,0.0,348.885089477,398.725816546,10.9503509196,0.0,10.9503509196
 09/08  18:00:00,1084.90333884,35.3825699371,309.405098649,0.0,249.203635341,299.044362409,8.74790223638,0.0,8.74790223638
 09/08  19:00:00,979.196301177,34.8775506404,191.986413364,0.0,249.203635341,299.044362409,4.3754489385,0.0,4.3754489385
 09/08  20:00:00,594.439972201,34.8443316327,2.14861436894,0.0,149.522181205,249.203635341,16.5023759796,7.76592349438,8.73645248525
 09/08  21:00:00,558.195757682,34.8443316327,0.0,0.0,149.522181205,249.203635341,38.6543020013,36.4624919085,2.19181009279
 09/08  22:00:00,349.356756438,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960204437,0.0,2.18960204437
 09/08  23:00:00,299.991997314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964107168,0.0,2.18964107168
 09/08  24:00:00,287.769799577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968095817,0.0,2.18968095817
 09/09  01:00:00,237.929073456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942326499,0.0,2.18942326499
 09/09  02:00:00,237.929073426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946500848,0.0,2.18946500848
 09/09  03:00:00,237.929073418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950674757,0.0,2.18950674757
 09/09  04:00:00,250.151271229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954846992,0.0,2.18954846992
 09/09  05:00:00,274.597065906,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350992638,0.0,4.36350992638
 09/09  06:00:00,461.968149221,36.4207961456,0.00268478672354,0.0,49.8407270682,199.362908273,288.069267659,285.878313384,2.19095427501
 09/09  07:00:00,406.409503807,34.8443316327,0.0,0.0,49.8407270682,199.362908273,186.334745419,181.966218992,4.36852642676
 09/09  08:00:00,656.051915594,35.3571311036,0.0,0.0,249.203635341,249.203635341,85.6616549173,79.1090522656,6.55260265165
 09/09  09:00:00,628.541562183,36.4475172245,2.92599624333,0.0,249.203635341,249.203635341,63.1219070063,54.3727279151,8.74917909112
 09/09  10:00:00,695.365673001,35.9666170039,86.1480432843,0.0,249.203635341,249.203635341,48.4998179888,39.7579241521,8.7418938367
 09/09  11:00:00,840.904821293,35.0033622091,206.842143519,0.0,249.203635341,249.203635341,39.2420702822,30.4861308405,8.75593944176
 09/09  12:00:00,862.157366788,36.5767649598,224.970664008,0.0,249.203635341,249.203635341,32.353251532,23.6078765078,8.74537502422
 09/09  13:00:00,876.379139002,37.7879243257,236.394998474,0.0,249.203635341,249.203635341,21.8819760045,15.3197223249,6.56225367962
 09/09  14:00:00,640.098737153,36.6039045227,249.596035108,0.0,74.7610906023,174.442544739,15.0427269354,8.49011823484,6.55260870059
 09/09  15:00:00,646.72668977,35.5744124644,257.105575679,0.0,74.7610906023,174.442544739,4.37181022499,0.0,4.37181022499
 09/09  16:00:00,712.687146881,35.5507408967,274.363238166,0.0,74.7610906023,174.442544739,6.61661473168,0.0668944387846,6.5497202929
 09/09  17:00:00,683.657866871,35.9964863813,281.986632825,0.0,24.9203635341,149.522181205,7.71735114781,5.52606039691,2.19129075091
 09/09  18:00:00,571.863283996,23.8553827088,194.755387347,0.0,24.9203635341,149.522181205,4.3625876815,0.0,4.3625876815
 09/09  19:00:00,365.53489044,5.1366957516,35.127842182,0.0,24.9203635341,149.522181205,2.19129290376,0.0,2.19129290376
 09/09  20:00:00,323.485390636,0.0,0.0,0.0,24.9203635341,149.522181205,4.36217647516,0.0,4.36217647516
 09/09  21:00:00,299.041926908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19282377588,0.0,2.19282377588
 09/09  22:00:00,274.595666885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966163995,0.0,2.18966163995
 09/09  23:00:00,250.15127133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970327231,0.0,2.18970327231
 09/09  24:00:00,237.929073496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944514809,0.0,2.18944514809
 09/10  01:00:00,237.928608052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868040445,0.0,2.18868040445
 09/10  02:00:00,237.928608229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889978623,0.0,2.18889978623
 09/10  03:00:00,237.92860825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887237809,0.0,2.18887237809
 09/10  04:00:00,250.150805971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884504633,0.0,2.18884504633
