Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  05:00:00,274.596600222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122983876,0.0,2.19122983876
 09/10  06:00:00,306.396659446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875560268,0.0,2.18875560268
 09/10  07:00:00,296.890201583,0.223813150361,0.0,0.0,24.9203635341,149.522181205,2.18889369555,0.0,2.18889369555
 09/10  08:00:00,322.364061201,25.6976727511,0.0,0.0,24.9203635341,149.522181205,2.18889961913,0.0,2.18889961913
 09/10  09:00:00,349.032692779,20.3790876806,33.2882774675,0.0,24.9203635341,149.522181205,2.18887257117,0.0,2.18887257117
 09/10  10:00:00,391.209515543,21.2268550159,114.087066254,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  11:00:00,260.389227579,4.69190824949,34.0457428331,0.0,24.9203635341,149.522181205,4.36089509031,0.0,4.36089509031
 09/10  12:00:00,312.261707903,9.38381649899,70.1903499729,0.0,24.9203635341,149.522181205,2.1904961016,0.0,2.1904961016
 09/10  13:00:00,393.355145866,16.4216788732,127.971879552,0.0,24.9203635341,149.522181205,4.36532543741,0.0,4.36532543741
 09/10  14:00:00,211.11193673,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903768748,0.0,2.1903768748
 09/10  15:00:00,211.111003586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888791631,0.0,2.18888791631
 09/10  16:00:00,496.274011735,23.0884268443,158.32334222,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,519.867886876,22.1593732084,143.920206798,0.0,24.9203635341,149.522181205,2.18888591579,0.0,2.18888591579
 09/10  18:00:00,428.939546832,16.2186533947,85.0882360425,0.0,24.9203635341,149.522181205,2.18887512492,0.0,2.18887512492
 09/10  19:00:00,314.940326218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880679966,0.0,2.18880679966
 09/10  20:00:00,323.483992868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890242108,0.0,2.18890242108
 09/10  21:00:00,299.040995898,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128810303,0.0,2.19128810303
 09/10  22:00:00,274.595201573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881328223,0.0,2.18881328223
 09/10  23:00:00,250.150805992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878617433,0.0,2.18878617433
 09/10  24:00:00,237.928608104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875908666,0.0,2.18875908666
 09/11  01:00:00,287.7698025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950931465,0.0,2.18950931465
 09/11  02:00:00,287.769802483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955474401,0.0,2.18955474401
 09/11  03:00:00,287.769802489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960016263,0.0,2.18960016263
 09/11  04:00:00,299.992000313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964555849,0.0,2.18964555849
 09/11  05:00:00,349.358158863,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918413947,0.0,2.1918413947
 09/11  06:00:00,416.572851578,35.1920502484,0.0,0.0,49.8407270682,199.362908273,302.343811997,297.981556162,4.36225583485
 09/11  07:00:00,506.11983384,34.8443316327,0.0,0.0,149.522181205,199.362908273,220.200896354,213.639473144,6.56142321
 09/11  08:00:00,1054.24729595,34.8443316327,0.0,0.0,448.566543614,448.566543614,57.59489691,42.2206009901,15.37429592
 09/11  09:00:00,1054.19522936,35.1003873337,16.7285793224,0.0,448.566543614,448.566543614,38.7291480181,23.3360785029,15.3930695151
 09/11  10:00:00,1184.54560787,35.0033200382,153.855680922,0.0,448.566543614,448.566543614,24.22242598,8.82557565532,15.3968503247
 09/11  11:00:00,1263.80500321,36.6921084072,228.875895566,0.0,448.566543614,448.566543614,19.8123019976,2.16478814457,17.6475138531
 09/11  12:00:00,1225.99605619,38.3735703668,237.945162781,0.0,448.566543614,398.725816546,25.2272031426,1.67666115176,23.5505419909
 09/11  13:00:00,1287.15233869,38.7399297116,247.645394873,0.0,448.566543614,448.566543614,21.0909169369,0.388159789217,20.7027571477
 09/11  14:00:00,1297.66039557,40.539013944,255.762324481,0.0,448.566543614,448.566543614,13.1790814405,0.0,13.1790814405
 09/11  15:00:00,1307.73318001,40.4298777319,263.12373294,0.0,448.566543614,448.566543614,14.4016459054,0.0,14.4016459054
 09/11  16:00:00,1357.1192396,39.4383670457,265.250172919,0.0,448.566543614,448.566543614,16.397971688,0.0,16.397971688
 09/11  17:00:00,1182.13333183,35.4359584674,214.249263055,0.0,348.885089477,398.725816546,10.9520442243,0.0,10.9520442243
 09/11  18:00:00,788.479711355,34.8443316327,43.5235321107,0.0,249.203635341,299.044362409,9.36129589608,0.613225134797,8.74807076129
 09/11  19:00:00,723.61124349,34.8443316327,0.0,0.0,249.203635341,299.044362409,27.9614432311,21.4098479978,6.55159523327
 09/11  20:00:00,582.663365483,34.8443316327,0.0,0.0,149.522181205,249.203635341,67.774011004,61.2177872549,6.55622374916
 09/11  21:00:00,558.22816357,34.8443316327,0.0,0.0,149.522181205,249.203635341,83.5948719724,79.2310483301,4.36382364235
 09/11  22:00:00,349.356759271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965158101,0.0,2.18965158101
 09/11  23:00:00,299.992000234,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896969992,0.0,2.1896969992
 09/11  24:00:00,287.769802441,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894419823,0.0,2.1894419823
 09/12  01:00:00,287.769803468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949050983,0.0,2.18949050983
 09/12  02:00:00,287.76980346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953796708,0.0,2.18953796708
 09/12  03:00:00,287.769803472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958541594,0.0,2.18958541594
 09/12  04:00:00,299.992001303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963284297,0.0,2.18963284297
 09/12  05:00:00,349.35816108,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389116291,0.0,4.36389116291
 09/12  06:00:00,417.375470602,36.0948027003,0.0,0.0,49.8407270682,199.362908273,165.157256665,162.965982047,2.19127461829
 09/12  07:00:00,506.065616946,34.8443316327,0.0,0.0,149.522181205,199.362908273,147.828702625,141.267392635,6.5613099899
 09/12  08:00:00,1054.38302748,34.9828809177,0.0,0.0,448.566543614,448.566543614,53.9248015429,38.5487846518,15.3760168911
 09/12  09:00:00,1062.87405323,35.5688491851,19.771398846,0.0,448.566543614,448.566543614,36.4291412368,21.037131469,15.3920097678
 09/12  10:00:00,1197.47870255,37.2270491293,164.162284233,0.0,448.566543614,448.566543614,25.1780513782,9.78069442262,15.3973569555
 09/12  11:00:00,1267.30728471,37.9241901947,231.741466382,0.0,448.566543614,448.566543614,19.2736753733,1.62547312654,17.6482022467
 09/12  12:00:00,1205.99506052,36.1113244595,223.09767888,0.0,448.566543614,398.725816546,26.0014423032,1.64922947682,24.3522128264
 09/12  13:00:00,1265.42996565,41.7003519791,226.788306644,0.0,448.566543614,448.566543614,20.5341260909,0.630008918224,19.9041171727
 09/12  14:00:00,1277.12905965,43.5826786317,235.880712928,0.0,448.566543614,448.566543614,15.3671277121,0.0,15.3671277121
 09/12  15:00:00,1288.68149657,43.1499159003,245.650531172,0.0,448.566543614,448.566543614,13.1702974002,0.0,13.1702974002
 09/12  16:00:00,1339.07838168,41.9006192091,246.314899082,0.0,448.566543614,448.566543614,17.6291750684,0.0,17.6291750684
 09/12  17:00:00,1087.80943881,37.3400404748,117.692369568,0.0,348.885089477,398.725816546,10.9498087494,0.0,10.9498087494
 09/12  18:00:00,705.324503694,34.8443316327,0.0,0.0,249.203635341,299.044362409,7.09369959547,0.527274623145,6.56642497232
 09/12  19:00:00,723.603693494,34.8443316327,0.0,0.0,249.203635341,299.044362409,17.8911928687,11.338124507,6.55306836168
 09/12  20:00:00,582.654341682,34.8443316327,0.0,0.0,149.522181205,249.203635341,55.8072916911,49.2495751378,6.55771655324
 09/12  21:00:00,558.226547763,34.8443316327,0.0,0.0,149.522181205,249.203635341,81.6119524805,77.2480745372,4.36387794336
 09/12  22:00:00,349.356760362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953745046,0.0,2.18953745046
 09/12  23:00:00,299.992001266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958506767,0.0,2.18958506767
 09/12  24:00:00,287.769803498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963261793,0.0,2.18963261793
 09/13  01:00:00,287.769804647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968271199,0.0,2.18968271199
 09/13  02:00:00,287.769804685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943089531,0.0,2.18943089531
 09/13  03:00:00,287.769804628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948060955,0.0,2.18948060955
 09/13  04:00:00,299.992002409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953029298,0.0,2.18953029298
 09/13  05:00:00,349.358163154,0.0,0.0,0.0,49.8407270682,199.362908273,4.36351922627,0.0,4.36351922627
 09/13  06:00:00,417.596387447,36.2144323982,0.0,0.0,49.8407270682,199.362908273,300.426276015,298.235308947,2.19096706809
 09/13  07:00:00,506.135922817,34.8443316327,0.0,0.0,149.522181205,199.362908273,242.897771276,234.155356776,8.74241449972
 09/13  08:00:00,1054.25576884,34.8443316327,0.0,0.0,448.566543614,448.566543614,66.4885219433,53.306129503,13.1823924404
 09/13  09:00:00,1017.65091316,34.9205176887,0.0,0.0,448.566543614,448.566543614,47.6001792414,32.2056512555,15.3945279859
 09/13  10:00:00,969.700124501,35.8689220457,0.0,0.0,448.566543614,448.566543614,33.1362188152,17.7370852776,15.3991335376
 09/13  11:00:00,995.208231816,37.8332423791,4.14219478432,0.0,448.566543614,448.566543614,27.0718271867,7.21947431092,19.8523528758
 09/13  12:00:00,1012.32385346,37.0233265172,32.1278170191,0.0,448.566543614,398.725816546,28.384665054,6.24329873232,22.1413663217
 09/13  13:00:00,1157.86069622,41.7305926441,120.773826692,0.0,448.566543614,448.566543614,23.3340217252,1.21991196465,22.1141097605
 09/13  14:00:00,1254.08935215,44.0961787851,213.450170362,0.0,448.566543614,448.566543614,13.2187473659,0.0438535673022,13.1748937986
 09/13  15:00:00,1235.56203886,43.2732516418,196.566286603,0.0,448.566543614,448.566543614,13.1717403077,0.0,13.1717403077
 09/13  16:00:00,1244.61441818,44.2584826835,156.358002597,0.0,448.566543614,448.566543614,17.6308793579,0.000215870339621,17.6306634875
 09/13  17:00:00,1123.9893544,40.7497549661,152.116756299,0.0,348.885089477,398.725816546,10.9504596031,0.0,10.9504596031
 09/13  18:00:00,869.008704393,35.9937271037,102.22368132,0.0,249.203635341,299.044362409,13.0524900344,4.30384674208,8.74864329227
 09/13  19:00:00,748.342004889,34.8443316327,5.40757274169,0.0,249.203635341,299.044362409,24.8354784474,18.2824056705,6.55307277693
 09/13  20:00:00,582.648481187,34.8443316327,0.0,0.0,149.522181205,249.203635341,47.6680156355,41.1106547756,6.55736085994
 09/13  21:00:00,558.221983152,34.8443316327,0.0,0.0,149.522181205,249.203635341,72.8431164817,70.651128512,2.19198796971
 09/13  22:00:00,349.356761847,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969513123,0.0,2.18969513123
 09/13  23:00:00,299.992002637,0.0,0.0,0.0,24.9203635341,199.362908273,4.35911453432,0.0,4.35911453432
 09/13  24:00:00,287.769804787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948139351,0.0,2.18948139351
 09/14  01:00:00,287.769805867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953490254,0.0,2.18953490254
 09/14  02:00:00,287.769805837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958663062,0.0,2.18958663062
 09/14  03:00:00,287.769805838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963833928,0.0,2.18963833928
 09/14  04:00:00,299.992003664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969001637,0.0,2.18969001637
 09/14  05:00:00,349.358163993,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206142616,0.0,2.19206142616
 09/14  06:00:00,456.346303173,36.2131745793,0.00134089202044,0.0,49.8407270682,199.362908273,365.141473072,360.77903638,4.36243669287
 09/14  07:00:00,506.161554701,34.8443316327,0.0,0.0,149.522181205,199.362908273,270.288242455,263.725768636,6.56247381912
 09/14  08:00:00,1055.27197711,35.8446718473,0.0,0.0,448.566543614,448.566543614,88.1903921568,72.8123988176,15.3779933392
 09/14  09:00:00,1020.30958064,37.5719228417,0.0,0.0,448.566543614,448.566543614,56.3663283152,40.9735902305,15.3927380847
 09/14  10:00:00,971.785405948,37.948174778,0.0,0.0,448.566543614,448.566543614,40.6109814731,25.212965892,15.3980155811
 09/14  11:00:00,1072.34744585,39.1784409121,57.9947856515,0.0,448.566543614,448.566543614,32.4897764171,14.8394837787,17.6502926384
 09/14  12:00:00,1155.33343843,39.1462561563,169.383009192,0.0,448.566543614,398.725816546,38.3124879942,13.9598407598,24.3526472344
 09/14  13:00:00,1242.28468089,44.9146078187,199.462339213,0.0,448.566543614,448.566543614,22.248158619,2.34298760908,19.9051710099
 09/14  14:00:00,1248.45851615,45.4917270633,204.049556852,0.0,448.566543614,448.566543614,15.8096121635,0.43740938225,15.3722027813
 09/14  15:00:00,1258.2949419,44.9430007138,213.874672335,0.0,448.566543614,448.566543614,13.1710208727,0.0,13.1710208727
 09/14  16:00:00,1319.32163888,46.1092513574,224.609130319,0.0,448.566543614,448.566543614,17.6287007205,0.0,17.6287007205
 09/14  17:00:00,1207.68592597,40.5988465154,231.425176446,0.0,348.885089477,398.725816546,8.76514159393,0.0,8.76514159393
 09/14  18:00:00,1002.44348712,35.1130855217,231.47164575,0.0,249.203635341,299.044362409,8.74950668877,0.0,8.74950668877
 09/14  19:00:00,925.574851528,34.8443316327,150.239332114,0.0,249.203635341,299.044362409,8.00706744642,1.45437493119,6.55269251522
 09/14  20:00:00,582.638398496,34.8443316327,0.0,0.0,149.522181205,249.203635341,33.6309040032,27.073035302,6.55786870117
 09/14  21:00:00,558.214158713,34.8443316327,0.0,0.0,149.522181205,249.203635341,63.3222830772,58.9581751067,4.36410797057
 09/14  22:00:00,349.356762702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972250812,0.0,2.18972250812
 09/14  23:00:00,299.992003547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947277077,0.0,2.18947277077
 09/14  24:00:00,287.769805709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952481494,0.0,2.18952481494
 09/15  01:00:00,287.769806895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957959258,0.0,2.18957959258
 09/15  02:00:00,287.769806914,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896334857,0.0,2.1896334857
 09/15  03:00:00,287.769806952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968737251,0.0,2.18968737251
 09/15  04:00:00,299.992004804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943935166,0.0,2.18943935166
 09/15  05:00:00,349.358166925,0.0,0.0,0.0,49.8407270682,199.362908273,4.36379772147,0.0,4.36379772147
 09/15  06:00:00,417.754548467,36.3339227709,0.0,0.0,49.8407270682,199.362908273,342.048081098,339.856778088,2.19130301085
 09/15  07:00:00,506.130971809,34.8443316327,0.0,0.0,149.522181205,199.362908273,229.256560744,220.513202475,8.743358269
 09/15  08:00:00,1055.28041756,35.865690399,0.0,0.0,448.566543614,448.566543614,69.0441141732,55.860905919,13.1832082542
 09/15  09:00:00,1030.36722184,38.0601768197,0.000996707952559,0.0,448.566543614,448.566543614,47.7095669939,32.3156536168,15.3939133771
 09/15  10:00:00,1099.14704637,38.6437446664,66.9963140017,0.0,448.566543614,448.566543614,33.6273785907,18.2284911269,15.3988874638
 09/15  11:00:00,1232.85460652,40.2958457063,194.996416173,0.0,448.566543614,448.566543614,27.9378672709,8.0839620047,19.8539052662
 09/15  12:00:00,1210.28518052,40.3171728156,220.297351873,0.0,448.566543614,398.725816546,29.0413117182,6.90075501684,22.1405567014
 09/15  13:00:00,1281.09162044,46.295883687,234.24385693,0.0,448.566543614,448.566543614,23.2191011762,1.10224273071,22.1168584455
 09/15  14:00:00,1301.59908925,46.9393955318,253.036363321,0.0,448.566543614,448.566543614,13.2422902998,0.0657490107944,13.176541289
 09/15  15:00:00,1314.70142954,47.0289199565,265.635214962,0.0,448.566543614,448.566543614,13.1734993196,0.0,13.1734993196
 09/15  16:00:00,1369.06452548,49.1864566768,269.135014058,0.0,448.566543614,448.566543614,17.6286293477,0.0,17.6286293477
 09/15  17:00:00,1245.66698046,44.9419911359,263.186167163,0.0,348.885089477,398.725816546,10.9521949911,0.0,10.9521949911
 09/15  18:00:00,1028.28459771,37.7738071268,253.116700016,0.0,249.203635341,299.044362409,8.75004019238,0.0,8.75004019238
 09/15  19:00:00,1035.78063314,34.8443316327,239.248119225,0.0,249.203635341,299.044362409,6.58388474576,0.0304569471378,6.55342779862
 09/15  20:00:00,731.640521074,34.8443316327,98.6666458937,0.0,149.522181205,249.203635341,18.738477041,12.1809467678,6.55753027327
 09/15  21:00:00,634.008011861,34.8443316327,17.7554345037,0.0,149.522181205,249.203635341,35.2151191518,30.8512620136,4.36385713811
 09/15  22:00:00,349.35676387,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891973372,0.0,2.1891973372
 09/15  23:00:00,299.992004689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949205712,0.0,2.18949205712
 09/15  24:00:00,287.769806862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954635134,0.0,2.18954635134
 09/16  01:00:00,237.929081033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960416757,0.0,2.18960416757
 09/16  02:00:00,237.929081061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966040941,0.0,2.18966040941
 09/16  03:00:00,237.929081109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971663786,0.0,2.18971663786
 09/16  04:00:00,250.151278898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947062254,0.0,2.18947062254
 09/16  05:00:00,274.597077417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199550945,0.0,2.19199550945
 09/16  06:00:00,455.485001668,36.0455553228,0.0023536804089,0.0,49.8407270682,199.362908273,261.354129612,256.991624545,4.36250506651
 09/16  07:00:00,411.382693157,34.8443316327,0.000271595303755,0.0,49.8407270682,199.362908273,192.552390471,188.183441028,4.36894944262
 09/16  08:00:00,656.805898574,36.1052725022,0.0,0.0,249.203635341,249.203635341,89.5549481069,83.00175942,6.55318868689
 09/16  09:00:00,671.172410407,37.2020257978,29.2308887488,0.0,249.203635341,249.203635341,57.5673688771,48.8174800289,8.74988884816
 09/16  10:00:00,796.319371185,36.2852228803,162.122233063,0.0,249.203635341,249.203635341,42.4496266339,35.8879409966,6.56168563723
 09/16  11:00:00,843.903695927,35.9093460131,207.763648054,0.0,249.203635341,249.203635341,38.560222447,27.6198808366,10.9403416103
 09/16  12:00:00,869.539278667,38.5211920595,228.824099147,0.0,249.203635341,249.203635341,26.7328520681,20.1679428109,6.56490925726
 09/16  13:00:00,891.939516478,39.8409918416,248.843404545,0.0,249.203635341,249.203635341,20.6475114372,11.904813204,8.74269823325
 09/16  14:00:00,646.24944772,38.4206291118,253.546393296,0.0,74.7610906023,174.442544739,10.3373707958,3.78438426002,6.55298653577
 09/16  15:00:00,647.65102658,36.41818988,256.866301189,0.0,74.7610906023,174.442544739,4.37189847454,0.0,4.37189847454
 09/16  16:00:00,700.568705524,35.4357628425,261.896166069,0.0,74.7610906023,174.442544739,6.55024271849,0.0,6.55024271849
 09/16  17:00:00,659.97454479,35.2886530563,259.756403438,0.0,24.9203635341,149.522181205,3.37247941276,1.1812964947,2.19118291806
 09/16  18:00:00,470.72636317,16.5739156367,124.129168286,0.0,24.9203635341,149.522181205,4.36266205142,0.0,4.36266205142
 09/16  19:00:00,323.485400599,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122826981,0.0,2.19122826981
 09/16  20:00:00,323.485401317,0.0,0.0,0.0,24.9203635341,149.522181205,4.36209173045,0.0,4.36209173045
 09/16  21:00:00,299.041940629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19282008593,0.0,2.19282008593
 09/16  22:00:00,274.595674449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964386495,0.0,2.18964386495
 09/16  23:00:00,250.151278904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970029939,0.0,2.18970029939
 09/16  24:00:00,237.929081151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945436888,0.0,2.18945436888
 09/17  01:00:00,237.928614402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869735345,0.0,2.18869735345
 09/17  02:00:00,237.928614553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835536872,0.0,2.18835536872
 09/17  03:00:00,237.928614585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891993577,0.0,2.18891993577
 09/17  04:00:00,250.150812326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890681983,0.0,2.18890681983
 09/17  05:00:00,274.59661134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132987221,0.0,2.19132987221
 09/17  06:00:00,314.940332426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884690622,0.0,2.18884690622
 09/17  07:00:00,296.666394759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891769107,0.0,2.18891769107
 09/17  08:00:00,309.515231064,12.8488363755,0.0,0.0,24.9203635341,149.522181205,2.18882178342,0.0,2.18882178342
 09/17  09:00:00,451.013139732,26.8541202566,107.995629154,0.0,24.9203635341,149.522181205,2.1888920978,0.0,2.1888920978
 09/17  10:00:00,409.973503698,21.4471454453,134.99455729,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,356.537089386,13.5175531906,101.454866343,0.0,24.9203635341,149.522181205,4.36100467228,0.0,4.36100467228
 09/17  12:00:00,493.973452025,26.9347444673,199.88131941,0.0,24.9203635341,149.522181205,2.1905677295,0.0,2.1905677295
 09/17  13:00:00,454.876977372,23.038444275,175.385299687,0.0,24.9203635341,149.522181205,4.36595268616,0.0,4.36595268616
 09/17  14:00:00,523.24451121,28.49219689,226.976769329,0.0,24.9203635341,149.522181205,2.19053045324,0.0,2.19053045324
 09/17  15:00:00,460.825054469,22.2905472121,182.089360176,0.0,24.9203635341,149.522181205,2.18890631012,0.0,2.18890631012
 09/17  16:00:00,568.711195676,27.7436952608,224.279667566,0.0,24.9203635341,149.522181205,2.18874316084,0.0,2.18874316084
 09/17  17:00:00,537.289646556,21.890797428,173.491184449,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,581.480630472,27.6536022409,201.661063452,0.0,24.9203635341,149.522181205,2.18889718446,0.0,2.18889718446
 09/17  19:00:00,323.483999125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884278298,0.0,2.18884278298
 09/17  20:00:00,323.483999196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870488599,0.0,2.18870488599
 09/17  21:00:00,299.041007054,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121713064,0.0,2.19121713064
 09/17  22:00:00,274.595207879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889476875,0.0,2.18889476875
 09/17  23:00:00,250.150812377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888195346,0.0,2.18888195346
 09/17  24:00:00,237.92861459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886914258,0.0,2.18886914258
 09/18  01:00:00,287.769810733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958859342,0.0,2.18958859342
 09/18  02:00:00,287.769810725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964983887,0.0,2.18964983887
 09/18  03:00:00,287.769810751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971106371,0.0,2.18971106371
 09/18  04:00:00,299.992008568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946915449,0.0,2.18946915449
 09/18  05:00:00,349.35817254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378846946,0.0,4.36378846946
 09/18  06:00:00,424.759902201,34.9358546969,0.0,0.0,49.8407270682,199.362908273,159.272964963,157.081905114,2.19105984914
 09/18  07:00:00,550.798902281,34.8443316327,25.0854435543,0.0,149.522181205,199.362908273,106.866107621,98.1229505811,8.74315703978
 09/18  08:00:00,1305.16059512,35.08356883,188.133580162,0.0,448.566543614,448.566543614,34.3878557437,21.2036806696,13.1841750741
 09/18  09:00:00,1310.00381514,36.6254673899,225.091074584,0.0,448.566543614,448.566543614,21.3231330541,5.92935571636,15.3937773377
 09/18  10:00:00,1284.64168002,38.7546652079,244.962460412,0.0,448.566543614,448.566543614,16.5231326381,1.12264817747,15.4004844606
 09/18  11:00:00,1306.24881571,39.7113142206,264.770691811,0.0,448.566543614,448.566543614,20.0841137861,0.229195717924,19.8549180682
 09/18  12:00:00,1273.76287722,41.1317515039,280.107313599,0.0,448.566543614,398.725816546,22.3295553768,0.186465508139,22.1430898687
 09/18  13:00:00,1335.15364042,42.263180134,290.257121925,0.0,448.566543614,448.566543614,22.1200786647,0.0,22.1200786647
 09/18  14:00:00,1342.01989888,44.1800583713,295.072816235,0.0,448.566543614,448.566543614,13.1783742053,0.0,13.1783742053
 09/18  15:00:00,1342.3103838,45.9563761799,293.513704497,0.0,448.566543614,448.566543614,13.175647171,0.0,13.175647171
 09/18  16:00:00,1392.47454286,47.1765027521,293.641052492,0.0,448.566543614,448.566543614,17.6321787932,0.0,17.6321787932
 09/18  17:00:00,1271.38366838,42.1061371998,290.952848715,0.0,348.885089477,398.725816546,10.9528870822,0.0,10.9528870822
 09/18  18:00:00,1036.6852561,37.3407937553,262.342148061,0.0,249.203635341,299.044362409,8.74887463175,0.0,8.74887463175
 09/18  19:00:00,979.377281899,34.8476841438,184.984520259,0.0,249.203635341,299.044362409,6.85428097898,0.301329847778,6.5529511312
 09/18  20:00:00,622.911789446,34.8443316327,11.2108478432,0.0,149.522181205,249.203635341,20.5485172388,13.9909747727,6.55754246611
 09/18  21:00:00,558.20014196,34.8443316327,0.0,0.0,149.522181205,249.203635341,44.7443802553,40.3805231469,4.36385710843
 09/18  22:00:00,349.356767577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959820716,0.0,2.18959820716
 09/18  23:00:00,299.992008477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965971561,0.0,2.18965971561
 09/18  24:00:00,287.769810719,0.0,0.0,0.0,24.9203635341,199.362908273,2.189721129,0.0,2.189721129
 09/19  01:00:00,287.769812075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948257749,0.0,2.18948257749
 09/19  02:00:00,287.76981201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954659373,0.0,2.18954659373
 09/19  03:00:00,287.769811997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961058109,0.0,2.18961058109
 09/19  04:00:00,299.992009825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967452476,0.0,2.18967452476
 09/19  05:00:00,349.358174911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421516656,0.0,4.36421516656
 09/19  06:00:00,426.006051096,36.145996121,0.0,0.0,49.8407270682,199.362908273,206.73925827,204.547983016,2.19127525354
 09/19  07:00:00,506.053582451,34.8443316327,0.0,0.0,149.522181205,199.362908273,130.158717911,121.415669884,8.7430480274
 09/19  08:00:00,1054.24000207,34.8443316327,0.0,0.0,448.566543614,448.566543614,44.7165552052,31.5338250382,13.1827301671
 09/19  09:00:00,1017.67055095,34.9528600571,0.0,0.0,448.566543614,448.566543614,30.269956548,14.8761922011,15.3937643469
 09/19  10:00:00,1172.03034252,36.0644396292,140.214624043,0.0,448.566543614,448.566543614,18.8847759146,3.48419126454,15.4005846501
 09/19  11:00:00,1274.03578762,40.2870139287,234.060868154,0.0,448.566543614,448.566543614,20.868721103,1.01375411016,19.8549669928
 09/19  12:00:00,1260.62623017,39.2026681157,269.946547649,0.0,448.566543614,398.725816546,22.6429888286,0.499089566344,22.1438992622
 09/19  13:00:00,1336.18964663,43.1990105993,288.344817132,0.0,448.566543614,448.566543614,22.1183276351,0.0,22.1183276351
 09/19  14:00:00,1331.20674877,43.8691237929,285.162443953,0.0,448.566543614,448.566543614,13.1809640451,0.0,13.1809640451
 09/19  15:00:00,1336.84470861,44.1924891141,289.031003203,0.0,448.566543614,448.566543614,15.3621024061,0.0,15.3621024061
 09/19  16:00:00,1422.7503474,43.8620693369,322.470535201,0.0,448.566543614,448.566543614,17.6312430602,0.0,17.6312430602
 09/19  17:00:00,1225.04120424,37.997335934,251.646589131,0.0,348.885089477,398.725816546,10.9520230487,0.0,10.9520230487
 09/19  18:00:00,771.63377654,34.8443316327,17.9271043977,0.0,249.203635341,299.044362409,7.03950422012,0.472424627211,6.56707959291
 09/19  19:00:00,789.600790117,34.8443316327,0.00522100908192,0.0,249.203635341,299.044362409,16.9082664957,10.3546307074,6.55363578824
 09/19  20:00:00,611.375585155,34.8443316327,0.00106994018713,0.0,149.522181205,249.203635341,51.1756458529,42.4383490877,8.73729676524
 09/19  21:00:00,567.791113579,34.8443316327,0.00094351172463,0.0,149.522181205,249.203635341,62.6820858157,60.4901115814,2.19197423434
 09/19  22:00:00,349.356768906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975514464,0.0,2.18975514464
 09/19  23:00:00,299.992009769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951556945,0.0,2.18951556945
 09/19  24:00:00,287.769811961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957982683,0.0,2.18957982683
 09/20  01:00:00,287.769813386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964691191,0.0,2.18964691191
 09/20  02:00:00,287.769813444,0.0,0.0,0.0,24.9203635341,199.362908273,2.189713328,0.0,2.189713328
 09/20  03:00:00,287.769813504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947573487,0.0,2.18947573487
 09/20  04:00:00,299.992011257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954258997,0.0,2.18954258997
 09/20  05:00:00,349.358176695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36425181487,0.0,4.36425181487
 09/20  06:00:00,442.337411297,36.6811868826,0.334397559933,0.0,49.8407270682,199.362908273,105.606227597,103.414877395,2.19135020247
 09/20  07:00:00,582.831102416,34.8443316327,18.6976857922,0.0,149.522181205,199.362908273,102.784745852,94.041260739,8.74348511335
 09/20  08:00:00,1199.59473472,34.8522102925,84.9005631606,0.0,448.566543614,448.566543614,33.528463045,20.3430210786,13.1854419664
 09/20  09:00:00,1296.52965367,36.4692196769,211.545954978,0.0,448.566543614,448.566543614,25.3996136855,10.0025712736,15.3970424119
 09/20  10:00:00,1295.03269943,39.6330196836,252.159077407,0.0,448.566543614,448.566543614,19.8452482511,2.24462136096,17.6006268901
 09/20  11:00:00,1293.57658945,42.8094102221,251.880474291,0.0,448.566543614,448.566543614,18.6092969588,0.957712189998,17.6515847688
 09/20  12:00:00,1241.36434932,41.3608827485,250.048158213,0.0,448.566543614,398.725816546,25.3319426975,0.973436067484,24.35850663
 09/20  13:00:00,1302.34832477,47.9337325423,253.86115183,0.0,448.566543614,448.566543614,22.1230101128,0.00392519405233,22.1190849188
 09/20  14:00:00,1305.93771067,49.23519523,255.789179421,0.0,448.566543614,448.566543614,13.176006838,0.0,13.176006838
 09/20  15:00:00,1311.50555847,49.2064767715,261.433879003,0.0,448.566543614,448.566543614,13.1742996128,0.0,13.1742996128
 09/20  16:00:00,1365.79930535,51.4888730854,264.666720399,0.0,448.566543614,448.566543614,17.6323081854,0.0,17.6323081854
 09/20  17:00:00,1243.30951093,45.7324646199,261.302193184,0.0,348.885089477,398.725816546,10.9527459773,0.0,10.9527459773
 09/20  18:00:00,1019.88222346,37.7199985127,246.358374736,0.0,249.203635341,299.044362409,8.74944743107,0.0,8.74944743107
 09/20  19:00:00,877.761730508,34.8443316327,104.857635262,0.0,249.203635341,299.044362409,11.0764356969,4.52341152459,6.55302417231
 09/20  20:00:00,582.640013578,34.8443316327,0.0,0.0,149.522181205,249.203635341,35.8577217195,29.29948737,6.55823434955
 09/20  21:00:00,558.212021472,34.8443316327,0.0,0.0,149.522181205,249.203635341,60.7949427087,56.4308364773,4.36410623142
 09/20  22:00:00,349.356770439,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963258667,0.0,2.18963258667
 09/20  23:00:00,299.992011328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969937539,0.0,2.18969937539
 09/20  24:00:00,287.769813566,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897660579,0.0,2.1897660579
 09/21  01:00:00,287.769814893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953296966,0.0,2.18953296966
 09/21  02:00:00,287.769814836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960241174,0.0,2.18960241174
 09/21  03:00:00,287.769814836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967181313,0.0,2.18967181313
 09/21  04:00:00,299.992012679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974115984,0.0,2.18974115984
 09/21  05:00:00,349.358178677,0.0,0.0,0.0,49.8407270682,199.362908273,2.19199458006,0.0,2.19199458006
 09/21  06:00:00,426.563074731,36.5902786424,0.0,0.0,49.8407270682,199.362908273,356.839816323,352.477285306,4.36253101675
 09/21  07:00:00,506.134669073,34.8443316327,0.0,0.0,149.522181205,199.362908273,232.803431363,226.240295863,6.56313549992
 09/21  08:00:00,1055.22031121,35.8080334574,0.0,0.0,448.566543614,448.566543614,68.2220967353,52.8443951135,15.3777016219
 09/21  09:00:00,1021.18855563,38.4590450154,0.0,0.0,448.566543614,448.566543614,45.4878155685,30.0924086126,15.3954069559
 09/21  10:00:00,1089.04015903,39.5888218242,65.7659195268,0.0,448.566543614,448.566543614,32.0736217738,16.6717095794,15.4019121943
 09/21  11:00:00,1222.14764967,42.3648866538,183.493676048,0.0,448.566543614,448.566543614,27.6435750443,7.78385373373,19.8597213106
 09/21  12:00:00,1204.35263377,42.1499920993,214.355675042,0.0,448.566543614,398.725816546,30.5671774458,8.42181347249,22.1453639733
 09/21  13:00:00,1268.48777349,48.1621017529,221.368032493,0.0,448.566543614,448.566543614,23.4510043121,1.32788051043,22.1231238016
 09/21  14:00:00,1279.26378709,48.8624177474,230.669401471,0.0,448.566543614,448.566543614,13.3024165609,0.122307367014,13.1801091938
 09/21  15:00:00,1283.8103962,48.6873853809,235.243132536,0.0,448.566543614,448.566543614,15.3707591845,0.0,15.3707591845
 09/21  16:00:00,1341.28110386,50.6477714662,241.357260954,0.0,448.566543614,448.566543614,17.6310305336,0.0,17.6310305336
 09/21  17:00:00,1227.54566697,45.5368242373,245.519254153,0.0,348.885089477,398.725816546,8.76614001613,0.0,8.76614001613
 09/21  18:00:00,1020.45724513,37.1832381634,238.264275898,0.0,249.203635341,299.044362409,8.75063845715,0.0,8.75063845715
 09/21  19:00:00,1001.07280665,34.8443316327,205.988134957,0.0,249.203635341,299.044362409,7.58170331643,1.0281351088,6.55356820763
 09/21  20:00:00,641.211315529,34.8443316327,19.7188813794,0.0,149.522181205,249.203635341,28.64183435,19.9045185902,8.73731575987
 09/21  21:00:00,567.778294266,34.8443316327,0.000848242951305,0.0,149.522181205,249.203635341,45.8324896432,43.6405230583,2.19196658494
 09/21  22:00:00,349.356771698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974541117,0.0,2.18974541117
 09/21  23:00:00,299.992012603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951035496,0.0,2.18951035496
 09/21  24:00:00,287.769814775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958012522,0.0,2.18958012522
 09/22  01:00:00,287.769816268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965287744,0.0,2.18965287744
 09/22  02:00:00,287.769816326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972491922,0.0,2.18972491922
 09/22  03:00:00,287.769816386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949199683,0.0,2.18949199683
 09/22  04:00:00,299.99201414,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895644767,0.0,2.1895644767
 09/22  05:00:00,349.35818131,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433010266,0.0,4.36433010266
 09/22  06:00:00,426.625171446,36.7111378601,0.0,0.0,49.8407270682,199.362908273,276.191752953,274.000357866,2.19139508672
 09/22  07:00:00,506.087263052,34.8443316327,0.0,0.0,149.522181205,199.362908273,173.170801022,164.426381409,8.7444196131
 09/22  08:00:00,1056.30179406,36.8982269482,0.0,0.0,448.566543614,448.566543614,56.9236760624,41.5426087961,15.3810672663
 09/22  09:00:00,1067.38657366,39.4904238932,15.9133498518,0.0,448.566543614,448.566543614,38.4846722873,23.0895362104,15.3951360769
 09/22  10:00:00,1157.67987232,40.0398124782,122.725058517,0.0,448.566543614,448.566543614,27.3476639156,11.9471955249,15.4004683907
 09/22  11:00:00,1261.87605223,42.3856164653,222.540365179,0.0,448.566543614,448.566543614,20.4022288745,2.75047365372,17.6517552208
 09/22  12:00:00,1227.8523485,41.7242652932,237.724762509,0.0,448.566543614,398.725816546,26.2200548929,1.85860023924,24.3614546536
 09/22  13:00:00,1286.43368831,45.8722979835,241.392677687,0.0,448.566543614,448.566543614,22.5482214713,0.426845092261,22.121376379
 09/22  14:00:00,1294.47027144,48.270533043,246.667866579,0.0,448.566543614,448.566543614,13.1779454116,0.0,13.1779454116
 09/22  15:00:00,1290.87442485,47.4880469878,244.13274653,0.0,448.566543614,448.566543614,13.174637915,0.0,13.174637915
 09/22  16:00:00,1331.74122188,48.1294341662,235.898196213,0.0,448.566543614,448.566543614,17.6320924336,0.0,17.6320924336
 09/22  17:00:00,1200.50544255,42.2063855042,224.539672489,0.0,348.885089477,398.725816546,10.9527046035,0.0,10.9527046035
 09/22  18:00:00,908.065116994,35.0982187694,133.15631778,0.0,249.203635341,299.044362409,8.74943492701,0.0,8.74943492701
 09/22  19:00:00,766.628489219,34.8443634415,5.57544794728,0.0,249.203635341,299.044362409,8.13869305038,1.58604099019,6.55265206019
 09/22  20:00:00,582.635825701,34.8443316327,0.0,0.0,149.522181205,249.203635341,30.0700562114,23.5128717953,6.55718441602
 09/22  21:00:00,558.205521056,34.8443316327,0.0,0.0,149.522181205,249.203635341,51.6932665679,47.3293638773,4.36390269064
 09/22  22:00:00,349.356773135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962144249,0.0,2.18962144249
 09/22  23:00:00,299.992014053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969389599,0.0,2.18969389599
 09/22  24:00:00,287.769816312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976623109,0.0,2.18976623109
 09/23  01:00:00,237.929090707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953718599,0.0,2.18953718599
 09/23  02:00:00,237.929090667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961238951,0.0,2.18961238951
 09/23  03:00:00,237.929090686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968755215,0.0,2.18968755215
 09/23  04:00:00,250.15128855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976265734,0.0,2.18976265734
 09/23  05:00:00,274.59709365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398977805,0.0,4.36398977805
 09/23  06:00:00,449.5865011,36.2002611787,0.000728962802753,0.0,49.8407270682,199.362908273,248.956665717,246.765257052,2.19140866551
 09/23  07:00:00,406.406124107,34.8443316327,0.0,0.0,49.8407270682,199.362908273,174.256257844,169.887408928,4.36884891597
 09/23  08:00:00,660.494730264,35.7564395868,0.0,0.0,249.203635341,249.203635341,87.4477677198,80.8943454308,6.55342228901
 09/23  09:00:00,620.580407518,36.5666421842,0.0,0.0,249.203635341,249.203635341,62.2776614341,53.5286575142,8.74900391989
 09/23  10:00:00,634.086063909,35.7169807414,36.9471976565,0.0,249.203635341,249.203635341,50.9722409404,42.2282469194,8.74399402101
 09/23  11:00:00,763.427039317,36.7553177303,136.626243969,0.0,249.203635341,249.203635341,43.0107113573,34.2538389477,8.75687240962
 09/23  12:00:00,857.153869188,39.4208208798,218.98130906,0.0,249.203635341,249.203635341,36.6578161622,27.9108364155,8.74697974674
 09/23  13:00:00,874.305956556,40.698042635,233.395503107,0.0,249.203635341,249.203635341,30.4542723926,21.7115667677,8.74270562486
 09/23  14:00:00,638.844543674,39.4850934221,246.893859046,0.0,74.7610906023,174.442544739,15.373230991,10.9979747829,4.37525620811
 09/23  15:00:00,651.33622612,37.6387419779,260.4104893,0.0,74.7610906023,174.442544739,6.96044036113,0.411691077798,6.54874928333
 09/23  16:00:00,706.370230468,36.9363455497,267.318045141,0.0,74.7610906023,174.442544739,8.50023479051,1.94962295052,6.55061183999
 09/23  17:00:00,661.952854418,37.1709441122,261.337575127,0.0,24.9203635341,149.522181205,16.8215003927,14.630335123,2.1911652697
 09/23  18:00:00,558.762971192,24.5710170302,181.430520191,0.0,24.9203635341,149.522181205,2.1913751709,0.0,2.1913751709
 09/23  19:00:00,380.001672061,5.58432205232,40.3846913514,0.0,24.9203635341,149.522181205,4.36264252545,0.0,4.36264252545
 09/23  20:00:00,323.485414334,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911640017,0.0,2.1911640017
 09/23  21:00:00,299.041958578,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575740337,0.0,4.36575740337
 09/23  22:00:00,274.595684021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963109921,0.0,2.18963109921
 09/23  23:00:00,250.15128846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970647825,0.0,2.18970647825
 09/23  24:00:00,237.929090739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978173413,0.0,2.18978173413
 09/24  01:00:00,237.928622428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892615016,0.0,2.18892615016
 09/24  02:00:00,237.928622468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893085249,0.0,2.18893085249
 09/24  03:00:00,237.928622428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893569206,0.0,2.18893569206
 09/24  04:00:00,250.150820105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894063303,0.0,2.18894063303
 09/24  05:00:00,274.596625221,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115958423,0.0,2.19115958423
 09/24  06:00:00,314.940340332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891809493,0.0,2.18891809493
 09/24  07:00:00,296.666402586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892406338,0.0,2.18892406338
 09/24  08:00:00,316.286159027,19.619756551,0.0,0.0,24.9203635341,149.522181205,2.18892951064,0.0,2.18892951064
 09/24  09:00:00,340.631921501,27.0320352574,24.2902275827,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,375.169293039,18.5465424836,107.675598381,0.0,24.9203635341,149.522181205,2.18893482878,0.0,2.18893482878
 09/24  11:00:00,446.586554124,21.3760637828,167.59919955,0.0,24.9203635341,149.522181205,4.36108893955,0.0,4.36108893955
 09/24  12:00:00,456.156777798,22.0393539296,168.969565928,0.0,24.9203635341,149.522181205,2.19057377444,0.0,2.19057377444
 09/24  13:00:00,523.782632118,29.0533849945,217.606229133,0.0,24.9203635341,149.522181205,4.36602607991,0.0,4.36602607991
 09/24  14:00:00,487.661461031,23.5676785553,188.544642526,0.0,24.9203635341,149.522181205,2.19059459592,0.0,2.19059459592
 09/24  15:00:00,532.81315037,28.4333377066,227.035713423,0.0,24.9203635341,149.522181205,2.1889653721,0.0,2.1889653721
 09/24  16:00:00,536.749325294,22.350917268,189.91998263,0.0,24.9203635341,149.522181205,2.18897069144,0.0,2.18897069144
 09/24  17:00:00,607.590690624,28.0095975919,217.116682291,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,551.642134465,21.9501443978,161.782544321,0.0,24.9203635341,149.522181205,2.18850917716,0.0,2.18850917716
 09/24  19:00:00,426.780718507,9.38381649899,72.812264282,0.0,24.9203635341,149.522181205,2.18894770223,0.0,2.18894770223
 09/24  20:00:00,323.484007085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878453702,0.0,2.18878453702
 09/24  21:00:00,299.04102106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134606123,0.0,2.19134606123
 09/24  22:00:00,274.595215773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876294404,0.0,2.18876294404
 09/24  23:00:00,250.150820283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876840961,0.0,2.18876840961
 09/24  24:00:00,237.928622525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877386244,0.0,2.18877386244
 09/25  01:00:00,287.769820966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977318413,0.0,2.18977318413
 09/25  02:00:00,287.769820922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954775525,0.0,2.18954775525
 09/25  03:00:00,287.769820863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962916633,0.0,2.18962916633
 09/25  04:00:00,299.992018679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971049721,0.0,2.18971049721
 09/25  05:00:00,349.358189129,0.0,0.0,0.0,49.8407270682,199.362908273,4.36439123064,0.0,4.36439123064
 09/25  06:00:00,424.766286256,34.8443316327,0.0,0.0,49.8407270682,199.362908273,286.3845816,284.193201183,2.19138041701
 09/25  07:00:00,506.096130117,34.8443316327,0.0,0.0,149.522181205,199.362908273,184.547107731,175.802495508,8.74461222255
 09/25  08:00:00,1062.34471079,35.7598089813,0.000173640591057,0.0,448.566543614,448.566543614,54.7685537688,41.5821693412,13.1863844276
 09/25  09:00:00,1130.27079025,37.1615676085,60.8797748409,0.0,448.566543614,448.566543614,37.5254519659,22.1274900522,15.3979619137
 09/25  10:00:00,1238.80919264,38.6675895963,202.863453788,0.0,448.566543614,448.566543614,27.279975405,9.67636415067,17.6036112544
 09/25  11:00:00,1270.95052534,40.8287248602,230.506046074,0.0,448.566543614,448.566543614,20.1296359472,2.47554076791,17.6540951793
 09/25  12:00:00,1240.72135889,42.4744383907,247.555370551,0.0,448.566543614,398.725816546,26.531002154,2.16767138793,24.3633307661
 09/25  13:00:00,1305.70220622,42.7436605976,261.291014637,0.0,448.566543614,448.566543614,22.5796590193,0.453629390673,22.1260296286
 09/25  14:00:00,1321.11472666,43.0289703081,275.932519485,0.0,448.566543614,448.566543614,13.1794056815,0.0,13.1794056815
 09/25  15:00:00,1329.42143123,45.4554444071,281.749243003,0.0,448.566543614,448.566543614,13.1764349229,0.0,13.1764349229
 09/25  16:00:00,1388.41462069,47.3905838985,289.937307699,0.0,448.566543614,448.566543614,17.6354043435,0.0,17.6354043435
 09/25  17:00:00,1258.44407178,42.4145404109,278.724004138,0.0,348.885089477,398.725816546,10.9531912787,0.0,10.9531912787
 09/25  18:00:00,1026.47535783,37.2683172525,245.327675599,0.0,249.203635341,299.044362409,8.77565793905,0.0251894047397,8.75046853431
 09/25  19:00:00,966.294870234,34.8670756327,172.398987643,0.0,249.203635341,299.044362409,7.91649420883,1.36302277115,6.55347143767
 09/25  20:00:00,702.278634373,34.8443316327,60.1867523891,0.0,149.522181205,249.203635341,26.4458986895,17.7084989927,8.73739969682
 09/25  21:00:00,591.945416423,34.8443316327,4.834458472,0.0,149.522181205,249.203635341,40.2469347914,38.0549686929,2.1919660985
 09/25  22:00:00,349.356777781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974027627,0.0,2.18974027627
 09/25  23:00:00,299.992018729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951507983,0.0,2.18951507983
 09/25  24:00:00,287.769820862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959681672,0.0,2.18959681672
 09/26  01:00:00,287.769822487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968182668,0.0,2.18968182668
 09/26  02:00:00,287.769822551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976604534,0.0,2.18976604534
 09/26  03:00:00,287.769822579,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895432721,0.0,2.1895432721
 09/26  04:00:00,299.992020351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962791661,0.0,2.18962791661
 09/26  05:00:00,349.358191209,0.0,0.0,0.0,49.8407270682,199.362908273,4.36405992938,0.0,4.36405992938
 09/26  06:00:00,425.89713877,36.0131380248,0.0,0.0,49.8407270682,199.362908273,237.258243638,235.066941201,2.1913024367
 09/26  07:00:00,506.075302803,34.8443316327,0.0,0.0,149.522181205,199.362908273,157.837965403,149.093215316,8.74475008701
 09/26  08:00:00,1060.49393042,36.3063300733,0.000191063728271,0.0,448.566543614,448.566543614,52.3364719721,36.9546426808,15.3818292914
 09/26  09:00:00,1091.43718605,37.6806305849,31.4914390827,0.0,448.566543614,448.566543614,34.9533355763,19.5565362959,15.3967992804
 09/26  10:00:00,1212.43174084,40.3393911649,175.38684434,0.0,448.566543614,448.566543614,22.885127475,7.48152122949,15.4036062455
 09/26  11:00:00,1272.35104307,43.8980678707,229.278572798,0.0,448.566543614,448.566543614,21.3467614309,1.48413195117,19.8626294797
 09/26  12:00:00,1248.8384646,43.0446405305,254.651454734,0.0,448.566543614,398.725816546,23.1531365297,1.00046477905,22.1526717506
 09/26  13:00:00,1328.08875275,47.4687030291,278.68128689,0.0,448.566543614,448.566543614,22.1225303278,0.0,22.1225303278
 09/26  14:00:00,1341.00342131,48.5489101227,290.01833238,0.0,448.566543614,448.566543614,15.3764931342,0.0,15.3764931342
 09/26  15:00:00,1343.93595058,51.4036092295,290.028056908,0.0,448.566543614,448.566543614,13.1723372207,0.0,13.1723372207
 09/26  16:00:00,1391.80533571,53.0812088946,287.818544183,0.0,448.566543614,448.566543614,17.6352833021,0.0,17.6352833021
 09/26  17:00:00,1243.77089345,45.4304702639,261.658341453,0.0,348.885089477,398.725816546,10.9528720616,0.0,10.9528720616
 09/26  18:00:00,1010.87161095,36.5926153746,230.243478526,0.0,249.203635341,299.044362409,8.7519236548,0.0,8.7519236548
 09/26  19:00:00,964.507756864,34.9670507172,170.471562044,0.0,249.203635341,299.044362409,6.70317638783,0.149924785479,6.55325160235
 09/26  20:00:00,596.917320805,34.8443316327,4.5732641291,0.0,149.522181205,249.203635341,20.9318398626,14.3731362782,6.55870358443
 09/26  21:00:00,567.775446287,34.8443316327,0.000519011640415,0.0,149.522181205,249.203635341,44.7407674631,40.3768920478,4.36387541535
 09/26  22:00:00,349.356779523,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975241441,0.0,2.18975241441
 09/26  23:00:00,299.992020416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952986373,0.0,2.18952986373
 09/26  24:00:00,287.769822497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961476394,0.0,2.18961476394
 09/27  01:00:00,287.769824122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970441916,0.0,2.18970441916
