Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  02:00:00,287.769824166,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897919075,0.0,2.1897919075
 09/27  03:00:00,287.769824114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957188401,0.0,2.18957188401
 09/27  04:00:00,299.992021861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965976476,0.0,2.18965976476
 09/27  05:00:00,349.358193932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36418362091,0.0,4.36418362091
 09/27  06:00:00,426.625197684,36.7851804575,0.0,0.0,49.8407270682,199.362908273,180.721982659,178.530517738,2.19146492089
 09/27  07:00:00,506.058560436,34.8443316327,0.0,0.0,149.522181205,199.362908273,136.684195042,127.940178075,8.7440169677
 09/27  08:00:00,1054.74702854,35.3517835633,0.0,0.0,448.566543614,448.566543614,44.081732214,30.8940637745,13.1876684396
 09/27  09:00:00,1091.25116742,38.1571856935,31.0191829548,0.0,448.566543614,448.566543614,29.3794996847,13.9822574499,15.3972422347
 09/27  10:00:00,1217.2131182,41.2904635483,179.507507883,0.0,448.566543614,448.566543614,20.6294498908,3.02651471125,17.6029351795
 09/27  11:00:00,1277.37981725,45.3655411772,232.733508564,0.0,448.566543614,448.566543614,18.74201921,1.08477477274,17.6572444373
 09/27  12:00:00,1258.01273525,44.5927962022,262.097220509,0.0,448.566543614,398.725816546,25.0394719914,0.67507408108,24.3643979103
 09/27  13:00:00,1339.08205017,49.3946605742,287.22262415,0.0,448.566543614,448.566543614,22.1282289266,0.0,22.1282289266
 09/27  14:00:00,1340.63164882,51.1159385499,286.512531047,0.0,448.566543614,448.566543614,13.1793216787,0.0,13.1793216787
 09/27  15:00:00,1343.60092006,52.8577718485,287.669894547,0.0,448.566543614,448.566543614,13.1775775851,0.0,13.1775775851
 09/27  16:00:00,1398.39557891,54.5485730286,290.100982618,0.0,448.566543614,448.566543614,19.8397777254,0.0,19.8397777254
 09/27  17:00:00,1314.54847709,45.726782838,321.504162946,0.0,348.885089477,398.725816546,8.76685968245,0.0,8.76685968245
 09/27  18:00:00,1082.90038147,36.2433280511,293.434165549,0.0,249.203635341,299.044362409,8.75210681206,0.0,8.75210681206
 09/27  19:00:00,1067.71000352,34.9472390413,265.226445925,0.0,249.203635341,299.044362409,6.57268605113,0.0184376782396,6.55424837289
 09/27  20:00:00,821.744667126,34.8443316327,173.362832614,0.0,149.522181205,249.203635341,17.0962873334,8.35870995265,8.73757738079
 09/27  21:00:00,664.107867227,34.8443316327,45.6556008544,0.0,149.522181205,249.203635341,32.3107546138,30.1185146434,2.19223997039
 09/27  22:00:00,349.356781031,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970429459,0.0,2.18970429459
 09/27  23:00:00,299.992021931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979115655,0.0,2.18979115655
 09/27  24:00:00,287.76982415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957132668,0.0,2.18957132668
 09/28  01:00:00,287.769825836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966250719,0.0,2.18966250719
 09/28  02:00:00,287.769825885,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928924051,0.0,4.35928924051
 09/28  03:00:00,287.769825866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962717001,0.0,2.18962717001
 09/28  04:00:00,299.992023638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971829258,0.0,2.18971829258
 09/28  05:00:00,349.358196006,0.0,0.0,0.0,49.8407270682,199.362908273,2.19218763446,0.0,2.19218763446
 09/28  06:00:00,426.906116476,37.0514115159,0.0,0.0,49.8407270682,199.362908273,202.681641647,198.3188764,4.36276524705
 09/28  07:00:00,506.055379101,34.8443316327,0.0,0.0,149.522181205,199.362908273,130.719294018,124.155297865,6.56399615314
 09/28  08:00:00,1056.91074449,37.5143068265,0.0,0.0,448.566543614,448.566543614,47.9034684759,32.52265852,15.380809956
 09/28  09:00:00,1168.13063685,40.9480640234,83.6307138225,0.0,448.566543614,448.566543614,30.5244976984,15.1248035715,15.3996941269
 09/28  10:00:00,1264.9159848,44.2633062947,222.097291353,0.0,448.566543614,448.566543614,19.9423784553,4.53781994187,15.4045585135
 09/28  11:00:00,1296.93791241,47.262878989,249.230440933,0.0,448.566543614,448.566543614,21.2736394827,1.41270726421,19.8609322185
 09/28  12:00:00,1272.89911663,45.4949204976,275.573917078,0.0,448.566543614,398.725816546,25.4204580934,1.05662903981,24.3638290536
 09/28  13:00:00,1342.41555183,50.1799240875,289.508900556,0.0,448.566543614,448.566543614,22.1250911647,0.0,22.1250911647
 09/28  14:00:00,1339.45861687,51.9881934099,284.425888813,0.0,448.566543614,448.566543614,13.1803358426,0.0,13.1803358426
 09/28  15:00:00,1339.14551844,55.2152982708,280.876022464,0.0,448.566543614,448.566543614,13.1767111031,0.0,13.1767111031
 09/28  16:00:00,1393.18758595,58.7687203519,282.649046138,0.0,448.566543614,448.566543614,17.6356048131,0.0,17.6356048131
 09/28  17:00:00,1284.74456653,48.9157036014,298.011372462,0.0,348.885089477,398.725816546,10.9538762051,0.0,10.9538762051
 09/28  18:00:00,1055.56994975,37.3782986901,264.781341664,0.0,249.203635341,299.044362409,8.75137733947,0.0,8.75137733947
 09/28  19:00:00,1036.39500641,35.2821000555,239.920776408,0.0,249.203635341,299.044362409,6.55355799424,0.0,6.55355799424
 09/28  20:00:00,881.99414022,34.8443316327,236.147394824,0.0,149.522181205,249.203635341,11.0136113709,2.2759071937,8.73770417715
 09/28  21:00:00,850.726418614,34.8443316327,228.993174056,0.0,149.522181205,249.203635341,15.876229167,13.6842062727,2.1920228943
 09/28  22:00:00,349.356782723,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979408823,0.0,2.18979408823
 09/28  23:00:00,299.992023589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957617409,0.0,2.18957617409
 09/28  24:00:00,287.769825762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966757855,0.0,2.18966757855
 09/29  01:00:00,287.769827531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976246881,0.0,2.18976246881
 09/29  02:00:00,287.769827604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954783796,0.0,2.18954783796
 09/29  03:00:00,287.769827559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964238797,0.0,2.18964238797
 09/29  04:00:00,299.992025403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973683612,0.0,2.18973683612
 09/29  05:00:00,349.358198943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433612023,0.0,4.36433612023
 09/29  06:00:00,435.924819873,37.5784747757,0.0,0.0,49.8407270682,199.362908273,135.122781826,130.760389715,4.36239211081
 09/29  07:00:00,506.022047935,34.8443316327,0.0,0.0,149.522181205,199.362908273,87.4668208532,80.9033004989,6.5635203543
 09/29  08:00:00,1057.78161161,38.3935835557,0.0,0.0,448.566543614,448.566543614,36.9783698791,21.5958544067,15.3825154723
 09/29  09:00:00,1180.09356166,42.3621047015,94.5644706022,0.0,448.566543614,448.566543614,23.8928928643,8.49380750141,15.3990853629
 09/29  10:00:00,1278.87035118,46.1942924399,234.289384992,0.0,448.566543614,448.566543614,16.9238494365,1.51967487745,15.4041745591
 09/29  11:00:00,1308.1945249,48.9394307245,258.984764266,0.0,448.566543614,448.566543614,20.473442953,0.612620714786,19.8608222382
 09/29  12:00:00,1276.66322564,46.4175166971,278.536400269,0.0,448.566543614,398.725816546,24.7471799501,0.382892876343,24.3642870738
 09/29  13:00:00,1343.82185306,51.7713126364,289.585869988,0.0,448.566543614,448.566543614,22.1258454114,0.0,22.1258454114
 09/29  14:00:00,1335.98703304,53.572724306,279.425549439,0.0,448.566543614,448.566543614,13.1807585989,0.0,13.1807585989
 09/29  15:00:00,1333.06046049,58.3794258076,271.502551606,0.0,448.566543614,448.566543614,13.1762414607,0.0,13.1762414607
 09/29  16:00:00,1384.50750328,62.3850898808,270.040113547,0.0,448.566543614,448.566543614,17.6366896978,0.0,17.6366896978
 09/29  17:00:00,1272.91431279,53.387751073,280.441516126,0.0,348.885089477,398.725816546,10.9538360748,0.0,10.9538360748
 09/29  18:00:00,1083.66031078,39.8827771948,288.195534055,0.0,249.203635341,299.044362409,8.7517136319,0.0,8.7517136319
 09/29  19:00:00,1059.00809155,35.9856911646,259.41321347,0.0,249.203635341,299.044362409,6.55397270759,0.0,6.55397270759
 09/29  20:00:00,868.689528608,34.8662797392,222.765046942,0.0,149.522181205,249.203635341,10.5565766099,1.81826602822,8.73831058173
 09/29  21:00:00,716.430103339,34.8443316327,97.9509593149,0.0,149.522181205,249.203635341,15.1993929535,13.0072266569,2.19216629666
 09/29  22:00:00,349.356784394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978140581,0.0,2.18978140581
 09/29  23:00:00,299.992025246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972071133,0.0,2.18972071133
 09/29  24:00:00,287.769827543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981524497,0.0,2.18981524497
 09/30  01:00:00,237.929102221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960424962,0.0,2.18960424962
 09/30  02:00:00,237.929102231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970204002,0.0,2.18970204002
 09/30  03:00:00,237.92910225,0.0,0.0,0.0,24.9203635341,149.522181205,4.35938795178,0.0,4.35938795178
 09/30  04:00:00,250.151300024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968627971,0.0,2.18968627971
 09/30  05:00:00,274.597110906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217260724,0.0,2.19217260724
 09/30  06:00:00,435.258638559,36.8736852858,0.0,0.0,49.8407270682,199.362908273,186.240798107,181.878049098,4.36274900904
 09/30  07:00:00,406.372441076,34.8443316327,0.0,0.0,49.8407270682,199.362908273,132.249319163,127.879906348,4.36941281498
 09/30  08:00:00,656.037174099,35.3603120401,0.0,0.0,249.203635341,249.203635341,59.8441364994,53.2906205915,6.55351590789
 09/30  09:00:00,780.231707535,36.592441017,108.312477056,0.0,249.203635341,249.203635341,42.3190244226,33.5669734776,8.75205094495
 09/30  10:00:00,861.138149104,37.1712175484,223.451689026,0.0,249.203635341,249.203635341,28.0540789114,21.4903546048,6.5637243066
 09/30  11:00:00,892.119477344,39.6376751074,249.899128374,0.0,249.203635341,249.203635341,23.9735563854,13.0313750986,10.9421812868
 09/30  12:00:00,916.032524933,42.255412034,270.19058474,0.0,249.203635341,249.203635341,15.7363787295,6.98836999731,8.74800873219
 09/30  13:00:00,928.477510348,42.6740786078,281.921354119,0.0,249.203635341,249.203635341,8.2457641472,1.68203375927,6.56373038793
 09/30  14:00:00,682.095548534,42.2532389441,285.157181247,0.0,74.7610906023,174.442544739,7.42053390896,0.866888188616,6.55364572035
 09/30  15:00:00,674.684995742,40.1883888348,279.870002787,0.0,74.7610906023,174.442544739,6.54900600233,0.0,6.54900600233
 09/30  16:00:00,713.486292751,39.3259232513,270.685236938,0.0,74.7610906023,174.442544739,6.5503587677,0.0,6.5503587677
 09/30  17:00:00,650.243221506,37.5753905724,248.36431502,0.0,24.9203635341,149.522181205,4.96254490357,2.77107633106,2.19146857251
 09/30  18:00:00,440.546741152,13.3128476654,87.3995464274,0.0,24.9203635341,149.522181205,2.19138554736,0.0,2.19138554736
 09/30  19:00:00,323.485431102,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273394645,0.0,4.36273394645
 09/30  20:00:00,323.485430346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113700571,0.0,2.19113700571
 09/30  21:00:00,299.04197909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581971471,0.0,4.36581971471
 09/30  22:00:00,274.595695414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965096089,0.0,2.18965096089
 09/30  23:00:00,250.151299847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974910377,0.0,2.18974910377
 09/30  24:00:00,237.929102155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984706395,0.0,2.18984706395
 10/01  01:00:00,237.92863175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900149374,0.0,2.18900149374
 10/01  02:00:00,237.928631798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877313805,0.0,2.18877313805
 10/01  03:00:00,237.928631754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879978899,0.0,2.18879978899
 10/01  04:00:00,250.150829457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888265292,0.0,2.1888265292
 10/01  05:00:00,274.596641448,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135536301,0.0,2.19135536301
 10/01  06:00:00,323.484016335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884886089,0.0,2.18884886089
 10/01  07:00:00,296.666411984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900364031,0.0,2.18900364031
 10/01  08:00:00,299.23617919,2.56976727511,0.0,0.0,24.9203635341,149.522181205,2.18890328931,0.0,2.18890328931
 10/01  09:00:00,283.984312945,23.9844945677,0.0,0.0,24.9203635341,149.522181205,2.18893021297,0.0,2.18893021297
 10/01  10:00:00,255.462288888,15.0605026101,9.92014686024,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  11:00:00,403.132339466,22.7670403518,113.800098627,0.0,24.9203635341,149.522181205,4.36085534594,0.0,4.36085534594
 10/01  12:00:00,461.208064087,23.9536024372,164.212276812,0.0,24.9203635341,149.522181205,2.19069557443,0.0,2.19069557443
 10/01  13:00:00,512.512811022,29.1254008328,208.202766725,0.0,24.9203635341,149.522181205,4.36637069172,0.0,4.36637069172
 10/01  14:00:00,490.938905361,24.9081472349,191.160952877,0.0,24.9203635341,149.522181205,2.19063988685,0.0,2.19063988685
 10/01  15:00:00,524.440564665,28.3209274707,219.958374935,0.0,24.9203635341,149.522181205,2.18901723715,0.0,2.18901723715
 10/01  16:00:00,538.799765413,23.3761351971,191.459914258,0.0,24.9203635341,149.522181205,2.18899333482,0.0,2.18899333482
 10/01  17:00:00,601.55740336,27.0964756378,212.896702173,0.0,24.9203635341,149.522181205,2.18902025153,0.0,2.18902025153
 10/01  18:00:00,553.320054274,20.9972481057,165.890503623,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.484016091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899590208,0.0,2.18899590208
 10/01  20:00:00,323.484016272,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884389946,0.0,2.1884389946
 10/01  21:00:00,299.041037866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36287552013,0.0,4.36287552013
 10/01  22:00:00,274.595224936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881541463,0.0,2.18881541463
 10/01  23:00:00,250.150829287,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928631592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884252879,0.0,2.18884252879
 10/02  01:00:00,287.769832822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976722419,0.0,2.18976722419
 10/02  02:00:00,287.769832921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956138226,0.0,2.18956138226
 10/02  03:00:00,287.769832864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966656674,0.0,2.18966656674
 10/02  04:00:00,299.992030705,0.0,0.0,0.0,24.9203635341,199.362908273,4.35933761701,0.0,4.35933761701
 10/02  05:00:00,349.358207358,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206985878,0.0,2.19206985878
 10/02  06:00:00,433.565978121,35.0324008337,0.0,0.0,49.8407270682,199.362908273,378.997260769,374.634489998,4.36277077184
 10/02  07:00:00,506.189184668,34.8443316327,0.0,0.0,149.522181205,199.362908273,303.46221136,296.89872599,6.5634853705
 10/02  08:00:00,1054.71331586,35.2887423894,0.0,0.0,448.566543614,448.566543614,84.0104358644,68.6264863288,15.3839495356
 10/02  09:00:00,1019.42668851,36.6940557878,0.0,0.0,448.566543614,448.566543614,49.3719360107,33.9688043403,15.4031316704
 10/02  10:00:00,1107.8700115,38.9794370779,75.6429472697,0.0,448.566543614,448.566543614,36.5547528835,21.1487735888,15.4059792947
 10/02  11:00:00,1242.19688686,41.8019376284,203.436728607,0.0,448.566543614,448.566543614,30.3759143452,10.5103942032,19.8655201419
 10/02  12:00:00,1220.70592288,42.6637641325,228.446568031,0.0,448.566543614,398.725816546,33.8834440716,9.51356888832,24.3698751833
 10/02  13:00:00,1291.62096826,43.145048227,247.533067254,0.0,448.566543614,448.566543614,23.5149335016,1.38647043692,22.1284630646
 10/02  14:00:00,1302.85046845,44.5519428768,256.918467189,0.0,448.566543614,448.566543614,13.2452952744,0.0621400311014,13.1831552433
 10/02  15:00:00,1308.002551,46.9654264773,259.472159923,0.0,448.566543614,448.566543614,15.36936179,0.0,15.36936179
 10/02  16:00:00,1355.54826583,46.557056101,259.620646747,0.0,448.566543614,448.566543614,17.638362718,0.0,17.638362718
 10/02  17:00:00,1213.81903086,37.647955447,241.461217127,0.0,348.885089477,398.725816546,10.9560864604,0.0,10.9560864604
 10/02  18:00:00,1014.56274879,35.3974437345,227.937592712,0.0,249.203635341,299.044362409,9.74191828424,0.990662089604,8.75125619463
 10/02  19:00:00,1017.48953984,34.873209018,222.10454576,0.0,249.203635341,299.044362409,13.758033085,7.20357978779,6.55445329721
 10/02  20:00:00,807.319095189,34.8443316327,162.935729003,0.0,149.522181205,249.203635341,47.9113501981,41.3531521863,6.55819801176
 10/02  21:00:00,604.712172692,34.8443316327,17.207294708,0.0,149.522181205,249.203635341,71.049136199,66.6848555043,4.36428069469
 10/02  22:00:00,349.356789553,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957342711,0.0,2.18957342711
 10/02  23:00:00,299.992030375,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896789063,0.0,2.1896789063
 10/02  24:00:00,287.769832622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978417047,0.0,2.18978417047
 10/03  01:00:00,287.769834541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958317575,0.0,2.18958317575
 10/03  02:00:00,287.769834477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969191626,0.0,2.18969191626
 10/03  03:00:00,287.769834529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980054682,0.0,2.18980054682
 10/03  04:00:00,299.992032394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959795602,0.0,2.18959795602
 10/03  05:00:00,349.358210974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36447526847,0.0,4.36447526847
 10/03  06:00:00,434.399803634,35.9079615461,0.0,0.0,49.8407270682,199.362908273,320.010915856,317.819649572,2.19126628365
 10/03  07:00:00,506.166613569,34.8443316327,0.0,0.0,149.522181205,199.362908273,275.178160586,266.433574822,8.74458576406
 10/03  08:00:00,1054.89459028,35.4756742889,0.0,0.0,448.566543614,448.566543614,76.4556967516,61.0707134505,15.3849833011
 10/03  09:00:00,1029.67262199,37.3640335025,0.00085262562487,0.0,448.566543614,448.566543614,49.669123536,34.2664687303,15.4026548057
 10/03  10:00:00,1151.98277186,40.9634580135,116.004890313,0.0,448.566543614,448.566543614,34.2004520421,18.7929868315,15.4074652106
 10/03  11:00:00,1254.44160134,44.4825533593,211.695829735,0.0,448.566543614,448.566543614,28.7537453678,8.88955496768,19.8641904001
 10/03  12:00:00,1222.20107082,42.8325150622,229.42114865,0.0,448.566543614,398.725816546,32.8238880372,8.45339773253,24.3704903046
 10/03  13:00:00,1298.52960838,47.0824535272,250.4783464,0.0,448.566543614,448.566543614,23.1900583132,1.05715870007,22.1328996131
 10/03  14:00:00,1319.37350817,48.0724893617,269.506132632,0.0,448.566543614,448.566543614,13.1818945595,0.0,13.1818945595
 10/03  15:00:00,1322.74609371,50.5508994962,270.508887106,0.0,448.566543614,448.566543614,15.3746702028,0.0,15.3746702028
 10/03  16:00:00,1371.58091478,53.8161911486,267.430143612,0.0,448.566543614,448.566543614,17.6397459969,0.0,17.6397459969
 10/03  17:00:00,1244.43774531,46.3376801857,261.29500203,0.0,348.885089477,398.725816546,10.955323395,0.0,10.955323395
 10/03  18:00:00,1020.46070321,36.4186072513,232.429272689,0.0,249.203635341,299.044362409,8.85627702278,0.103403474436,8.75287354835
 10/03  19:00:00,910.825413461,34.9454696734,117.929875133,0.0,249.203635341,299.044362409,9.48762659574,2.93359023531,6.55403636043
 10/03  20:00:00,607.019570184,34.8443316327,5.05462833036,0.0,149.522181205,249.203635341,34.5938924107,28.0350783539,6.55881405674
 10/03  21:00:00,558.211490782,34.8443316327,0.0,0.0,149.522181205,249.203635341,59.31293728,54.9484374058,4.36449987418
 10/03  22:00:00,349.356791374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975489251,0.0,2.18975489251
 10/03  23:00:00,299.992032352,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898637065,0.0,2.1898637065
 10/03  24:00:00,287.769834472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966135979,0.0,2.18966135979
 10/04  01:00:00,287.769836342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977547328,0.0,2.18977547328
 10/04  02:00:00,287.76983644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957581763,0.0,2.18957581763
 10/04  03:00:00,287.769836345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968846162,0.0,2.18968846162
 10/04  04:00:00,299.992034185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980094965,0.0,2.18980094965
 10/04  05:00:00,349.358214003,0.0,0.0,0.0,49.8407270682,199.362908273,4.36427943075,0.0,4.36427943075
 10/04  06:00:00,434.880691098,36.4124266002,0.0,0.0,49.8407270682,199.362908273,289.246681009,287.055509077,2.19117193126
 10/04  07:00:00,506.165253612,34.8443316327,0.0,0.0,149.522181205,199.362908273,273.157005274,264.411572473,8.74543280107
 10/04  08:00:00,1054.74292996,35.3322039787,0.0,0.0,448.566543614,448.566543614,65.7942225838,50.407645557,15.3865770268
 10/04  09:00:00,1020.13176273,37.4069314825,0.0,0.0,448.566543614,448.566543614,39.1148516962,23.7120279778,15.4028237184
 10/04  10:00:00,1162.98880502,41.5095286194,126.046789414,0.0,448.566543614,448.566543614,24.2705188537,8.8615465133,15.4089723404
 10/04  11:00:00,1250.0930934,45.9826454681,205.634301211,0.0,448.566543614,448.566543614,22.4025293451,2.53782321483,19.8647061303
 10/04  12:00:00,1211.17302085,44.176143152,217.068608574,0.0,448.566543614,398.725816546,27.0606367535,2.68841741422,24.3722193392
 10/04  13:00:00,1280.82802664,48.5615558725,231.327734237,0.0,448.566543614,448.566543614,22.7298378863,0.594990128983,22.1348477573
 10/04  14:00:00,1299.08388337,49.5068591561,247.808834197,0.0,448.566543614,448.566543614,13.1829959973,0.0,13.1829959973
 10/04  15:00:00,1311.84831302,52.3850866606,257.618181127,0.0,448.566543614,448.566543614,15.3723149072,0.0,15.3723149072
 10/04  16:00:00,1364.95687992,55.7833500979,258.553551993,0.0,448.566543614,448.566543614,17.6393106813,0.0,17.6393106813
 10/04  17:00:00,1235.41780259,45.8385920576,252.052951629,0.0,348.885089477,398.725816546,10.955089904,0.0,10.955089904
 10/04  18:00:00,1023.97501919,36.2155752326,226.190593373,0.0,249.203635341,299.044362409,8.76473786295,0.0121702277367,8.75256763521
 10/04  19:00:00,974.932737894,35.0493449414,180.223241312,0.0,249.203635341,299.044362409,7.32192458823,0.767093804636,6.5548307836
 10/04  20:00:00,792.270796512,34.8443316327,147.547272777,0.0,149.522181205,249.203635341,21.1194470475,14.5607887538,6.55865829365
 10/04  21:00:00,758.358678055,34.8443316327,138.310856197,0.0,149.522181205,249.203635341,36.0912986493,31.7272191082,4.36407954111
 10/04  22:00:00,349.356793144,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897116345,0.0,2.1897116345
 10/04  23:00:00,299.9920341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982429501,0.0,2.18982429501
 10/04  24:00:00,287.769836337,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896250145,0.0,2.1896250145
 10/05  01:00:00,287.769838208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974250596,0.0,2.18974250596
 10/05  02:00:00,287.769838297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985850472,0.0,2.18985850472
 10/05  03:00:00,287.769838289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966216287,0.0,2.18966216287
 10/05  04:00:00,299.992036113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977852634,0.0,2.18977852634
 10/05  05:00:00,349.358216626,0.0,0.0,0.0,49.8407270682,199.362908273,4.36440228138,0.0,4.36440228138
 10/05  06:00:00,435.153337259,36.699151509,0.0,0.0,49.8407270682,199.362908273,270.432927705,268.241451077,2.19147662858
 10/05  07:00:00,506.162729254,34.8443316327,0.0,0.0,149.522181205,199.362908273,269.572122344,260.826427854,8.74569448999
 10/05  08:00:00,1055.05763215,35.6425157281,0.0,0.0,448.566543614,448.566543614,71.376010361,55.9907166786,15.3852936824
 10/05  09:00:00,1021.36621605,38.6358426894,0.0,0.0,448.566543614,448.566543614,46.2178035268,30.8141258812,15.4036776457
 10/05  10:00:00,975.729927651,41.8993104534,0.0,0.0,448.566543614,448.566543614,31.4858304136,16.0769872032,15.4088432105
 10/05  11:00:00,1107.68632177,46.1230497254,67.9015778922,0.0,448.566543614,448.566543614,27.388291513,7.51901075785,19.8692807552
 10/05  12:00:00,1168.17454875,44.6179296645,176.727461681,0.0,448.566543614,398.725816546,33.0993026507,8.72406407727,24.3752385734
 10/05  13:00:00,1249.72848389,48.9496428746,202.534138651,0.0,448.566543614,448.566543614,23.3436256173,1.20891540935,22.1347102079
 10/05  14:00:00,1258.01814841,49.8058087133,209.338755385,0.0,448.566543614,448.566543614,15.4491000853,0.0695236928413,15.3795763925
 10/05  15:00:00,1264.60218883,52.1120706041,213.168264301,0.0,448.566543614,448.566543614,13.177799541,0.0,13.177799541
 10/05  16:00:00,1327.2417211,55.1977568246,223.145507471,0.0,448.566543614,448.566543614,17.6422304996,0.0,17.6422304996
 10/05  17:00:00,1212.31348222,46.7092842641,229.734571985,0.0,348.885089477,398.725816546,10.9553894772,0.0,10.9553894772
 10/05  18:00:00,980.784448222,35.890130185,186.285593086,0.0,249.203635341,299.044362409,8.91369051909,0.161713697951,8.75197682113
 10/05  19:00:00,773.045504929,34.8555439496,11.8165350876,0.0,249.203635341,299.044362409,14.6022074582,8.04801182382,6.55419563441
 10/05  20:00:00,582.644038739,34.8443316327,0.0,0.0,149.522181205,249.203635341,42.6652577729,33.9262378394,8.73901993348
 10/05  21:00:00,567.78819757,34.8443316327,0.0,0.0,149.522181205,249.203635341,59.5316431621,57.3393434526,2.19229970944
 10/05  22:00:00,349.356795304,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974795729,0.0,2.18974795729
 10/05  23:00:00,299.992036179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986340832,0.0,2.18986340832
 10/05  24:00:00,287.769838391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966733458,0.0,2.18966733458
 10/06  01:00:00,287.769840357,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938175371,0.0,4.35938175371
 10/06  02:00:00,287.769840335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971450106,0.0,2.18971450106
 10/06  03:00:00,287.769840314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983462584,0.0,2.18983462584
 10/06  04:00:00,299.992038089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964158078,0.0,2.18964158078
 10/06  05:00:00,349.358219272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201603015,0.0,2.19201603015
 10/06  06:00:00,435.059413521,36.5494378004,0.0,0.0,49.8407270682,199.362908273,343.45507466,339.092223719,4.36285094099
 10/06  07:00:00,506.200953608,34.8443316327,0.0,0.0,149.522181205,199.362908273,314.617090478,307.756908186,6.86018229165
 10/06  08:00:00,1054.94878688,35.5216082612,0.0,0.0,448.566543614,448.566543614,85.911830734,70.8231527466,15.0886779874
 10/06  09:00:00,1021.0843704,38.348147633,0.0,0.0,448.566543614,448.566543614,53.3727204265,37.9685910108,15.4041294158
 10/06  10:00:00,974.977526201,41.138498446,0.0,0.0,448.566543614,448.566543614,44.2658039026,26.6566290297,17.6091748729
 10/06  11:00:00,1013.53511811,45.0902834423,14.9481677832,0.0,448.566543614,448.566543614,35.6248624559,15.7559788834,19.8688835725
 10/06  12:00:00,1136.71428908,43.9339835124,146.897324754,0.0,448.566543614,398.725816546,33.4513910107,11.2921715763,22.1592194344
 10/06  13:00:00,1252.84430589,48.4361655522,206.133418271,0.0,448.566543614,448.566543614,25.7367025713,1.38990426572,24.3467983056
 10/06  14:00:00,1267.31719041,49.4043750498,218.595654304,0.0,448.566543614,448.566543614,13.2488319697,0.0670081031631,13.1818238666
 10/06  15:00:00,1273.87111477,49.7095036808,224.43768513,0.0,448.566543614,448.566543614,13.1813221001,0.0,13.1813221001
 10/06  16:00:00,1321.57338225,48.0469085708,224.982009976,0.0,448.566543614,448.566543614,19.8467402808,0.0,19.8467402808
 10/06  17:00:00,1189.38365437,39.9161510158,214.77527798,0.0,348.885089477,398.725816546,10.9570053683,0.0,10.9570053683
 10/06  18:00:00,1005.7437409,35.1553219421,210.830112767,0.0,249.203635341,299.044362409,8.98054891435,0.229028521217,8.75152039313
 10/06  19:00:00,951.79211629,34.8443316327,157.916004223,0.0,249.203635341,299.044362409,16.3539470856,9.79926197618,6.55468510939
 10/06  20:00:00,669.752103681,34.8443316327,28.6666539454,0.0,149.522181205,249.203635341,53.2795303053,46.7209241023,6.55860620295
 10/06  21:00:00,558.224365951,34.8443316327,0.0,0.0,149.522181205,249.203635341,75.2802061132,70.9157109487,4.36449516449
 10/06  22:00:00,349.356796954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967890082,0.0,2.18967890082
 10/06  23:00:00,299.992037853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979936966,0.0,2.18979936966
 10/06  24:00:00,287.769840157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960645364,0.0,2.18960645364
 10/07  01:00:00,237.929114965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973188286,0.0,2.18973188286
 10/07  02:00:00,237.929115035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985575702,0.0,2.18985575702
 10/07  03:00:00,237.929115063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966589638,0.0,2.18966589638
 10/07  04:00:00,250.151312876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979011907,0.0,2.18979011907
 10/07  05:00:00,274.597132157,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447080442,0.0,4.36447080442
 10/07  06:00:00,434.376520562,35.8605895868,0.0,0.0,49.8407270682,199.362908273,346.429944181,344.238425282,2.19151889975
 10/07  07:00:00,406.527091268,34.8443316327,0.0,0.0,49.8407270682,199.362908273,327.046757981,320.502896529,6.54386145226
 10/07  08:00:00,655.574497814,34.8443316327,0.0,0.0,249.203635341,249.203635341,125.74181441,119.187549501,6.55426490931
 10/07  09:00:00,618.887957619,34.8443316327,0.0,0.0,249.203635341,249.203635341,99.092706975,90.3403121212,8.75239485373
 10/07  10:00:00,594.104920788,34.8443316327,4.79939551474,0.0,249.203635341,249.203635341,51.9248009303,45.3606131856,6.56418774475
 10/07  11:00:00,697.663019357,34.8443316327,67.5904381411,0.0,249.203635341,249.203635341,49.3885429163,38.4447939763,10.9437489401
 10/07  12:00:00,813.891455519,35.0948244866,180.572370158,0.0,249.203635341,249.203635341,39.7521958362,31.0031614805,8.74903435571
 10/07  13:00:00,862.378263494,38.8524693909,223.610212674,0.0,249.203635341,249.203635341,26.4215534992,19.8574802384,6.56407326079
 10/07  14:00:00,620.279766211,38.127815865,231.067766093,0.0,74.7610906023,174.442544739,28.213331336,21.6581581919,6.55517314405
 10/07  15:00:00,619.731247835,35.8454973812,232.068297888,0.0,74.7610906023,174.442544739,25.6093780067,19.0602188383,6.54915916839
 10/07  16:00:00,668.279831372,35.1531174842,232.62787184,0.0,74.7610906023,174.442544739,30.6528031199,24.1004831426,6.55231997728
 10/07  17:00:00,619.86387492,34.8443316327,224.533401077,0.0,24.9203635341,149.522181205,45.2442779854,43.0530457846,2.19123220078
 10/07  18:00:00,322.298844734,0.0,0.0,0.0,24.9203635341,149.522181205,4.36314566564,0.0,4.36314566564
 10/07  19:00:00,323.485448289,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148360975,0.0,2.19148360975
 10/07  20:00:00,323.48544889,0.0,0.0,0.0,24.9203635341,149.522181205,4.36279202856,0.0,4.36279202856
 10/07  21:00:00,299.04200216,0.0,0.0,0.0,24.9203635341,149.522181205,2.19280965691,0.0,2.19280965691
 10/07  22:00:00,274.59570863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979183622,0.0,2.18979183622
 10/07  23:00:00,250.151313003,0.0,0.0,0.0,24.9203635341,149.522181205,4.35964256791,0.0,4.35964256791
 10/07  24:00:00,237.929115181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985086848,0.0,2.18985086848
 10/08  01:00:00,237.928642045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885092375,0.0,2.18885092375
 10/08  02:00:00,237.928642013,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  03:00:00,237.928642089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890231824,0.0,2.18890231824
 10/08  04:00:00,250.150839992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895378669,0.0,2.18895378669
 10/08  05:00:00,274.596660567,0.0,0.0,0.0,24.9203635341,149.522181205,4.36288957878,0.0,4.36288957878
 10/08  06:00:00,323.484026738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881900973,0.0,2.18881900973
 10/08  07:00:00,296.666422286,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.666422391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902704084,0.0,2.18902704084
 10/08  09:00:00,274.021642507,14.0218134379,0.0,0.0,24.9203635341,149.522181205,2.18905291685,0.0,2.18905291685
 10/08  10:00:00,225.186762653,14.0757247485,0.0,0.0,24.9203635341,149.522181205,2.18897536083,0.0,2.18897536083
 10/08  11:00:00,309.480640458,15.1500278702,53.0467601661,0.0,24.9203635341,149.522181205,2.19077341156,0.0,2.19077341156
 10/08  12:00:00,426.809588953,25.4148540434,138.572860294,0.0,24.9203635341,149.522181205,4.36147948457,0.0,4.36147948457
 10/08  13:00:00,420.284032601,20.1564293815,137.606519169,0.0,24.9203635341,149.522181205,2.19330401659,0.0,2.19330401659
 10/08  14:00:00,468.433489687,24.8897025877,179.603442678,0.0,24.9203635341,149.522181205,4.36152133456,0.0,4.36152133456
 10/08  15:00:00,419.940243845,19.2612243342,147.08543074,0.0,24.9203635341,149.522181205,2.18903934411,0.0,2.18903934411
 10/08  16:00:00,398.677557878,12.511755332,97.9289490867,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,296.666422319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906491924,0.0,2.18906491924
 10/08  18:00:00,322.297422418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907395671,0.0,2.18907395671
 10/08  19:00:00,323.484026884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903891011,0.0,2.18903891011
 10/08  20:00:00,323.484026929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883238862,0.0,2.18883238862
 10/08  21:00:00,299.041055782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152039857,0.0,2.19152039857
 10/08  22:00:00,274.595235561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890733575,0.0,2.18890733575
 10/08  23:00:00,250.150840043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895930387,0.0,2.18895930387
 10/08  24:00:00,237.92864231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901117974,0.0,2.18901117974
 10/09  01:00:00,237.928643957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906720496,0.0,2.18906720496
 10/09  02:00:00,237.928643895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886337291,0.0,2.18886337291
 10/09  03:00:00,237.928643794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891865787,0.0,2.18891865787
 10/09  04:00:00,250.15084148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897398361,0.0,2.18897398361
 10/09  05:00:00,274.596662818,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131997638,0.0,2.19131997638
 10/09  06:00:00,323.484028424,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890554998,0.0,2.1890554998
 10/09  07:00:00,296.66642402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902560079,0.0,2.18902560079
 10/09  08:00:00,296.666423942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903775037,0.0,2.18903775037
 10/09  09:00:00,277.540575076,17.540744625,0.0,0.0,24.9203635341,149.522181205,2.18906781402,0.0,2.18906781402
 10/09  10:00:00,220.494855616,9.38381649899,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  11:00:00,213.457944263,2.34595412475,0.0,0.0,24.9203635341,149.522181205,4.36136995811,0.0,4.36136995811
 10/09  12:00:00,239.57483735,24.6326430977,0.000296793973263,0.0,24.9203635341,149.522181205,2.19077558338,0.0,2.19077558338
 10/09  13:00:00,211.113415978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615357549,0.0,4.36615357549
 10/09  14:00:00,211.111989643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073298575,0.0,2.19073298575
 10/09  15:00:00,211.111039384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889606967,0.0,2.18889606967
 10/09  16:00:00,259.999830592,0.0,0.0,0.0,24.9203635341,149.522181205,2.188951768,0.0,2.188951768
 10/09  17:00:00,296.666423982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900739924,0.0,2.18900739924
 10/09  18:00:00,322.297423951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906296662,0.0,2.18906296662
 10/09  19:00:00,323.484028205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885972022,0.0,2.18885972022
 10/09  20:00:00,323.484028184,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.041058694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36290922118,0.0,4.36290922118
 10/09  22:00:00,274.595237142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899540012,0.0,2.18899540012
 10/09  23:00:00,250.150841494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905099209,0.0,2.18905099209
 10/09  24:00:00,237.928643571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884772131,0.0,2.18884772131
 10/10  01:00:00,287.769848131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978590727,0.0,2.18978590727
 10/10  02:00:00,287.76984817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992199596,0.0,2.18992199596
 10/10  03:00:00,287.769848046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974235223,0.0,2.18974235223
 10/10  04:00:00,302.221808276,2.22393751053,0.0,0.0,24.9203635341,199.362908273,9.66143924132,7.47155896322,2.1898802781
 10/10  05:00:00,351.14397027,1.77915000842,0.0,0.0,49.8407270682,199.362908273,10.6423624185,8.44994465924,2.19241775927
 10/10  06:00:00,473.531176523,34.8443316327,0.00570415710481,0.0,49.8407270682,199.362908273,741.149266668,736.786085094,4.36318157386
 10/10  07:00:00,519.954611589,34.8443316327,0.000294451116012,0.0,149.522181205,199.362908273,585.70900609,576.96350211,8.74550397907
 10/10  08:00:00,1054.4383823,34.8443316327,0.0,0.0,448.566543614,448.566543614,273.210770174,260.019200087,13.1915700868
 10/10  09:00:00,1017.68529659,34.8443316327,0.0,0.0,448.566543614,448.566543614,175.568123604,157.965559431,17.6025641734
 10/10  10:00:00,968.723678647,34.8443316327,0.0,0.0,448.566543614,448.566543614,87.5916803344,72.1801008355,15.4115794989
 10/10  11:00:00,971.246555114,37.3779370199,0.0,0.0,448.566543614,448.566543614,75.071943958,55.1990119394,19.8729320186
 10/10  12:00:00,924.065396026,40.0265024226,0.0,0.0,448.566543614,398.725816546,87.1909638091,62.8093353538,24.3816284553
 10/10  13:00:00,975.882508273,42.0307302873,0.0,0.0,448.566543614,448.566543614,53.6245983002,31.4853208186,22.1392774816
 10/10  14:00:00,1081.72036136,40.5877173478,55.1239974839,0.0,448.566543614,448.566543614,23.9772021157,8.59783194513,15.3793701706
 10/10  15:00:00,1034.78985745,36.3333430811,26.2258962045,0.0,448.566543614,448.566543614,30.6235788699,17.443431992,13.180146878
 10/10  16:00:00,1018.26205361,35.540233636,0.0,0.0,448.566543614,448.566543614,34.6953073508,14.8461934326,19.8491139182
 10/10  17:00:00,904.779617854,34.9165684367,0.0,0.0,348.885089477,398.725816546,32.2665611919,21.3102859053,10.9562752865
 10/10  18:00:00,731.00754876,34.8443316327,0.0,0.0,249.203635341,299.044362409,71.4591574395,62.7056323425,8.75352509707
 10/10  19:00:00,732.230586777,34.8443316327,0.0,0.0,249.203635341,299.044362409,116.900007565,110.345169776,6.554837789
 10/10  20:00:00,582.754257912,34.8443316327,0.0,0.0,149.522181205,249.203635341,171.980157411,165.421209193,6.55894821712
 10/10  21:00:00,558.332940328,34.8443316327,0.0,0.0,149.522181205,249.203635341,204.133511262,199.768849605,4.36466165649
 10/10  22:00:00,349.356804812,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897603753,0.0,2.1897603753
 10/10  23:00:00,299.992045766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989692605,0.0,2.18989692605
 10/10  24:00:00,287.769847964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971750326,0.0,2.18971750326
 10/11  01:00:00,287.769850036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985923034,0.0,2.18985923034
 10/11  02:00:00,287.769850112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968287582,0.0,2.18968287582
 10/11  03:00:00,287.769850107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982346634,0.0,2.18982346634
 10/11  04:00:00,300.884589916,0.889575004211,0.0,0.0,24.9203635341,199.362908273,5.8181176453,3.6284703819,2.1896472634
 10/11  05:00:00,351.145517684,1.77915000842,0.0,0.0,49.8407270682,199.362908273,14.3106867693,9.94625972144,4.36442704782
 10/11  06:00:00,459.650828439,34.8806521564,0.00104243936575,0.0,49.8407270682,199.362908273,838.757041624,834.394213015,4.36282860891
 10/11  07:00:00,515.428071047,34.8443316327,0.0,0.0,149.522181205,199.362908273,987.161931372,980.597453394,6.56447797826
 10/11  08:00:00,1054.5099621,34.8443316327,0.0,0.0,448.566543614,448.566543614,310.051507029,294.663058419,15.3884486095
 10/11  09:00:00,1017.65489866,34.8443316327,0.0,0.0,448.566543614,448.566543614,119.96473553,104.558036599,15.4066989317
 10/11  10:00:00,969.707631518,35.8316076081,0.0,0.0,448.566543614,448.566543614,76.2318630343,58.6199950532,17.6118679811
 10/11  11:00:00,972.644595945,38.7818039142,0.0,0.0,448.566543614,448.566543614,61.5002885769,41.6255875808,19.8747009962
 10/11  12:00:00,924.808919707,40.7828469135,0.0,0.0,448.566543614,398.725816546,65.4823086594,41.1014598697,24.3808487897
 10/11  13:00:00,976.11331113,42.2639640389,0.0,0.0,448.566543614,448.566543614,46.8852187577,24.7438032402,22.1414155175
 10/11  14:00:00,1067.34085964,41.7360199909,49.5196367355,0.0,448.566543614,448.566543614,20.7894885619,5.40774318736,15.3817453746
 10/11  15:00:00,1178.36806903,37.6954195375,144.436484693,0.0,448.566543614,448.566543614,16.1703497283,2.99263117792,13.1777185504
 10/11  16:00:00,1258.62928827,36.6787535959,176.051571326,0.0,448.566543614,448.566543614,25.1082286733,7.46218059772,17.6460480756
 10/11  17:00:00,1101.66932267,34.9442078096,135.142667422,0.0,348.885089477,398.725816546,36.7419647501,23.5977544279,13.1442103222
 10/11  18:00:00,820.996935424,34.8443316327,33.2535695044,0.0,249.203635341,299.044362409,66.8291533422,58.0769276095,8.75222573266
 10/11  19:00:00,732.211783246,34.8443316327,0.0,0.0,249.203635341,299.044362409,83.2898658515,76.7359777146,6.55388813689
 10/11  20:00:00,582.730338683,34.8443316327,0.0,0.0,149.522181205,249.203635341,126.692576036,120.132519631,6.56005640509
 10/11  21:00:00,558.292754835,34.8443316327,0.0,0.0,149.522181205,249.203635341,138.138326111,133.773789477,4.36453663469
 10/11  22:00:00,349.356807042,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977148804,0.0,2.18977148804
 10/11  23:00:00,299.992047933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991225139,0.0,2.18991225139
 10/11  24:00:00,287.769850061,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897363319,0.0,2.1897363319
 10/12  01:00:00,287.769852119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988293288,0.0,2.18988293288
 10/12  02:00:00,287.769852131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971014856,0.0,2.18971014856
 10/12  03:00:00,287.769852109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985497782,0.0,2.18985497782
 10/12  04:00:00,299.992049998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968234133,0.0,2.18968234133
 10/12  05:00:00,349.358239005,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437498113,0.0,4.36437498113
 10/12  06:00:00,433.776088193,35.209865573,0.0,0.0,49.8407270682,199.362908273,351.385418421,349.193925922,2.19149249872
 10/12  07:00:00,514.794743416,34.8443316327,0.0,0.0,149.522181205,199.362908273,331.284769008,322.538035421,8.74673358713
 10/12  08:00:00,1054.39270606,34.8443316327,0.0,0.0,448.566543614,448.566543614,213.86881249,198.482127108,15.3866853814
 10/12  09:00:00,1017.6919112,34.8443316327,0.0,0.0,448.566543614,448.566543614,175.287222944,159.881959061,15.4052638828
 10/12  10:00:00,968.720420602,34.8443316327,0.0,0.0,448.566543614,448.566543614,83.5697637389,65.9585137987,17.6112499402
 10/12  11:00:00,969.470111132,35.6068354265,0.0,0.0,448.566543614,448.566543614,67.0622244237,47.1884955009,19.8737289228
 10/12  12:00:00,923.768392925,39.7334480298,0.0,0.0,448.566543614,398.725816546,80.5486751664,56.165274238,24.3834009284
 10/12  13:00:00,976.258646242,42.3990483704,0.0,0.0,448.566543614,448.566543614,61.6138809725,39.4719166093,22.1419643633
 10/12  14:00:00,976.24456988,42.4166234418,0.0,0.0,448.566543614,448.566543614,29.3388320728,13.9566854299,15.382146643
 10/12  15:00:00,973.740330599,39.9180827642,0.0,0.0,448.566543614,448.566543614,21.1094134581,7.93125265319,13.1781608049
 10/12  16:00:00,1020.97625727,38.2562138598,0.0,0.0,448.566543614,448.566543614,29.9374166572,12.2903233538,17.6470933034
 10/12  17:00:00,904.820731042,34.9529243005,0.0,0.0,348.885089477,398.725816546,39.3067296585,26.1617966345,13.144933024
 10/12  18:00:00,739.564251484,34.8443316327,0.0,0.0,249.203635341,299.044362409,84.8072910934,76.0545378291,8.75275326425
 10/12  19:00:00,732.244043634,34.8443316327,0.0,0.0,249.203635341,299.044362409,129.660264101,123.105977774,6.55428632685
 10/12  20:00:00,582.765771625,34.8443316327,0.0,0.0,149.522181205,249.203635341,181.371784484,174.812281023,6.55950346073
 10/12  21:00:00,558.336174167,34.8443316327,0.0,0.0,149.522181205,249.203635341,203.250682774,198.885863485,4.36481928873
 10/12  22:00:00,349.356808995,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991189647,0.0,2.18991189647
 10/12  23:00:00,299.99204985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973949868,0.0,2.18973949868
 10/12  24:00:00,287.769852049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988460811,0.0,2.18988460811
 10/13  01:00:00,287.769854169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971739829,0.0,2.18971739829
 10/13  02:00:00,287.769854155,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898664085,0.0,2.1898664085
 10/13  03:00:00,287.769854244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969727672,0.0,2.18969727672
 10/13  04:00:00,299.992052035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984655677,0.0,2.18984655677
 10/13  05:00:00,351.143660163,1.77915000842,0.0,0.0,49.8407270682,199.362908273,11.8560978202,7.49126787543,4.3648299448
 10/13  06:00:00,433.926545165,35.0288155386,0.0,0.0,49.8407270682,199.362908273,746.661309999,744.469636623,2.19167337574
 10/13  07:00:00,515.160602033,34.8443316327,0.0,0.0,149.522181205,199.362908273,726.943936177,718.197455664,8.74648051322
 10/13  08:00:00,1054.38964463,34.8443316327,0.0,0.0,448.566543614,448.566543614,202.019461677,186.628249319,15.3912123578
 10/13  09:00:00,1017.6406276,34.8603962106,0.0,0.0,448.566543614,448.566543614,95.0585242477,79.6506354098,15.407888838
 10/13  10:00:00,969.837128292,35.9732167107,0.0,0.0,448.566543614,448.566543614,67.2689638924,49.6555417373,17.6134221551
 10/13  11:00:00,973.118944006,39.2610433361,0.0,0.0,448.566543614,448.566543614,59.0126105372,39.1346846192,19.877925918
 10/13  12:00:00,925.654304634,41.6329918758,0.0,0.0,448.566543614,398.725816546,62.9897634974,38.6045292673,24.3852342301
 10/13  13:00:00,1072.64714113,42.5751408072,42.0744728988,0.0,448.566543614,448.566543614,45.1515238749,23.0109646333,22.1405592416
 10/13  14:00:00,1174.17694805,43.2325283343,135.378988214,0.0,448.566543614,448.566543614,19.9525065312,4.56789937313,15.384607158
 10/13  15:00:00,1220.91243069,43.9242877767,180.741128654,0.0,448.566543614,448.566543614,13.717149586,0.533769866773,13.1833797192
 10/13  16:00:00,1277.04480534,43.8185659419,188.202422883,0.0,448.566543614,448.566543614,20.3801382424,0.529602965666,19.8505352767
 10/13  17:00:00,1060.37178022,37.9489437714,92.3952147094,0.0,348.885089477,398.725816546,15.2053622303,4.24652312769,10.9588391026
 10/13  18:00:00,749.688438992,34.8680828183,0.546684680835,0.0,249.203635341,299.044362409,34.5962963228,25.84183115,8.75446517279
 10/13  19:00:00,732.181159837,34.8443316327,0.0,0.0,249.203635341,299.044362409,53.2360416104,46.6827058528,6.5533357576
 10/13  20:00:00,582.704627471,34.8443316327,0.0,0.0,149.522181205,249.203635341,103.453336252,96.8940744993,6.55926175276
 10/13  21:00:00,558.276898547,34.8443316327,0.0,0.0,149.522181205,249.203635341,125.738397334,121.373882366,4.36451496808
 10/13  22:00:00,349.356810986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985617779,0.0,2.18985617779
 10/13  23:00:00,299.992051999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968732763,0.0,2.18968732763
 10/13  24:00:00,287.769854183,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898369057,0.0,2.1898369057
 10/14  01:00:00,237.929129394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967205383,0.0,2.18967205383
 10/14  02:00:00,237.92912938,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898255145,0.0,2.1898255145
