Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  03:00:00,237.929129364,0.0,0.0,0.0,24.9203635341,149.522181205,4.3597921199,0.0,4.3597921199
 10/14  04:00:00,250.151327184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996681329,0.0,2.18996681329
 10/14  05:00:00,274.597154478,0.0,0.0,0.0,24.9203635341,149.522181205,2.19186943315,0.0,2.19186943315
 10/14  06:00:00,433.723707317,34.9376138743,0.0,0.0,49.8407270682,199.362908273,597.386274787,593.023179274,4.36309551263
 10/14  07:00:00,415.378502412,34.8443316327,0.0,0.0,49.8407270682,199.362908273,609.019984144,604.650499167,4.36948497675
 10/14  08:00:00,655.716088539,34.8443316327,0.0,0.0,249.203635341,249.203635341,258.873166737,252.317977592,6.55518914505
 10/14  09:00:00,618.936685761,34.8443316327,0.0,0.0,249.203635341,249.203635341,138.073199674,129.318907664,8.75429200978
 10/14  10:00:00,570.701024269,35.5305508952,0.0,0.0,249.203635341,249.203635341,104.206422438,95.4585536869,8.74786875061
 10/14  11:00:00,599.578179676,38.4974705671,6.51886876047,0.0,249.203635341,249.203635341,86.654175941,75.7091256862,10.9450502548
 10/14  12:00:00,695.476460936,41.5489222398,58.9875518503,0.0,249.203635341,249.203635341,69.9840976459,61.2352511926,8.74884645334
 10/14  13:00:00,775.467467436,42.4734534366,136.003154847,0.0,249.203635341,249.203635341,59.1499574777,52.5850661412,6.56489133649
 10/14  14:00:00,579.280946238,42.0493539443,187.94372823,0.0,74.7610906023,174.442544739,71.9885714183,65.4335923337,6.55497908459
 10/14  15:00:00,587.016677717,40.0481710983,196.688666432,0.0,74.7610906023,174.442544739,50.770472452,44.2204212507,6.55005120126
 10/14  16:00:00,640.092514527,37.2866590476,203.010662648,0.0,74.7610906023,174.442544739,52.1539147802,45.6012994863,6.5526152939
 10/14  17:00:00,600.708242233,35.3749308555,203.984346462,0.0,24.9203635341,149.522181205,68.5189160615,66.3272020523,2.19171400913
 10/14  18:00:00,330.842531344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36333805798,0.0,4.36333805798
 10/14  19:00:00,323.485468235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162086551,0.0,2.19162086551
 10/14  20:00:00,323.485468857,0.0,0.0,0.0,24.9203635341,149.522181205,4.36314860869,0.0,4.36314860869
 10/14  21:00:00,299.042027642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36598822007,0.0,4.36598822007
 10/14  22:00:00,274.595722877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984542695,0.0,2.18984542695
 10/14  23:00:00,250.151327272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968022177,0.0,2.18968022177
 10/14  24:00:00,237.929129265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983423693,0.0,2.18983423693
 10/15  01:00:00,237.928653673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890052941,0.0,2.18890052941
 10/15  02:00:00,237.928653525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897963213,0.0,2.18897963213
 10/15  03:00:00,237.928653489,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  04:00:00,250.150851305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905875949,0.0,2.18905875949
 10/15  05:00:00,275.04271276,0.444787502105,0.0,0.0,24.9203635341,149.522181205,5.77632409383,1.4133950596,4.36292903424
 10/15  06:00:00,325.715551942,2.22393751053,0.0,0.0,24.9203635341,149.522181205,10.7930893587,8.60408459555,2.18900476311
 10/15  07:00:00,306.996638346,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.5809134107,8.39182818612,2.18908522461
 10/15  08:00:00,297.558029982,0.889575004211,0.0,0.0,24.9203635341,149.522181205,4.4849554596,2.29592213407,2.18903332553
 10/15  09:00:00,261.044301623,1.04446136835,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,211.111049155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906940802,0.0,2.18906940802
 10/15  11:00:00,366.43118085,22.8910945018,77.4277677269,0.0,24.9203635341,149.522181205,4.36153248808,0.0,4.36153248808
 10/15  12:00:00,383.405081723,21.9147224417,89.9153799994,0.0,24.9203635341,149.522181205,2.19078029853,0.0,2.19078029853
 10/15  13:00:00,448.934443276,29.3006381032,146.214891577,0.0,24.9203635341,149.522181205,4.36694824144,0.0,4.36694824144
 10/15  14:00:00,429.344457463,24.2363805366,132.099880947,0.0,24.9203635341,149.522181205,2.19081464473,0.0,2.19081464473
 10/15  15:00:00,461.464599296,28.8548390089,158.448947017,0.0,24.9203635341,149.522181205,2.18883637262,0.0,2.18883637262
 10/15  16:00:00,470.008195092,20.4956427334,127.954461018,0.0,24.9203635341,149.522181205,2.18907643467,0.0,2.18907643467
 10/15  17:00:00,540.898686051,26.1386751884,155.73829884,0.0,24.9203635341,149.522181205,2.18878492054,0.0,2.18878492054
 10/15  18:00:00,370.195857035,4.69190824949,24.3842018759,0.0,24.9203635341,149.522181205,2.18906066806,0.0,2.18906066806
 10/15  19:00:00,323.4840381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887726786,0.0,2.18887726786
 10/15  20:00:00,323.484038088,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  21:00:00,299.041075958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36309511267,0.0,4.36309511267
 10/15  22:00:00,274.595247036,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890865612,0.0,2.1890865612
 10/15  23:00:00,250.150851396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890377368,0.0,2.18890377368
 10/15  24:00:00,237.928653463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898360179,0.0,2.18898360179
 10/16  01:00:00,288.660848252,0.889575004211,0.0,0.0,24.9203635341,199.362908273,3.79476589458,1.6048057064,2.18996018818
 10/16  02:00:00,289.552716228,1.77915000842,0.0,0.0,24.9203635341,199.362908273,6.39996199746,4.21015997761,2.18980201985
 10/16  03:00:00,290.000845104,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.1972372768,8.00727145402,2.18996582278
 10/16  04:00:00,301.778095348,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.0162093444,7.82640285445,2.18980648991
 10/16  05:00:00,351.593521437,2.22393751053,0.0,0.0,49.8407270682,199.362908273,17.2430625039,12.8781429439,4.36491956001
 10/16  06:00:00,433.845008189,34.8443316327,0.0,0.0,49.8407270682,199.362908273,813.546056045,811.354577251,2.19147879469
 10/16  07:00:00,515.404736026,34.8443316327,0.0,0.0,149.522181205,199.362908273,924.50214823,915.755497815,8.74665041564
 10/16  08:00:00,1054.57244435,34.8443316327,0.0,0.0,448.566543614,448.566543614,359.765914284,344.373848996,15.3920652877
 10/16  09:00:00,1017.68094876,34.8443316327,0.0,0.0,448.566543614,448.566543614,141.417415964,126.007717704,15.4096982599
 10/16  10:00:00,970.531314154,36.6396940976,0.0,0.0,448.566543614,448.566543614,89.5095274086,71.8931346725,17.6163927361
 10/16  11:00:00,973.779320448,39.9104284864,0.0,0.0,448.566543614,448.566543614,66.16815232,46.2892911678,19.8788611522
 10/16  12:00:00,942.481111783,42.3335721146,6.34290301348,0.0,448.566543614,398.725816546,68.5335086137,44.1453162425,24.3881923712
 10/16  13:00:00,1138.9313057,42.7234320509,101.599291228,0.0,448.566543614,448.566543614,46.3866361846,24.2419188861,22.1447172985
 10/16  14:00:00,1215.97098795,42.7460004473,176.671883199,0.0,448.566543614,448.566543614,21.624306549,6.23911386684,15.3851926822
 10/16  15:00:00,1228.44257877,42.8983680484,188.170476034,0.0,448.566543614,448.566543614,14.1627976912,0.97794888264,13.1848488085
 10/16  16:00:00,1283.01169407,43.7373978151,192.187926893,0.0,448.566543614,448.566543614,20.4379591517,0.58435417289,19.8536049788
 10/16  17:00:00,1168.90200328,39.4116481611,195.442552966,0.0,348.885089477,398.725816546,14.5841041358,3.62610907773,10.9579950581
 10/16  18:00:00,858.082097174,35.1715910636,77.7779640992,0.0,249.203635341,299.044362409,32.1104806956,23.3565052769,8.75397541871
 10/16  19:00:00,732.188306399,34.8443316327,0.0,0.0,249.203635341,299.044362409,56.5467970962,49.9915709708,6.55522612544
 10/16  20:00:00,582.71868676,34.8443316327,0.0,0.0,149.522181205,249.203635341,112.282794908,103.542566866,8.74022804251
 10/16  21:00:00,558.301894907,34.8443316327,0.0,0.0,149.522181205,249.203635341,140.578219307,138.385949387,2.19226991985
 10/16  22:00:00,349.356817789,0.0,0.0,0.0,49.8407270682,199.362908273,4.35969839654,0.0,4.35969839654
 10/16  23:00:00,299.992058529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986840152,0.0,2.18986840152
 10/16  24:00:00,287.76986072,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897106041,0.0,2.1897106041
 10/17  01:00:00,287.769862699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988027603,0.0,2.18988027603
 10/17  02:00:00,287.769862724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972586963,0.0,2.18972586963
 10/17  03:00:00,287.769862606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989293699,0.0,2.18989293699
 10/17  04:00:00,299.992060468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973870156,0.0,2.18973870156
 10/17  05:00:00,349.35825586,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496085228,0.0,4.36496085228
 10/17  06:00:00,433.634734399,34.8443316327,0.0,0.0,49.8407270682,199.362908273,561.010296094,558.818545952,2.19175014274
 10/17  07:00:00,515.130999999,34.8443316327,0.0,0.0,149.522181205,199.362908273,645.460148962,636.712498919,8.74765004242
 10/17  08:00:00,1054.37183463,34.8443316327,0.0,0.0,448.566543614,448.566543614,171.511666583,156.118839069,15.3928275135
 10/17  09:00:00,1017.61626418,34.8543747264,0.0,0.0,448.566543614,448.566543614,71.2602185563,55.849850049,15.4103685073
 10/17  10:00:00,970.700247245,36.8490667503,0.0,0.0,448.566543614,448.566543614,51.0378436269,33.4228765599,17.6149670671
 10/17  11:00:00,1021.32510357,40.5831120044,17.5493338282,0.0,448.566543614,448.566543614,44.8857092693,25.0085104138,19.8771988555
 10/17  12:00:00,1123.22348337,42.1075191074,135.244287146,0.0,448.566543614,398.725816546,46.733129216,22.3418275807,24.3913016353
 10/17  13:00:00,1229.73439463,42.7021121038,188.80702966,0.0,448.566543614,448.566543614,30.8517668681,6.49185270516,24.359914163
 10/17  14:00:00,1243.91137254,42.7540113589,201.426309685,0.0,448.566543614,448.566543614,13.7313613672,0.543598519448,13.1877628478
 10/17  15:00:00,1264.21139668,43.4534636738,219.865088975,0.0,448.566543614,448.566543614,15.3776763147,0.0,15.3776763147
 10/17  16:00:00,1325.16064949,42.2228123311,232.714192658,0.0,448.566543614,448.566543614,17.6504345459,0.0,17.6504345459
 10/17  17:00:00,1195.13065613,38.0863249997,221.022823835,0.0,348.885089477,398.725816546,10.9916813817,0.0333412847388,10.958340097
 10/17  18:00:00,1002.25436674,35.2816503153,198.554509107,0.0,249.203635341,299.044362409,18.7766184917,7.83830530286,10.9383131888
 10/17  19:00:00,781.335377463,34.8443316327,29.1504444237,0.0,249.203635341,299.044362409,37.2429409162,30.6882793905,6.55466152577
 10/17  20:00:00,582.690486315,34.8443316327,0.0,0.0,149.522181205,249.203635341,82.1555212817,75.5953730992,6.56014818251
 10/17  21:00:00,558.26511374,34.8443316327,0.0,0.0,149.522181205,249.203635341,105.426123184,101.061455276,4.3646679082
 10/17  22:00:00,349.356819489,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976083801,0.0,2.18976083801
 10/17  23:00:00,299.992060342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992816111,0.0,2.18992816111
 10/17  24:00:00,287.769862582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977414507,0.0,2.18977414507
 10/18  01:00:00,287.769864785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994693659,0.0,2.18994693659
 10/18  02:00:00,287.769864841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979631656,0.0,2.18979631656
 10/18  03:00:00,287.769864924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996776983,0.0,2.18996776983
 10/18  04:00:00,299.992062805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981734694,0.0,2.18981734694
 10/18  05:00:00,349.358258711,0.0,0.0,0.0,49.8407270682,199.362908273,4.36494879866,0.0,4.36494879866
 10/18  06:00:00,433.934048008,35.3512184429,0.0,0.0,49.8407270682,199.362908273,362.085354416,357.722133349,4.36322106651
 10/18  07:00:00,514.858121105,34.8443316327,0.0,0.0,149.522181205,199.362908273,386.963092354,380.398036634,6.56505572016
 10/18  08:00:00,1054.31037952,34.8443316327,0.0,0.0,448.566543614,448.566543614,116.837535465,101.444186639,15.3933488265
 10/18  09:00:00,1018.23925584,35.4953998373,0.0,0.0,448.566543614,448.566543614,57.8663994649,40.2566181251,17.6097813399
 10/18  10:00:00,1007.16030711,39.4080578976,14.2604193288,0.0,448.566543614,448.566543614,42.2841339499,26.867455176,15.4166787739
 10/18  11:00:00,1182.77778309,42.4508474499,144.234940331,0.0,448.566543614,448.566543614,39.0318732227,16.9467346737,22.085138549
 10/18  12:00:00,1180.50219902,42.7157644351,189.41421101,0.0,448.566543614,398.725816546,39.3036337997,14.9105010747,24.3931327249
 10/18  13:00:00,1241.86213626,44.4652420553,198.283465334,0.0,448.566543614,448.566543614,24.8587542863,2.70847490576,22.1502793806
 10/18  14:00:00,1251.72121124,45.6890275311,206.351702165,0.0,448.566543614,448.566543614,15.632508775,0.245779053014,15.386729722
 10/18  15:00:00,1263.62200619,47.3377568051,215.95521838,0.0,448.566543614,448.566543614,13.1858738122,0.0,13.1858738122
 10/18  16:00:00,1318.21012775,47.9470141272,221.376260905,0.0,448.566543614,448.566543614,19.8554219809,0.0,19.8554219809
 10/18  17:00:00,1179.76644722,38.6014775955,206.491919506,0.0,348.885089477,398.725816546,10.9606298291,0.0,10.9606298291
 10/18  18:00:00,976.516475889,35.4653744141,165.625720892,0.0,249.203635341,299.044362409,14.3589283202,5.60434350237,8.75458481784
 10/18  19:00:00,777.592773331,34.8466774779,16.1411016521,0.0,249.203635341,299.044362409,35.7446414989,29.1891787972,6.55546270169
 10/18  20:00:00,582.676777382,34.8443316327,0.0,0.0,149.522181205,249.203635341,73.6116515069,64.8709453455,8.74070616144
 10/18  21:00:00,558.246572514,34.8443316327,0.0,0.0,149.522181205,249.203635341,88.1026758975,85.9103064389,2.19236945861
 10/18  22:00:00,349.356822061,0.0,0.0,0.0,49.8407270682,199.362908273,4.35983246473,0.0,4.35983246473
 10/18  23:00:00,299.992062862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998006855,0.0,2.18998006855
 10/18  24:00:00,287.769864913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982989611,0.0,2.18982989611
 10/19  01:00:00,287.76986709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000858343,0.0,2.19000858343
 10/19  02:00:00,287.769866968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986188554,0.0,2.18986188554
 10/19  03:00:00,287.76986704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003787943,0.0,2.19003787943
 10/19  04:00:00,299.992064747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989136097,0.0,2.18989136097
 10/19  05:00:00,349.358262829,0.0,0.0,0.0,49.8407270682,199.362908273,4.3648247317,0.0,4.3648247317
 10/19  06:00:00,434.304800783,35.6748578982,0.0,0.0,49.8407270682,199.362908273,427.456274637,425.264773526,2.19150111127
 10/19  07:00:00,514.951381472,34.8443316327,0.0,0.0,149.522181205,199.362908273,500.79002226,492.043326969,8.74669529172
 10/19  08:00:00,1054.32344067,34.845046509,0.0,0.0,448.566543614,448.566543614,131.660658109,116.266390292,15.394267817
 10/19  09:00:00,1018.39866241,35.6516254643,0.0,0.0,448.566543614,448.566543614,61.8482286529,44.2384463193,17.6097823336
 10/19  10:00:00,972.296656289,38.453670268,0.0,0.0,448.566543614,448.566543614,42.4969179676,27.0806342855,15.4162836821
 10/19  11:00:00,1056.43217954,43.3959340196,30.0195512782,0.0,448.566543614,448.566543614,39.0371850957,19.1559545406,19.8812305551
 10/19  12:00:00,1066.33697911,42.6563633115,80.5666442079,0.0,448.566543614,398.725816546,43.7529247383,19.359357988,24.3935667503
 10/19  13:00:00,1206.42105942,45.9882716417,163.484785763,0.0,448.566543614,448.566543614,31.0499761886,6.68305943595,24.3669167526
 10/19  14:00:00,1232.92674455,47.0213465701,187.513691843,0.0,448.566543614,448.566543614,15.8344117966,0.448240294629,15.386171502
 10/19  15:00:00,1244.19617014,48.8033822344,196.267712832,0.0,448.566543614,448.566543614,13.1866522146,0.0,13.1866522146
 10/19  16:00:00,1303.74523984,51.6264253014,203.992893385,0.0,448.566543614,448.566543614,19.8562668277,0.0,19.8562668277
 10/19  17:00:00,1177.36149826,42.7010420993,199.871719064,0.0,348.885089477,398.725816546,10.9591086013,0.0,10.9591086013
 10/19  18:00:00,934.665358201,35.6461717945,124.748985838,0.0,249.203635341,299.044362409,15.2812822005,6.52600794287,8.75527425768
 10/19  19:00:00,732.162319419,34.8489995949,0.0,0.0,249.203635341,299.044362409,27.1377959233,20.5827273731,6.55506855016
 10/19  20:00:00,582.675850199,34.8443316327,0.0,0.0,149.522181205,249.203635341,73.3453736684,64.6050982191,8.74027544936
 10/19  21:00:00,558.255391775,34.8443316327,0.0,0.0,149.522181205,249.203635341,98.9950484387,96.8027965805,2.19225185823
 10/19  22:00:00,349.356824177,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003420228,0.0,2.19003420228
 10/19  23:00:00,299.992064944,0.0,0.0,0.0,24.9203635341,199.362908273,4.35988458554,0.0,4.35988458554
 10/19  24:00:00,287.76986719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004546804,0.0,2.19004546804
 10/20  01:00:00,287.769869195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990613898,0.0,2.18990613898
 10/20  02:00:00,287.769869217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976328814,0.0,2.18976328814
 10/20  03:00:00,287.769869114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994424988,0.0,2.18994424988
 10/20  04:00:00,299.992066952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980158238,0.0,2.18980158238
 10/20  05:00:00,349.358266405,0.0,0.0,0.0,49.8407270682,199.362908273,4.36517010357,0.0,4.36517010357
 10/20  06:00:00,434.436553086,35.7442763431,0.0,0.0,49.8407270682,199.362908273,498.053543566,495.862115027,2.19142853884
 10/20  07:00:00,515.030225827,34.8443316327,0.0,0.0,149.522181205,199.362908273,582.110352007,573.362645172,8.74770683416
 10/20  08:00:00,1054.33821046,34.8443316327,0.0,0.0,448.566543614,448.566543614,146.283734226,130.888555366,15.3951788592
 10/20  09:00:00,1017.67816362,34.9270669108,0.0,0.0,448.566543614,448.566543614,65.4250614357,47.8146853659,17.6103760699
 10/20  10:00:00,971.942021476,38.0965269037,0.0,0.0,448.566543614,448.566543614,44.7306633908,29.3124393111,15.4182240798
 10/20  11:00:00,1023.45488227,42.8682256551,17.3922735859,0.0,448.566543614,448.566543614,39.5785346627,19.6957806914,19.8827539713
 10/20  12:00:00,1129.03148303,42.5226756183,140.25141295,0.0,448.566543614,398.725816546,44.3050674475,17.6935730864,26.6114943611
 10/20  13:00:00,1227.88816708,46.3045132029,183.678004632,0.0,448.566543614,448.566543614,25.7565525717,3.60563349682,22.1509190749
 10/20  14:00:00,1235.24451904,47.2960500943,189.317952916,0.0,448.566543614,448.566543614,15.8580801793,0.470123425894,15.3879567534
 10/20  15:00:00,1240.86049211,48.2182013091,193.633238458,0.0,448.566543614,448.566543614,13.1865495322,0.0,13.1865495322
 10/20  16:00:00,1292.19294246,46.928357112,197.095320509,0.0,448.566543614,448.566543614,19.8564287218,0.0,19.8564287218
 10/20  17:00:00,1170.88207284,40.5441243325,195.373187085,0.0,348.885089477,398.725816546,10.9593684029,0.0,10.9593684029
 10/20  18:00:00,910.383277733,35.2674446034,110.734206233,0.0,249.203635341,299.044362409,16.2941681532,7.53905701825,8.75511113494
 10/20  19:00:00,732.167157342,34.8443316327,0.0,0.0,249.203635341,299.044362409,37.1765716125,30.6203790305,6.55619258203
 10/20  20:00:00,582.690027473,34.8443316327,0.0,0.0,149.522181205,249.203635341,87.9718795616,79.2310670838,8.74081247789
 10/20  21:00:00,558.274583742,34.8443316327,0.0,0.0,149.522181205,249.203635341,121.229733781,116.86474283,4.36499095107
 10/20  22:00:00,349.356826363,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974731851,0.0,2.18974731851
 10/20  23:00:00,299.992067029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992870391,0.0,2.18992870391
 10/20  24:00:00,287.769869219,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897862556,0.0,2.1897862556
 10/21  01:00:00,237.9291443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997387459,0.0,2.18997387459
 10/21  02:00:00,237.929144301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983495669,0.0,2.18983495669
 10/21  03:00:00,237.929144353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002047197,0.0,2.19002047197
 10/21  04:00:00,250.151342167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988174968,0.0,2.18988174968
 10/21  05:00:00,274.597179031,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501012402,0.0,4.36501012402
 10/21  06:00:00,434.025049684,35.3414254337,0.0,0.0,49.8407270682,199.362908273,485.902644491,481.539824368,4.3628201235
 10/21  07:00:00,423.829543954,34.8443316327,0.0,0.0,49.8407270682,199.362908273,515.784185878,511.413998031,4.37018784688
 10/21  08:00:00,655.708219267,34.8443316327,0.0,0.0,249.203635341,249.203635341,255.089809577,248.533959374,6.55585020232
 10/21  09:00:00,618.949641792,34.8443316327,0.0,0.0,249.203635341,249.203635341,155.157443722,146.403039618,8.75440410339
 10/21  10:00:00,570.012224911,34.8443316327,0.0,0.0,249.203635341,249.203635341,103.403724698,94.6559291632,8.74779553491
 10/21  11:00:00,569.995155004,34.8443316327,0.0,0.0,249.203635341,249.203635341,84.9696816534,74.0229550989,10.9467265545
 10/21  12:00:00,658.622423111,34.8443316327,39.2686885057,0.0,249.203635341,249.203635341,74.0324460153,65.2818811538,8.7505648615
 10/21  13:00:00,733.411287034,34.8443316327,102.025467281,0.0,249.203635341,249.203635341,71.1715029016,64.6061617751,6.56534112647
 10/21  14:00:00,540.236978041,34.8443316327,156.730722333,0.0,74.7610906023,174.442544739,105.211092663,96.4772506019,8.73384206114
 10/21  15:00:00,570.91798842,34.8443316327,186.307719415,0.0,74.7610906023,174.442544739,106.642333971,102.268527161,4.3738068098
 10/21  16:00:00,602.97350769,34.8443316327,170.671876712,0.0,74.7610906023,174.442544739,138.467739567,131.915461302,6.55227826477
 10/21  17:00:00,457.591246193,34.8443316327,66.1291728394,0.0,24.9203635341,149.522181205,188.614371259,184.251328745,4.36304251311
 10/21  18:00:00,339.38621838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151982917,0.0,2.19151982917
 10/21  19:00:00,323.485489843,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303699061,0.0,4.36303699061
 10/21  20:00:00,323.485489576,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151716251,0.0,2.19151716251
 10/21  21:00:00,299.042054849,0.0,0.0,0.0,24.9203635341,149.522181205,4.36670375193,0.0,4.36670375193
 10/21  22:00:00,274.59573773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976967666,0.0,2.18976967666
 10/21  23:00:00,250.151342066,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899557602,0.0,2.1899557602
 10/21  24:00:00,237.929144353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981724829,0.0,2.18981724829
 10/22  01:00:00,237.92866581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906764158,0.0,2.18906764158
 10/22  02:00:00,237.928665894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917658466,0.0,2.18917658466
 10/22  03:00:00,237.928665871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901914604,0.0,2.18901914604
 10/22  04:00:00,250.150863683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912858845,0.0,2.18912858845
 10/22  05:00:00,274.596701525,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170522185,0.0,2.19170522185
 10/22  06:00:00,323.484050406,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890560592,0.0,2.1890560592
 10/22  07:00:00,313.753779424,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891657471,0.0,2.1891657471
 10/22  08:00:00,296.666446085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900875017,0.0,2.18900875017
 10/22  09:00:00,259.99985274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911929705,0.0,2.18911929705
 10/22  10:00:00,211.111061522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896171586,0.0,2.18896171586
 10/22  11:00:00,253.295871098,10.1895438403,12.3282872944,0.0,24.9203635341,149.522181205,2.19093517194,0.0,2.19093517194
 10/22  12:00:00,308.983443631,20.605572063,37.3971858583,0.0,24.9203635341,149.522181205,4.36192770287,0.0,4.36192770287
 10/22  13:00:00,396.34764926,24.9742177437,108.60216963,0.0,24.9203635341,149.522181205,2.19312561703,0.0,2.19312561703
 10/22  14:00:00,257.926133585,4.69190824949,31.6492045497,0.0,24.9203635341,149.522181205,4.36164581305,0.0,4.36164581305
 10/22  15:00:00,227.122600569,2.34595412475,8.63077034525,0.0,24.9203635341,149.522181205,2.18914742324,0.0,2.18914742324
 10/22  16:00:00,324.33168056,9.38381649899,34.7556189233,0.0,24.9203635341,149.522181205,2.18912328041,0.0,2.18912328041
 10/22  17:00:00,296.666445927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910050646,0.0,2.18910050646
 10/22  18:00:00,339.384779217,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,323.484050321,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890763612,0.0,2.1890763612
 10/22  20:00:00,323.484050434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918619667,0.0,2.18918619667
 10/22  21:00:00,299.041097877,0.0,0.0,0.0,24.9203635341,149.522181205,4.36263690076,0.0,4.36263690076
 10/22  22:00:00,274.595259166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895518563,0.0,2.18895518563
 10/22  23:00:00,250.150863448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906529897,0.0,2.18906529897
 10/22  24:00:00,237.928665648,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,289.107738983,1.33436250632,0.0,0.0,24.9203635341,199.362908273,8.48595983255,4.12596393302,4.35999589953
 10/23  02:00:00,289.555330991,1.77915000842,0.0,0.0,24.9203635341,199.362908273,9.62219439602,7.43214701392,2.1900473821
 10/23  03:00:00,290.004095762,2.22393751053,0.0,0.0,24.9203635341,199.362908273,14.3114220632,12.1214253892,2.189996674
 10/23  04:00:00,301.782860846,1.77915000842,0.0,0.0,24.9203635341,199.362908273,15.9067406092,13.7168747228,2.18986588636
 10/23  05:00:00,351.596932775,2.22393751053,0.0,0.0,49.8407270682,199.362908273,21.7099135995,17.3446768053,4.36523679423
 10/23  06:00:00,433.868475089,34.8443316327,0.0,0.0,49.8407270682,199.362908273,864.04728985,861.855626091,2.19166375946
 10/23  07:00:00,523.832047264,34.8443316327,0.0,0.0,149.522181205,199.362908273,828.875774904,820.12726684,8.74850806379
 10/23  08:00:00,1054.46394097,34.8443316327,0.0,0.0,448.566543614,448.566543614,266.653845513,251.257156142,15.3966893717
 10/23  09:00:00,1017.67953006,34.8710877096,0.0,0.0,448.566543614,448.566543614,121.40842912,103.795145632,17.6132834883
 10/23  10:00:00,1009.26449993,36.6667937617,18.9383640595,0.0,448.566543614,448.566543614,69.7567116299,54.3378167278,15.4188949021
 10/23  11:00:00,1186.62334115,41.1205692458,149.462163303,0.0,448.566543614,448.566543614,59.0394385405,36.9447392881,22.0946992524
 10/23  12:00:00,1180.73794396,42.477638542,190.403200869,0.0,448.566543614,398.725816546,62.0551003016,37.6536382655,24.4014620361
 10/23  13:00:00,1244.72550844,42.6957408978,202.621315691,0.0,448.566543614,448.566543614,38.0183318082,15.8647515122,22.153580296
 10/23  14:00:00,1257.33129651,42.7460004473,214.581727458,0.0,448.566543614,448.566543614,17.8773764115,2.48941402204,15.3879623894
 10/23  15:00:00,1255.1250531,42.7911264431,212.987372346,0.0,448.566543614,448.566543614,16.1142399684,0.733140354848,15.3810996136
 10/23  16:00:00,1295.55546234,42.9033293373,205.544277981,0.0,448.566543614,448.566543614,18.4528438159,0.798729113137,17.6541147028
 10/23  17:00:00,1164.40998413,38.0624427707,193.719163186,0.0,348.885089477,398.725816546,16.8683103932,3.71792308571,13.1503873075
 10/23  18:00:00,875.457805544,35.1207939065,67.570211453,0.0,249.203635341,299.044362409,32.4951445606,23.7387463327,8.75639822794
 10/23  19:00:00,741.756024768,34.8443316327,0.00093153409985,0.0,249.203635341,299.044362409,49.9881270611,43.4328925032,6.55523455793
 10/23  20:00:00,582.703847216,34.8443316327,0.0,0.0,149.522181205,249.203635341,100.157621667,91.4169908073,8.74063085998
 10/23  21:00:00,558.280438354,34.8443316327,0.0,0.0,149.522181205,249.203635341,121.927185392,119.734637078,2.19254831352
 10/23  22:00:00,349.356832866,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995202026,0.0,2.18995202026
 10/23  23:00:00,299.992073817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982049182,0.0,2.18982049182
 10/23  24:00:00,287.76987598,0.0,0.0,0.0,24.9203635341,199.362908273,4.35990168292,0.0,4.35990168292
 10/24  01:00:00,287.769878302,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008895295,0.0,2.19008895295
 10/24  02:00:00,287.769878087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996211495,0.0,2.18996211495
 10/24  03:00:00,287.769878075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983534121,0.0,2.18983534121
 10/24  04:00:00,299.992075826,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003553793,0.0,2.19003553793
 10/24  05:00:00,349.358280433,0.0,0.0,0.0,49.8407270682,199.362908273,4.36509877139,0.0,4.36509877139
 10/24  06:00:00,433.706883578,35.099398083,0.0,0.0,49.8407270682,199.362908273,393.004657919,390.81280584,2.19185207886
 10/24  07:00:00,523.362970077,34.8443316327,0.0,0.0,149.522181205,199.362908273,354.51306488,345.764787326,8.74827755414
 10/24  08:00:00,1054.31914905,34.8443316327,0.0,0.0,448.566543614,448.566543614,129.162775102,113.766765991,15.3960091112
 10/24  09:00:00,1017.79996482,35.0346613374,0.0,0.0,448.566543614,448.566543614,82.6825736035,65.067956881,17.6146167226
 10/24  10:00:00,970.898324679,37.0440289211,0.0,0.0,448.566543614,448.566543614,55.432755448,40.0128541546,15.4199012934
 10/24  11:00:00,974.783831693,40.9309996913,0.0,0.0,448.566543614,448.566543614,56.2862763344,34.1928218163,22.0934545181
 10/24  12:00:00,926.478815654,42.4601995944,0.0,0.0,448.566543614,398.725816546,60.607770207,36.2068605021,24.4009097049
 10/24  13:00:00,976.643473482,42.7970804099,0.0,0.0,448.566543614,448.566543614,47.7034889275,23.3340667278,24.3694221998
 10/24  14:00:00,977.575457754,43.7548726511,0.0,0.0,448.566543614,448.566543614,18.3010698652,5.10962924955,13.1914406156
 10/24  15:00:00,978.727145255,44.9107964871,0.0,0.0,448.566543614,448.566543614,16.2555751895,0.872401182267,15.3831740073
 10/24  16:00:00,1028.87302301,46.1625036078,0.0,0.0,448.566543614,448.566543614,20.8239157544,0.96133966225,19.8625760922
 10/24  17:00:00,908.175848844,38.3206362289,0.0,0.0,348.885089477,398.725816546,22.0370789867,11.0763856671,10.9606933196
 10/24  18:00:00,748.181169041,34.9487963254,0.0,0.0,249.203635341,299.044362409,47.1961660844,38.4408086419,8.7553574425
 10/24  19:00:00,732.214155024,34.8443316327,0.0,0.0,249.203635341,299.044362409,91.9244588919,85.3682723267,6.55618656521
 10/24  20:00:00,582.744615446,34.8443316327,0.0,0.0,149.522181205,249.203635341,154.038745582,145.29759646,8.74114912157
 10/24  21:00:00,558.315782722,34.8443316327,0.0,0.0,149.522181205,249.203635341,173.952349198,169.587251778,4.36509741974
 10/24  22:00:00,349.356835271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979671841,0.0,2.18979671841
 10/24  23:00:00,299.99207594,0.0,0.0,0.0,24.9203635341,199.362908273,2.189997315,0.0,2.189997315
 10/24  24:00:00,287.769878082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987084554,0.0,2.18987084554
 10/25  01:00:00,287.769880356,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007777845,0.0,2.19007777845
 10/25  02:00:00,287.769880295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995497475,0.0,2.18995497475
 10/25  03:00:00,287.769880405,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898322534,0.0,2.1898322534
 10/25  04:00:00,301.330426849,1.33436250632,0.0,0.0,24.9203635341,199.362908273,6.82124455048,4.63120717526,2.19003737522
 10/25  05:00:00,351.59261851,2.22393751053,0.0,0.0,49.8407270682,199.362908273,16.4468736896,12.0813314502,4.36554223938
 10/25  06:00:00,434.083988039,35.117065931,0.0,0.0,49.8407270682,199.362908273,800.014650248,795.651133095,4.36351715368
 10/25  07:00:00,524.346193096,34.8443316327,0.0,0.0,149.522181205,199.362908273,1267.70537481,1260.3331905,7.37218431388
 10/25  08:00:00,1054.61945635,34.8443316327,0.0,0.0,448.566543614,448.566543614,365.749250274,348.968729497,16.7805207761
 10/25  09:00:00,1017.65359942,34.8495872616,0.0,0.0,448.566543614,448.566543614,100.149260369,84.7330557403,15.4162046292
 10/25  10:00:00,971.465919887,37.5921503947,0.0,0.0,448.566543614,448.566543614,66.5648571318,48.9417845625,17.6230725694
 10/25  11:00:00,975.375391549,41.5115739029,0.0,0.0,448.566543614,448.566543614,57.0138910048,37.1276913983,19.8861996065
 10/25  12:00:00,926.543767567,42.5197471537,0.0,0.0,448.566543614,398.725816546,58.692040634,33.948399406,24.743641228
 10/25  13:00:00,1054.99352895,42.8471165333,36.8198175909,0.0,448.566543614,448.566543614,42.9345202695,18.9018965126,24.0326237569
 10/25  14:00:00,1132.91747843,44.0069503321,94.3059201177,0.0,448.566543614,448.566543614,20.4047080134,5.01290891292,15.3917991005
 10/25  15:00:00,1172.88355852,45.011710886,132.34053316,0.0,448.566543614,448.566543614,16.5735221987,1.19129221946,15.3822299793
 10/25  16:00:00,1261.30178583,46.1767506538,169.983598605,0.0,448.566543614,448.566543614,18.5749810876,0.918216050218,17.6567650374
 10/25  17:00:00,1106.09070656,38.4295286409,136.324343113,0.0,348.885089477,398.725816546,20.7730291505,7.62196865778,13.1510604927
 10/25  18:00:00,763.121456009,35.0189959318,5.11018154069,0.0,249.203635341,299.044362409,37.4914908136,28.734576171,8.75691464256
 10/25  19:00:00,732.211191869,34.8443316327,0.0,0.0,249.203635341,299.044362409,73.4734040653,66.91723189,6.55617217535
 10/25  20:00:00,582.739909898,34.8443316327,0.0,0.0,149.522181205,249.203635341,124.201416086,115.460593266,8.74082281973
 10/25  21:00:00,558.309542051,34.8443316327,0.0,0.0,149.522181205,249.203635341,138.085134413,135.892557406,2.19257700723
 10/25  22:00:00,349.356837344,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997522181,0.0,2.18997522181
 10/25  23:00:00,299.992078314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985180497,0.0,2.18985180497
 10/25  24:00:00,287.769880475,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999195451,0.0,4.35999195451
 10/26  01:00:00,287.769882798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981971176,0.0,2.18981971176
 10/26  02:00:00,287.769882597,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002965994,0.0,2.19002965994
 10/26  03:00:00,287.769882538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991108706,0.0,2.18991108706
 10/26  04:00:00,299.992080395,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901209937,0.0,2.1901209937
 10/26  05:00:00,350.696589007,1.33436250632,0.0,0.0,49.8407270682,199.362908273,8.22315193681,3.85782248543,4.36532945138
 10/26  06:00:00,434.09397871,35.2258619462,0.0,0.0,49.8407270682,199.362908273,597.269489089,595.077960436,2.19152865269
 10/26  07:00:00,523.883272754,34.8443316327,0.0,0.0,149.522181205,199.362908273,792.007019818,783.259083145,8.74793667313
 10/26  08:00:00,1054.48701254,34.8443316327,0.0,0.0,448.566543614,448.566543614,261.649965999,246.252653849,15.3973121495
 10/26  09:00:00,1017.7895809,34.9942696575,0.0,0.0,448.566543614,448.566543614,98.7178278234,81.1015795123,17.6162483111
 10/26  10:00:00,972.237541381,38.3725341345,0.0,0.0,448.566543614,448.566543614,60.752519062,43.1296115721,17.6229074899
 10/26  11:00:00,975.697644635,41.842683141,0.0,0.0,448.566543614,448.566543614,50.3661762027,30.4757079978,19.8904682049
 10/26  12:00:00,985.747211746,42.5144397607,19.6151285507,0.0,448.566543614,398.725816546,53.490661002,29.0882820959,24.4023789061
 10/26  13:00:00,1139.95806505,43.4174559658,102.050269349,0.0,448.566543614,448.566543614,40.5780041622,16.202286114,24.3757180482
 10/26  14:00:00,1208.64742356,44.6682419911,167.733984036,0.0,448.566543614,448.566543614,18.4354200679,3.0448223075,15.3905977604
 10/26  15:00:00,1223.45761622,45.7773801636,180.851058035,0.0,448.566543614,448.566543614,13.7540276286,0.564407253636,13.189620375
 10/26  16:00:00,1276.13994058,47.0823605301,183.111363125,0.0,448.566543614,448.566543614,20.4110116481,0.54516117356,19.8658504745
 10/26  17:00:00,1149.1393883,39.1155240816,177.659978126,0.0,348.885089477,398.725816546,15.9040994275,2.7538232556,13.1502761719
 10/26  18:00:00,798.600180989,35.1208844134,21.8733440159,0.0,249.203635341,299.044362409,31.632730112,22.8761578941,8.7565722179
 10/26  19:00:00,732.186895753,34.8443316327,0.0,0.0,249.203635341,299.044362409,52.3121907514,45.7554425476,6.55674820379
 10/26  20:00:00,582.718408033,34.8443316327,0.0,0.0,149.522181205,249.203635341,104.184061573,97.6228674665,6.56119410616
 10/26  21:00:00,558.308123997,34.8443316327,0.0,0.0,149.522181205,249.203635341,141.979873117,137.614664804,4.36520831375
 10/26  22:00:00,349.356839591,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900391721,0.0,2.1900391721
 10/26  23:00:00,299.99208054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008413906,0.0,2.19008413906
 10/26  24:00:00,287.769882787,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981345921,0.0,4.35981345921
 10/27  01:00:00,287.769885091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006608073,0.0,2.19006608073
 10/27  02:00:00,287.769884921,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899515676,0.0,2.1899515676
 10/27  03:00:00,287.769884913,0.0,0.0,0.0,24.9203635341,199.362908273,2.189837144,0.0,2.189837144
 10/27  04:00:00,299.992082596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005229105,0.0,2.19005229105
 10/27  05:00:00,349.804517861,0.444787502105,0.0,0.0,49.8407270682,199.362908273,5.8048124219,1.43989758161,4.3649148403
 10/27  06:00:00,434.164924834,35.3276090615,0.0,0.0,49.8407270682,199.362908273,580.015001836,577.82307604,2.19192579597
 10/27  07:00:00,523.939050006,34.8443316327,0.0,0.0,149.522181205,199.362908273,852.074425777,843.326527796,8.74789798037
 10/27  08:00:00,1054.54149002,34.8443316327,0.0,0.0,448.566543614,448.566543614,311.494805428,296.099531287,15.3952741415
 10/27  09:00:00,1017.7021078,34.8917081802,0.0,0.0,448.566543614,448.566543614,112.636400481,95.0192907472,17.6171097337
 10/27  10:00:00,971.448942517,37.5786290495,0.0,0.0,448.566543614,448.566543614,65.6590917149,48.0343536317,17.6247380832
 10/27  11:00:00,975.711950348,41.8547452669,0.0,0.0,448.566543614,448.566543614,52.4624181362,32.5739400165,19.8884781196
 10/27  12:00:00,1008.08157029,42.642575195,41.6035321763,0.0,448.566543614,398.725816546,54.2504969878,29.8476587871,24.4028382007
 10/27  13:00:00,1188.50347964,43.7444800936,148.793509309,0.0,448.566543614,448.566543614,40.8064101883,16.4302424743,24.376167714
 10/27  14:00:00,1225.63014621,45.0699024545,182.78542526,0.0,448.566543614,448.566543614,18.4267849133,3.03489963639,15.3918852769
 10/27  15:00:00,1241.02828032,46.6332635936,195.279690546,0.0,448.566543614,448.566543614,15.8088782476,0.425311481982,15.3835667656
 10/27  16:00:00,1305.55523694,49.2303657518,207.942460347,0.0,448.566543614,448.566543614,17.8815073558,0.224844570511,17.6566627853
 10/27  17:00:00,1180.79761216,41.3359263148,205.015238223,0.0,348.885089477,398.725816546,14.922374744,1.77031145838,13.1520632856
 10/27  18:00:00,869.588738126,35.5500279588,72.0982051055,0.0,249.203635341,299.044362409,28.3762235172,19.6191580776,8.75706543958
 10/27  19:00:00,732.181806101,34.8443316327,0.0,0.0,249.203635341,299.044362409,47.4094610159,40.854164528,6.55529648794
 10/27  20:00:00,582.70989314,34.8443316327,0.0,0.0,149.522181205,249.203635341,97.9525700833,89.2113102239,8.74125985942
 10/27  21:00:00,558.285040637,34.8443316327,0.0,0.0,149.522181205,249.203635341,116.591078648,114.398660678,2.19241797025
 10/27  22:00:00,349.356842105,0.0,0.0,0.0,49.8407270682,199.362908273,4.35999337256,0.0,4.35999337256
 10/27  23:00:00,299.992082895,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008832907,0.0,2.19008832907
 10/27  24:00:00,287.769884905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997420577,0.0,2.18997420577
 10/28  01:00:00,237.929160116,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898667681,0.0,2.1898667681
 10/28  02:00:00,237.929160037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008663898,0.0,2.19008663898
 10/28  03:00:00,237.929160014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997637801,0.0,2.18997637801
 10/28  04:00:00,250.151357939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986619312,0.0,2.18986619312
 10/28  05:00:00,274.597204265,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517805785,0.0,4.36517805785
 10/28  06:00:00,433.781531574,35.220189681,0.0,0.0,49.8407270682,199.362908273,320.44995603,316.086654855,4.36330117475
 10/28  07:00:00,423.65004326,34.8443316327,0.0,0.0,49.8407270682,199.362908273,301.125843044,296.755122815,4.37072022895
 10/28  08:00:00,655.678686575,34.8443316327,0.0,0.0,249.203635341,249.203635341,215.434546341,208.877432191,6.55711415059
 10/28  09:00:00,618.982791318,34.8443316327,0.0,0.0,249.203635341,249.203635341,186.886570067,178.130901036,8.75566903133
 10/28  10:00:00,570.056959172,34.8443316327,0.0,0.0,249.203635341,249.203635341,150.17203414,141.423606333,8.74842780739
 10/28  11:00:00,570.032650858,34.8443316327,0.0,0.0,249.203635341,249.203635341,125.069896972,114.121164179,10.9487327934
 10/28  12:00:00,570.021529642,34.8443316327,0.0,0.0,249.203635341,249.203635341,113.23172728,104.479354926,8.75237235325
 10/28  13:00:00,674.048167394,34.8443316327,63.7590804256,0.0,249.203635341,249.203635341,108.694098468,99.9445024165,8.74959605176
 10/28  14:00:00,582.870940708,35.5838260555,198.247066214,0.0,74.7610906023,174.442544739,88.9237708864,82.3674312045,6.55633968193
 10/28  15:00:00,612.793086678,36.7419701536,226.039106937,0.0,74.7610906023,174.442544739,72.5389474046,65.9874571027,6.55149030191
 10/28  16:00:00,665.507699352,35.262475005,231.417591506,0.0,74.7610906023,174.442544739,78.6284254252,72.0743127657,6.55411265952
 10/28  17:00:00,578.619947023,34.8443316327,184.998776629,0.0,24.9203635341,149.522181205,101.926242232,99.7347236373,2.19151859466
 10/28  18:00:00,347.929907816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349334251,0.0,4.36349334251
 10/28  19:00:00,323.485511418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161227348,0.0,2.19161227348
 10/28  20:00:00,323.485511992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36331814109,0.0,4.36331814109
 10/28  21:00:00,299.042083466,0.0,0.0,0.0,24.9203635341,149.522181205,4.3674262525,0.0,4.3674262525
 10/28  22:00:00,274.595753422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987067695,0.0,2.18987067695
 10/28  23:00:00,250.151357762,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900910608,0.0,2.1900910608
 10/28  24:00:00,237.929159959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998110736,0.0,2.18998110736
 10/29  01:00:00,237.928678483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918862047,0.0,2.18918862047
 10/29  02:00:00,237.928678508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905853839,0.0,2.18905853839
 10/29  03:00:00,237.928678508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920013839,0.0,2.18920013839
 10/29  04:00:00,251.935164767,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.13325339651,5.94418301265,2.18907038386
 10/29  05:00:00,276.830506175,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.5833650057,11.391407587,2.19195741874
 10/29  06:00:00,325.274276748,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.9919671225,12.8027430418,2.18922408069
 10/29  07:00:00,315.991279988,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.8700467178,15.6808445292,2.1892021886
 10/29  08:00:00,298.453525982,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.3512308375,9.16202131439,2.1892095231
 10/29  09:00:00,260.891254838,0.889575004211,0.0,0.0,24.9203635341,149.522181205,4.28929475643,2.10002456481,2.18927019163
 10/29  10:00:00,211.111074132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922199344,0.0,2.18922199344
 10/29  11:00:00,211.112041946,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909990087,0.0,2.1909990087
 10/29  12:00:00,211.112042366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36178285403,0.0,4.36178285403
 10/29  13:00:00,391.059660467,24.3665533326,104.623032729,0.0,24.9203635341,149.522181205,4.36724506214,0.0,4.36724506214
 10/29  14:00:00,413.320922305,20.916520226,139.040520784,0.0,24.9203635341,149.522181205,2.19105755721,0.0,2.19105755721
 10/29  15:00:00,477.018588872,26.3799105432,185.923545845,0.0,24.9203635341,149.522181205,2.18925034656,0.0,2.18925034656
 10/29  16:00:00,465.906834614,19.2961869548,144.153939957,0.0,24.9203635341,149.522181205,2.18922929018,0.0,2.18922929018
 10/29  17:00:00,296.666458697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923575089,0.0,2.18923575089
 10/29  18:00:00,347.928458652,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892415364,0.0,2.1892415364
 10/29  19:00:00,323.484062977,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891122829,0.0,2.1891122829
 10/29  20:00:00,323.484062992,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  21:00:00,299.041119361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350778168,0.0,4.36350778168
 10/29  22:00:00,274.595271806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924178513,0.0,2.18924178513
 10/29  23:00:00,250.150876186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911249967,0.0,2.18911249967
 10/29  24:00:00,237.928678446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925464159,0.0,2.18925464159
 10/30  01:00:00,288.661153175,0.889575004211,0.0,0.0,24.9203635341,199.362908273,4.14199212312,1.95205237361,2.18993974951
 10/30  02:00:00,289.55280426,1.77915000842,0.0,0.0,24.9203635341,199.362908273,6.54546933581,4.35529830624,2.19017102957
 10/30  03:00:00,289.553945969,1.77915000842,0.0,0.0,24.9203635341,199.362908273,7.86786897149,5.6778010426,2.19006792889
 10/30  04:00:00,302.22351204,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.8568906722,8.6669245375,2.18996613473
 10/30  05:00:00,351.146227714,1.77915000842,0.0,0.0,49.8407270682,199.362908273,14.5282952556,10.1625956455,4.36569961011
 10/30  06:00:00,433.778919304,34.8443316327,0.0,0.0,49.8407270682,199.362908273,761.540898195,757.177311892,4.36358630273
 10/30  07:00:00,523.537593881,34.8443316327,0.0,0.0,149.522181205,199.362908273,538.650808238,529.902269948,8.74853828974
 10/30  08:00:00,1054.41520982,34.8443316327,0.0,0.0,448.566543614,448.566543614,231.163975529,215.764342338,15.3996331912
 10/30  09:00:00,1017.6464584,34.8443316327,0.0,0.0,448.566543614,448.566543614,119.657187662,104.240774945,15.4164127168
 10/30  10:00:00,968.720599107,34.8443316327,0.0,0.0,448.566543614,448.566543614,81.2245449842,63.5997698188,17.6247751653
 10/30  11:00:00,1018.77270421,34.9591954061,20.6992620225,0.0,448.566543614,448.566543614,66.3329577012,44.2317503184,22.1012073828
 10/30  12:00:00,1116.0788595,35.8482236789,133.89177264,0.0,448.566543614,398.725816546,70.270517687,45.8596239736,24.4108937134
 10/30  13:00:00,1255.99655032,39.6103670876,216.694043202,0.0,448.566543614,448.566543614,35.854715492,11.4745253991,24.380190093
 10/30  14:00:00,1268.16624995,39.152026116,228.601696065,0.0,448.566543614,448.566543614,18.7835637844,3.39199090209,15.3915728823
 10/30  15:00:00,1258.60893792,36.3569494468,222.476832726,0.0,448.566543614,448.566543614,18.8417587045,3.45471555994,15.3870431445
 10/30  16:00:00,1298.12804415,35.3288886787,214.96162909,0.0,448.566543614,448.566543614,25.753805197,8.09461750264,17.6591876944
 10/30  17:00:00,1177.74570847,34.8443316327,209.154985482,0.0,348.885089477,398.725816546,49.5387216273,36.3859694682,13.1527521591
 10/30  18:00:00,935.207843967,34.8443316327,117.776244768,0.0,249.203635341,299.044362409,79.708231923,70.9513321288,8.75689979421
 10/30  19:00:00,763.501084835,34.8443316327,2.47028480607,0.0,249.203635341,299.044362409,92.0152655674,85.4591092806,6.55615628681
 10/30  20:00:00,592.302780736,34.8443316327,0.000640006040008,0.0,149.522181205,249.203635341,133.828767524,125.086088191,8.74267933321
 10/30  21:00:00,567.869751948,34.8443316327,0.000605500051645,0.0,149.522181205,249.203635341,148.834381325,144.469139521,4.36524180425
 10/30  22:00:00,349.356849014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986297587,0.0,2.18986297587
 10/30  23:00:00,299.992089626,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009364967,0.0,2.19009364967
