Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  24:00:00,287.769891714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999215827,0.0,2.18999215827
 10/31  01:00:00,287.769894067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989673018,0.0,2.18989673018
 10/31  02:00:00,287.769894056,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013188604,0.0,2.19013188604
 10/31  03:00:00,287.769894107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003431577,0.0,2.19003431577
 10/31  04:00:00,299.992092095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993683548,0.0,2.18993683548
 10/31  05:00:00,349.358305422,0.0,0.0,0.0,49.8407270682,199.362908273,4.36556134974,0.0,4.36556134974
 10/31  06:00:00,435.303418015,34.8863327853,5.8499445893e-05,0.0,49.8407270682,199.362908273,301.042274724,296.678717796,4.36355692743
 10/31  07:00:00,531.810168962,34.8443316327,0.0,0.0,149.522181205,199.362908273,265.111896134,256.361865487,8.75003064729
 10/31  08:00:00,1054.26848784,34.8443316327,0.0,0.0,448.566543614,448.566543614,76.9122783941,61.5124109913,15.3998674028
 10/31  09:00:00,1027.40883715,34.8443316327,4.66069733984,0.0,448.566543614,448.566543614,67.5617913674,49.9426353687,17.6191559987
 10/31  10:00:00,1098.38772799,35.9343483007,70.6798429423,0.0,448.566543614,448.566543614,45.5906403507,29.0042750818,16.5863652689
 10/31  11:00:00,1218.78843869,40.3978475688,181.1103692,0.0,448.566543614,448.566543614,39.382433675,18.4451834032,20.9372502718
 10/31  12:00:00,1199.67305675,40.9231813294,209.972482119,0.0,448.566543614,398.725816546,40.9097236403,16.5016159599,24.4081076803
 10/31  13:00:00,1246.50530923,37.4314951536,211.034785905,0.0,448.566543614,448.566543614,32.586187931,8.20161621542,24.3845717156
 10/31  14:00:00,1226.63592074,37.9958234973,192.438432645,0.0,448.566543614,448.566543614,16.9924677962,1.60008982618,15.3923779701
 10/31  15:00:00,1160.70338473,35.6184713323,130.016428518,0.0,448.566543614,448.566543614,25.2151558195,9.82896436501,15.3861914545
 10/31  16:00:00,1088.1395452,35.0019450875,31.0784869944,0.0,448.566543614,448.566543614,44.2568363832,24.3853444892,19.871491894
 10/31  17:00:00,904.734316624,34.8443316327,0.0,0.0,348.885089477,398.725816546,64.208919017,53.2462946855,10.9626243315
 10/31  18:00:00,756.658384432,34.8443316327,0.0,0.0,249.203635341,299.044362409,97.3402202253,86.3997529504,10.9404672749
 10/31  19:00:00,732.222494084,34.8443316327,0.0,0.0,249.203635341,299.044362409,107.179554253,100.623547079,6.55600717418
 10/31  20:00:00,582.742885585,34.8443316327,0.0,0.0,149.522181205,249.203635341,158.309571258,151.747243176,6.56232808206
 10/31  21:00:00,558.325612011,34.8443316327,0.0,0.0,149.522181205,249.203635341,195.527155525,191.16183465,4.36532087439
 10/31  22:00:00,349.356850752,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000301124,0.0,2.19000301124
 10/31  23:00:00,299.992091798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990578155,0.0,2.18990578155
 10/31  24:00:00,287.769894115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014146398,0.0,2.19014146398
 11/01  01:00:00,287.769896496,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000415012,0.0,4.36000415012
 11/01  02:00:00,287.769896561,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019559378,0.0,2.19019559378
 11/01  03:00:00,287.769896316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010235103,0.0,2.19010235103
 11/01  04:00:00,299.99209404,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900091854,0.0,2.1900091854
 11/01  05:00:00,349.358309585,0.0,0.0,0.0,49.8407270682,199.362908273,4.36527391664,0.0,4.36527391664
 11/01  06:00:00,433.671919323,35.0969768793,0.0,0.0,49.8407270682,199.362908273,401.894221775,399.702241973,2.19197980148
 11/01  07:00:00,541.45394401,34.8443316327,0.0,0.0,149.522181205,199.362908273,358.897907835,350.148963337,8.74894449787
 11/01  08:00:00,1054.30554845,34.8443316327,0.0,0.0,448.566543614,448.566543614,124.171127601,108.771577618,15.3995499824
 11/01  09:00:00,1017.59545668,34.8443316327,0.0,0.0,448.566543614,448.566543614,71.701569942,54.0816736994,17.6198962426
 11/01  10:00:00,970.635598199,36.7853267609,0.0,0.0,448.566543614,448.566543614,56.4398519946,38.8114052076,17.628446787
 11/01  11:00:00,1074.16159293,40.4206837753,63.6773903283,0.0,448.566543614,448.566543614,47.6184621267,25.5151483503,22.1033137764
 11/01  12:00:00,1130.76328099,37.8461504041,147.325008238,0.0,448.566543614,398.725816546,50.4183323172,25.9993602782,24.4189720389
 11/01  13:00:00,1221.88108342,40.2493806344,185.662214103,0.0,448.566543614,448.566543614,35.8568070743,11.4717190493,24.3850880251
 11/01  14:00:00,1262.1835747,39.6737538215,225.980723391,0.0,448.566543614,448.566543614,17.4208086608,2.02815093417,15.3926577266
 11/01  15:00:00,1246.66762238,38.368469021,212.172178842,0.0,448.566543614,448.566543614,16.5865090837,1.19957660513,15.3869324786
 11/01  16:00:00,1201.02012839,37.5435390087,120.101199768,0.0,448.566543614,448.566543614,21.3849130086,1.51765462392,19.8672583846
 11/01  17:00:00,915.577946929,34.8847052285,1.21369291347,0.0,348.885089477,398.725816546,34.8134636243,23.8483769697,10.9650866546
 11/01  18:00:00,756.651568673,34.8443316327,0.0,0.0,249.203635341,299.044362409,89.1037516119,80.3467955237,8.75695608819
 11/01  19:00:00,732.217864418,34.8443316327,0.0,0.0,249.203635341,299.044362409,104.069825883,97.5126374196,6.55718846367
 11/01  20:00:00,582.730630682,34.8443316327,0.0,0.0,149.522181205,249.203635341,148.967314457,140.224138931,8.7431755264
 11/01  21:00:00,558.300689723,34.8443316327,0.0,0.0,149.522181205,249.203635341,168.744101272,164.378635768,4.3654655034
 11/01  22:00:00,349.356853229,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989504984,0.0,2.18989504984
 11/01  23:00:00,299.992094009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013597272,0.0,2.19013597272
 11/01  24:00:00,287.769896211,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004302032,0.0,2.19004302032
 11/02  01:00:00,287.769898673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995544045,0.0,2.18995544045
 11/02  02:00:00,287.769898851,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020080078,0.0,2.19020080078
 11/02  03:00:00,287.769898807,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013470646,0.0,4.36013470646
 11/02  04:00:00,299.992096613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993408992,0.0,2.18993408992
 11/02  05:00:00,349.358312907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260913137,0.0,2.19260913137
 11/02  06:00:00,433.825082706,35.2333058319,0.0,0.0,49.8407270682,199.362908273,432.637191491,428.273152426,4.36403906487
 11/02  07:00:00,531.883778071,34.8443316327,0.0,0.0,149.522181205,199.362908273,370.033641221,361.283727399,8.74991382188
 11/02  08:00:00,1054.30419402,34.8443316327,0.0,0.0,448.566543614,448.566543614,123.878376942,108.476465323,15.4019116184
 11/02  09:00:00,1017.78785172,35.0318835548,0.0,0.0,448.566543614,448.566543614,78.3415879934,60.7200729169,17.6215150765
 11/02  10:00:00,971.022480039,37.1670148071,0.0,0.0,448.566543614,448.566543614,63.3292467481,45.7029048819,17.6263418663
 11/02  11:00:00,974.972352212,41.1222094816,0.0,0.0,448.566543614,448.566543614,54.2305918027,34.3337013646,19.8968904381
 11/02  12:00:00,924.65603652,40.6427253184,0.0,0.0,448.566543614,398.725816546,59.8269790699,33.1881027087,26.6388763613
 11/02  13:00:00,975.236310772,41.3952578071,0.0,0.0,448.566543614,448.566543614,43.2429962446,18.8579370782,24.3850591664
 11/02  14:00:00,977.807232877,43.9878042681,0.0,0.0,448.566543614,448.566543614,19.4162480382,4.02301609139,15.3932319468
 11/02  15:00:00,978.112154364,44.2956505255,0.0,0.0,448.566543614,448.566543614,16.3739686882,0.985216716987,15.3887519713
 11/02  16:00:00,1024.46340454,41.7524786117,0.0,0.0,448.566543614,448.566543614,21.2137585598,1.34567548806,19.8680830717
 11/02  17:00:00,906.193179711,36.3363283048,0.0,0.0,348.885089477,398.725816546,25.104287014,14.1379811233,10.9663058907
 11/02  18:00:00,756.625640636,34.8443316327,0.0,0.0,249.203635341,299.044362409,57.6170388224,48.8595890141,8.75744980822
 11/02  19:00:00,732.218806235,34.8443316327,0.0,0.0,249.203635341,299.044362409,106.210612583,99.6531506982,6.55746188462
 11/02  20:00:00,582.746441267,34.8443316327,0.0,0.0,149.522181205,249.203635341,170.087917468,161.344283859,8.74363360968
 11/02  21:00:00,558.32395444,34.8443316327,0.0,0.0,149.522181205,249.203635341,199.301760543,194.936603165,4.365157378
 11/02  22:00:00,349.356855362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999795668,0.0,2.18999795668
 11/02  23:00:00,299.99209633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990935075,0.0,2.18990935075
 11/02  24:00:00,287.769898534,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015545609,0.0,2.19015545609
 11/03  01:00:00,287.769900971,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007218948,0.0,2.19007218948
 11/03  02:00:00,287.769901183,0.0,0.0,0.0,24.9203635341,199.362908273,4.35989021006,0.0,4.35989021006
 11/03  03:00:00,287.769901161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015383176,0.0,2.19015383176
 11/03  04:00:00,299.992098761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006932709,0.0,2.19006932709
 11/03  05:00:00,349.358316641,0.0,0.0,0.0,49.8407270682,199.362908273,4.36529751749,0.0,4.36529751749
 11/03  06:00:00,470.687239914,35.2429901745,0.00154330180765,0.0,49.8407270682,199.362908273,642.605352729,640.41360895,2.19174377893
 11/03  07:00:00,532.154263918,34.8443316327,0.0,0.0,149.522181205,199.362908273,670.954983013,662.204267717,8.75071529616
 11/03  08:00:00,1054.42467467,34.8443316327,0.0,0.0,448.566543614,448.566543614,254.586317482,239.183959019,15.4023584628
 11/03  09:00:00,1017.63945569,34.8443316327,0.0,0.0,448.566543614,448.566543614,118.764539056,101.142822175,17.6217168812
 11/03  10:00:00,968.738355976,34.8702944213,0.0,0.0,448.566543614,448.566543614,74.5239987802,56.8942003124,17.6297984678
 11/03  11:00:00,971.238202517,37.3812472502,0.0,0.0,448.566543614,448.566543614,61.8661961407,39.7591815377,22.107014603
 11/03  12:00:00,922.044124289,38.0167505439,0.0,0.0,448.566543614,398.725816546,71.5861708864,47.1655489964,24.42062189
 11/03  13:00:00,976.274571893,42.4225725355,0.0,0.0,448.566543614,448.566543614,54.6717729574,30.2840070726,24.3877658848
 11/03  14:00:00,977.059635042,43.2372493108,0.0,0.0,448.566543614,448.566543614,22.576096028,7.18175138247,15.3943446455
 11/03  15:00:00,1048.10558738,44.0514220577,39.2799714579,0.0,448.566543614,448.566543614,17.5739860016,2.18525311217,15.3887328894
 11/03  16:00:00,1158.88523057,42.7896136608,73.3670661193,0.0,448.566543614,448.566543614,24.413460411,4.53940144126,19.8740589698
 11/03  17:00:00,945.574414262,36.75846861,9.87519820224,0.0,348.885089477,398.725816546,28.4297538876,17.4659042298,10.9638496577
 11/03  18:00:00,756.623069125,34.8443316327,0.0,0.0,249.203635341,299.044362409,53.6356290049,42.692747189,10.9428818159
 11/03  19:00:00,732.209923407,34.8443316327,0.0,0.0,249.203635341,299.044362409,89.5060330731,82.9491467851,6.55688628798
 11/03  20:00:00,582.736778802,34.8443316327,0.0,0.0,149.522181205,249.203635341,146.775963981,140.213637035,6.5623269462
 11/03  21:00:00,558.318721956,34.8443316327,0.0,0.0,149.522181205,249.203635341,182.117375256,177.751931602,4.36544365314
 11/03  22:00:00,349.356857959,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901535628,0.0,2.1901535628
 11/03  23:00:00,299.992098999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023592745,0.0,2.19023592745
 11/03  24:00:00,287.769901118,0.0,0.0,0.0,24.9203635341,199.362908273,4.36021895065,0.0,4.36021895065
 11/04  01:00:00,237.929176337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999076406,0.0,2.18999076406
 11/04  02:00:00,237.929176265,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024665022,0.0,2.19024665022
 11/04  03:00:00,237.929176107,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016639848,0.0,2.19016639848
 11/04  04:00:00,250.151373908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008623357,0.0,2.19008623357
 11/04  05:00:00,274.597230099,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567209012,0.0,4.36567209012
 11/04  06:00:00,467.106160662,34.9278781629,0.00162724775333,0.0,49.8407270682,199.362908273,633.741381836,631.549386325,2.19199551081
 11/04  07:00:00,432.48226351,34.8443316327,0.0,0.0,49.8407270682,199.362908273,654.633769804,648.086957787,6.5468120167
 11/04  08:00:00,655.765017752,34.8443316327,0.0,0.0,249.203635341,249.203635341,319.001981789,312.444799997,6.55718179177
 11/04  09:00:00,618.965950864,34.8443316327,0.0,0.0,249.203635341,249.203635341,172.441153236,163.682543277,8.75860995883
 11/04  10:00:00,571.482960388,36.2925576461,0.0,0.0,249.203635341,249.203635341,127.729764464,118.977453186,8.7523112782
 11/04  11:00:00,575.151537301,39.9697714504,0.0,0.0,249.203635341,249.203635341,119.080910444,108.129108854,10.9518015901
 11/04  12:00:00,598.925435265,42.349879077,6.26005527132,0.0,249.203635341,249.203635341,104.350195143,95.5963363218,8.75385882083
 11/04  13:00:00,688.237705215,42.6343380342,59.9487963687,0.0,249.203635341,249.203635341,93.0671525477,84.316052403,8.75110014468
 11/04  14:00:00,520.323593131,42.4937134531,130.417209707,0.0,74.7610906023,174.442544739,104.435030147,95.6998521831,8.73517796364
 11/04  15:00:00,578.332796322,41.7115468422,188.259322676,0.0,74.7610906023,174.442544739,75.591161748,71.216270455,4.37489129304
 11/04  16:00:00,619.595766965,38.2798218471,184.194432155,0.0,74.7610906023,174.442544739,81.4513083522,74.8962131894,6.55509516282
 11/04  17:00:00,501.289517866,35.136092199,100.207162142,0.0,24.9203635341,149.522181205,105.761272853,101.397417519,4.36385533431
 11/04  18:00:00,347.929929875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202285231,0.0,2.19202285231
 11/04  19:00:00,323.485534292,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378169958,0.0,4.36378169958
 11/04  20:00:00,323.485534357,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358333855,0.0,4.36358333855
 11/04  21:00:00,299.042112079,0.0,0.0,0.0,24.9203635341,149.522181205,4.36699164517,0.0,4.36699164517
 11/04  22:00:00,274.595769825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996318619,0.0,2.18996318619
 11/04  23:00:00,250.151374057,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021968876,0.0,2.19021968876
 11/04  24:00:00,237.929176113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013974984,0.0,2.19013974984
 11/05  01:00:00,237.928691444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930281239,0.0,2.18930281239
 11/05  02:00:00,237.9286914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920173273,0.0,2.18920173273
 11/05  03:00:00,238.820648327,0.889575004211,0.0,0.0,24.9203635341,149.522181205,4.96137620459,2.7722754034,2.18910080119
 11/05  04:00:00,251.935758005,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.84614839792,6.65687193531,2.18927646261
 11/05  05:00:00,276.831035097,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.2426530756,12.0509074116,2.19174566398
 11/05  06:00:00,325.274154463,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.9115159882,12.7221838458,2.18933214236
 11/05  07:00:00,324.536830255,2.22393751053,0.0,0.0,24.9203635341,149.522181205,20.135426458,17.9461957602,2.18923069776
 11/05  08:00:00,298.452332614,1.77915000842,0.0,0.0,24.9203635341,149.522181205,9.99682512271,7.807527984,2.18929713871
 11/05  09:00:00,262.229747482,2.22393751053,0.0,0.0,24.9203635341,149.522181205,9.08969452667,6.90038767849,2.18930684818
 11/05  10:00:00,216.427654892,5.31574627189,0.0,0.0,24.9203635341,149.522181205,3.14512367701,0.955779121957,2.18934455505
 11/05  11:00:00,237.008793078,25.8967316694,0.0,0.0,24.9203635341,149.522181205,2.19064301027,0.0,2.19064301027
 11/05  12:00:00,302.944294645,21.5798514123,30.7672031714,0.0,24.9203635341,149.522181205,4.36234359701,0.0,4.36234359701
 11/05  13:00:00,384.06766091,26.0536982906,95.7457421518,0.0,24.9203635341,149.522181205,4.36770220659,0.0,4.36770220659
 11/05  14:00:00,310.526455436,14.0757247485,54.8906920669,0.0,24.9203635341,149.522181205,2.19101840454,0.0,2.19101840454
 11/05  15:00:00,211.111086976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916010867,0.0,2.18916010867
 11/05  16:00:00,259.999878245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933616725,0.0,2.18933616725
 11/05  17:00:00,305.21013826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923586939,0.0,2.18923586939
 11/05  18:00:00,347.928471613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913554244,0.0,2.18913554244
 11/05  19:00:00,323.484076021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893116897,0.0,2.1893116897
 11/05  20:00:00,323.484075966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921138959,0.0,2.18921138959
 11/05  21:00:00,299.041141742,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168226684,0.0,2.19168226684
 11/05  22:00:00,274.595284749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926689848,0.0,2.18926689848
 11/05  23:00:00,250.150889164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916658506,0.0,2.18916658506
 11/05  24:00:00,237.928691434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934263914,0.0,2.18934263914
 11/06  01:00:00,287.769907974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995173117,0.0,2.18995173117
 11/06  02:00:00,288.215739516,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.40474522438,1.21452692056,2.19021830382
 11/06  03:00:00,289.55350456,1.77915000842,0.0,0.0,24.9203635341,199.362908273,9.53385927314,5.17363718936,4.36022208378
 11/06  04:00:00,289.554072994,1.77915000842,0.0,0.0,24.9203635341,199.362908273,8.02617856981,5.83617460797,2.19000396184
 11/06  05:00:00,302.222843423,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.1057763059,7.91550426853,2.19027203737
 11/06  06:00:00,351.143329886,1.77915000842,0.0,0.0,49.8407270682,199.362908273,11.1791109444,6.81313983738,4.36597110705
 11/06  07:00:00,408.027223309,34.8443316327,0.0,0.0,49.8407270682,199.362908273,642.130374666,639.938370996,2.19200367031
 11/06  08:00:00,506.324671142,34.8443316327,0.0,0.0,149.522181205,199.362908273,417.517294987,408.767399211,8.74989577619
 11/06  09:00:00,1054.34637975,34.8443316327,0.0,0.0,448.566543614,448.566543614,162.513426429,147.109312571,15.4041138582
 11/06  10:00:00,1017.64193982,34.8443316327,0.0,0.0,448.566543614,448.566543614,121.007177637,103.382377127,17.6248005096
 11/06  11:00:00,969.110659867,35.2292959032,0.0,0.0,448.566543614,448.566543614,89.5746736411,71.9432691695,17.6314044716
 11/06  12:00:00,970.330493628,36.452128143,0.0,0.0,448.566543614,448.566543614,86.4554860701,64.3445193645,22.1109667056
 11/06  13:00:00,922.62755956,38.5820315296,0.0,0.0,448.566543614,398.725816546,94.7919846226,68.1529406232,26.6390439994
 11/06  14:00:00,971.25930784,37.403179882,0.0,0.0,448.566543614,448.566543614,59.4397287545,35.0488891875,24.3908395671
 11/06  15:00:00,972.144527499,38.3119359914,0.0,0.0,448.566543614,448.566543614,34.4363484483,19.0403137144,15.3960347339
 11/06  16:00:00,970.902439633,37.0694043625,0.0,0.0,448.566543614,448.566543614,35.5475957117,20.1565756207,15.391020091
 11/06  17:00:00,1026.46774732,35.18977316,0.0,0.0,448.566543614,448.566543614,48.3928294669,28.5193080902,19.8735213767
 11/06  18:00:00,956.019349981,34.8443316327,0.0,0.0,348.885089477,398.725816546,90.1511757916,79.1836863482,10.9674894434
 11/06  19:00:00,756.707854647,34.8443316327,0.0,0.0,249.203635341,299.044362409,154.225570264,143.28332076,10.9422495048
 11/06  20:00:00,732.276604004,34.8443316327,0.0,0.0,249.203635341,299.044362409,169.995800821,163.439050816,6.55675000502
 11/06  21:00:00,582.820500964,34.8443316327,0.0,0.0,149.522181205,249.203635341,249.049452836,242.487077587,6.56237524908
 11/06  22:00:00,558.445696026,34.8443316327,0.0,0.0,149.522181205,249.203635341,336.039644608,331.674234404,4.36541020467
 11/06  23:00:00,349.356864827,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013604012,0.0,2.19013604012
 11/06  24:00:00,299.992105835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023288915,0.0,2.19023288915
 11/07  01:00:00,287.769910385,0.0,0.0,0.0,24.9203635341,199.362908273,4.36026556346,0.0,4.36026556346
 11/07  02:00:00,287.769910339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003207793,0.0,2.19003207793
 11/07  03:00:00,287.769910247,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899651243,0.0,2.1899651243
 11/07  04:00:00,287.769910132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902373396,0.0,2.1902373396
 11/07  05:00:00,299.99210793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017043289,0.0,2.19017043289
 11/07  06:00:00,349.358331851,0.0,0.0,0.0,49.8407270682,199.362908273,4.3659324402,0.0,4.3659324402
 11/07  07:00:00,407.972283663,34.8443316327,0.0,0.0,49.8407270682,199.362908273,602.328319575,597.964422836,4.36389673909
 11/07  08:00:00,506.341370657,34.8443316327,0.0,0.0,149.522181205,199.362908273,449.731069156,440.980908491,8.75016066482
 11/07  09:00:00,1057.61740216,34.8443316327,0.000196728350787,0.0,448.566543614,448.566543614,258.212617917,242.808306265,15.4043116512
 11/07  10:00:00,1017.70477243,34.8443316327,0.0,0.0,448.566543614,448.566543614,196.774547274,179.148371485,17.6261757884
 11/07  11:00:00,968.761064693,34.8443316327,0.0,0.0,448.566543614,448.566543614,132.770067183,115.136710635,17.6333565472
 11/07  12:00:00,968.733100087,34.8462428774,0.0,0.0,448.566543614,448.566543614,95.7745213072,75.8711620908,19.9033592164
 11/07  13:00:00,920.958635774,36.9044123388,0.0,0.0,448.566543614,398.725816546,106.700717223,80.0497207161,26.6509965068
 11/07  14:00:00,972.244378344,38.37703768,0.0,0.0,448.566543614,448.566543614,73.5953493861,49.203318437,24.392030949
 11/07  15:00:00,969.825270425,35.9814957708,0.0,0.0,448.566543614,448.566543614,48.2393181232,32.842561046,15.3967570772
 11/07  16:00:00,968.759278849,34.9109712135,0.0,0.0,448.566543614,448.566543614,54.308635812,38.9185296801,15.3901061319
 11/07  17:00:00,1026.15130417,34.8443316327,0.0,0.0,448.566543614,448.566543614,83.9195916377,64.0441107834,19.8754808544
 11/07  18:00:00,956.037646756,34.8443316327,0.0,0.0,348.885089477,398.725816546,116.542466604,103.388157283,13.1543093208
 11/07  19:00:00,756.720356497,34.8443316327,0.0,0.0,249.203635341,299.044362409,171.020862296,162.261882134,8.758980162
 11/07  20:00:00,732.296602022,34.8443316327,0.0,0.0,249.203635341,299.044362409,198.498944862,191.941694215,6.55725064712
 11/07  21:00:00,582.829994794,34.8443316327,0.0,0.0,149.522181205,249.203635341,268.504631462,259.760824098,8.74380736359
 11/07  22:00:00,558.403963411,34.8443316327,0.0,0.0,149.522181205,249.203635341,293.127388357,288.761713638,4.36567471915
 11/07  23:00:00,349.35686713,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999222574,0.0,2.18999222574
 11/07  24:00:00,299.992107963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026464344,0.0,2.19026464344
 11/08  01:00:00,287.769912486,0.0,0.0,0.0,24.9203635341,199.362908273,2.190204134,0.0,2.190204134
 11/08  02:00:00,287.769912603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014138056,0.0,2.19014138056
 11/08  03:00:00,287.769912769,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009504053,0.0,4.36009504053
 11/08  04:00:00,287.769912807,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029373197,0.0,2.19029373197
 11/08  05:00:00,302.225070899,2.22393751053,0.0,0.0,24.9203635341,199.362908273,13.3069843191,11.1166835711,2.19030074805
 11/08  06:00:00,351.14683975,1.77915000842,0.0,0.0,49.8407270682,199.362908273,15.890570149,11.5245812167,4.36598893232
 11/08  07:00:00,408.209331533,34.8443316327,0.0,0.0,49.8407270682,199.362908273,868.807594574,866.615591518,2.19200305571
 11/08  08:00:00,506.53832957,34.8443316327,0.0,0.0,149.522181205,199.362908273,647.221495378,638.471255064,8.75024031357
 11/08  09:00:00,1054.37254362,34.8443316327,0.0,0.0,448.566543614,448.566543614,188.527774217,170.923438708,17.6043355095
 11/08  10:00:00,1017.8756176,35.0808343799,0.0,0.0,448.566543614,448.566543614,112.120581053,96.6959206653,15.4246603872
 11/08  11:00:00,971.283478175,37.3921488298,0.0,0.0,448.566543614,448.566543614,100.408471136,80.5725256179,19.8359455185
 11/08  12:00:00,974.164495869,40.2846676611,0.0,0.0,448.566543614,448.566543614,83.7844733586,63.8824259848,19.9020473738
 11/08  13:00:00,923.803643772,39.7563869589,0.0,0.0,448.566543614,398.725816546,94.5885328881,67.9406974822,26.6478354059
 11/08  14:00:00,974.31862232,40.465038802,0.0,0.0,448.566543614,448.566543614,55.4549390053,31.0586077657,24.3963312396
 11/08  15:00:00,975.007975297,41.1763415252,0.0,0.0,448.566543614,448.566543614,32.7513596328,17.3547538296,15.3966058031
 11/08  16:00:00,972.827381206,38.9944607291,0.0,0.0,448.566543614,448.566543614,34.7834850472,19.3925910323,15.3908940149
 11/08  17:00:00,1027.14724474,35.8702739075,0.0,0.0,448.566543614,448.566543614,46.3662449625,26.4913249238,19.8749200387
 11/08  18:00:00,956.010506066,34.8443316327,0.0,0.0,348.885089477,398.725816546,79.9220060695,66.7684359528,13.1535701167
 11/08  19:00:00,756.718201897,34.8443316327,0.0,0.0,249.203635341,299.044362409,159.852562124,151.094029982,8.75853214193
 11/08  20:00:00,732.310478821,34.8443316327,0.0,0.0,249.203635341,299.044362409,204.521805838,197.964877673,6.55692816524
 11/08  21:00:00,582.858056982,34.8443316327,0.0,0.0,149.522181205,249.203635341,287.500606698,278.756054163,8.74455253459
 11/08  22:00:00,558.46567775,34.8443316327,0.0,0.0,149.522181205,249.203635341,348.508911379,344.143422646,4.36548873264
 11/08  23:00:00,349.356869471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023842811,0.0,2.19023842811
 11/08  24:00:00,299.992110246,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017613869,0.0,2.19017613869
 11/09  01:00:00,287.769914794,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012012476,0.0,2.19012012476
 11/09  02:00:00,287.769914916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006187695,0.0,2.19006187695
 11/09  03:00:00,287.769915147,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000377555,0.0,2.19000377555
 11/09  04:00:00,290.003024187,2.22393751053,0.0,0.0,24.9203635341,199.362908273,14.9992723835,10.6387553654,4.36051701807
 11/09  05:00:00,301.782479492,1.77915000842,0.0,0.0,24.9203635341,199.362908273,15.2016073856,13.0114366831,2.19017070245
 11/09  06:00:00,351.603697186,2.22393751053,0.0,0.0,49.8407270682,199.362908273,29.1923196878,24.8266407272,4.36567896064
 11/09  07:00:00,416.926882033,34.8443316327,0.0,0.0,49.8407270682,199.362908273,981.347706515,979.155745174,2.19196134084
 11/09  08:00:00,507.045474573,34.8443316327,0.0,0.0,149.522181205,199.362908273,1027.17393849,1018.42368975,8.75024873445
 11/09  09:00:00,1054.46345364,34.8452355739,0.0,0.0,448.566543614,448.566543614,235.187843867,217.582880529,17.6049633384
 11/09  10:00:00,1019.40281086,36.5743507918,0.0,0.0,448.566543614,448.566543614,124.370222657,108.943654588,15.4265680699
 11/09  11:00:00,974.221920316,40.3137072607,0.0,0.0,448.566543614,448.566543614,101.579384226,81.7438049885,19.8355792375
 11/09  12:00:00,976.356095863,42.4663629646,0.0,0.0,448.566543614,448.566543614,82.1780039853,62.2738063485,19.9041976368
 11/09  13:00:00,926.694328839,42.6373509212,0.0,0.0,448.566543614,398.725816546,92.7107526268,66.0590273417,26.6517252851
 11/09  14:00:00,976.597799336,42.7444639766,0.0,0.0,448.566543614,448.566543614,50.3023507827,25.90524844,24.3971023426
 11/09  15:00:00,976.455202379,42.6257578363,0.0,0.0,448.566543614,448.566543614,27.943071772,12.5439391511,15.3991326208
 11/09  16:00:00,975.009096894,41.1789028596,0.0,0.0,448.566543614,448.566543614,29.1537237491,13.7621824704,15.3915412787
 11/09  17:00:00,1029.13246769,37.8593012727,0.0,0.0,448.566543614,448.566543614,38.6201230831,18.7412383638,19.8788847194
 11/09  18:00:00,956.134367052,34.9729150919,0.0,0.0,348.885089477,398.725816546,65.2532715853,52.0969973837,13.1562742017
 11/09  19:00:00,756.716605094,34.8443316327,0.0,0.0,249.203635341,299.044362409,136.463278015,127.704901042,8.75837697369
 11/09  20:00:00,732.305561483,34.8443316327,0.0,0.0,249.203635341,299.044362409,175.270365279,166.533309603,8.73705567569
 11/09  21:00:00,582.833020891,34.8443316327,0.0,0.0,149.522181205,249.203635341,225.937475806,219.37475189,6.56272391629
 11/09  22:00:00,558.443334967,34.8443316327,0.0,0.0,149.522181205,249.203635341,288.686688643,284.320782166,4.36590647758
 11/09  23:00:00,349.356871582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019843266,0.0,2.19019843266
 11/09  24:00:00,299.992112584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030991879,0.0,2.19030991879
 11/10  01:00:00,287.769917255,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025752052,0.0,2.19025752052
 11/10  02:00:00,287.7699173,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035355006,0.0,4.36035355006
 11/10  03:00:00,288.216128907,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.6758318237,1.48573552441,2.19009629928
 11/10  04:00:00,290.00236064,2.22393751053,0.0,0.0,24.9203635341,199.362908273,11.0675399273,8.87722228484,2.19031764249
 11/10  05:00:00,301.782849499,1.77915000842,0.0,0.0,24.9203635341,199.362908273,14.2872130255,12.096923095,2.1902899305
 11/10  06:00:00,351.600454259,2.22393751053,0.0,0.0,49.8407270682,199.362908273,23.3467233547,18.9810624346,4.3656609201
 11/10  07:00:00,416.907442527,34.8443316327,0.0,0.0,49.8407270682,199.362908273,886.270887395,884.078868925,2.19201847037
 11/10  08:00:00,506.968181128,34.8443316327,0.0,0.0,149.522181205,199.362908273,909.723669951,898.788842602,10.9348273483
 11/10  09:00:00,1054.47145155,34.8667618414,0.0,0.0,448.566543614,448.566543614,214.499424462,199.091812468,15.4076119943
 11/10  10:00:00,1020.10801686,37.2828757817,0.0,0.0,448.566543614,448.566543614,120.68806236,103.060074671,17.627987689
 11/10  11:00:00,975.018627301,41.1155035746,0.0,0.0,448.566543614,448.566543614,92.7148364708,75.0811459169,17.6336905539
 11/10  12:00:00,976.330022831,42.4443886546,0.0,0.0,448.566543614,448.566543614,79.0646088179,56.9494040394,22.1152047785
 11/10  13:00:00,926.575047688,42.5281610009,0.0,0.0,448.566543614,398.725816546,79.4744324847,55.0519134178,24.4225190669
 11/10  14:00:00,976.371003047,42.5232570301,0.0,0.0,448.566543614,448.566543614,46.6419233361,20.0251812788,26.6167420573
 11/10  15:00:00,976.190547424,42.3637450974,0.0,0.0,448.566543614,448.566543614,25.1275751341,9.72831470144,15.3992604326
 11/10  16:00:00,973.952553283,40.1249233573,0.0,0.0,448.566543614,448.566543614,26.3718719072,10.9798612909,15.3920106162
 11/10  17:00:00,1028.50760253,37.2340635461,0.0,0.0,448.566543614,448.566543614,38.4346340546,18.5545106981,19.8801233565
 11/10  18:00:00,956.01803676,34.8509134904,0.0,0.0,348.885089477,398.725816546,67.0178376153,56.0519241473,10.965913468
 11/10  19:00:00,756.712349542,34.8443316327,0.0,0.0,249.203635341,299.044362409,131.466716589,120.522877472,10.9438391177
 11/10  20:00:00,732.299684168,34.8443316327,0.0,0.0,249.203635341,299.044362409,163.73266274,157.174667367,6.55799537264
 11/10  21:00:00,582.810009609,34.8443316327,0.0,0.0,149.522181205,249.203635341,201.018133257,192.274548556,8.74358470105
 11/10  22:00:00,558.369699083,34.8443316327,0.0,0.0,149.522181205,249.203635341,209.700775181,205.335273716,4.36550146481
 11/10  23:00:00,349.356874413,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903233688,0.0,2.1903233688
 11/10  24:00:00,299.992115005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026997674,0.0,2.19026997674
 11/11  01:00:00,237.928702552,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893847566,0.0,2.1893847566
 11/11  02:00:00,237.92870249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930927433,0.0,2.18930927433
 11/11  03:00:00,237.928702479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923396336,0.0,2.18923396336
 11/11  04:00:00,237.928702508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915879654,0.0,2.18915879654
 11/11  05:00:00,250.150900278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936456946,0.0,2.18936456946
 11/11  06:00:00,275.935437781,1.33436250632,0.0,0.0,24.9203635341,149.522181205,6.65579367876,4.46370197074,2.19209170802
 11/11  07:00:00,308.630273336,2.22393751053,0.0,0.0,24.9203635341,149.522181205,12.1192389524,9.9300431789,2.18919577354
 11/11  08:00:00,298.451649621,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.42868415427,6.23928151433,2.18940263994
 11/11  09:00:00,298.00384781,1.33436250632,0.0,0.0,24.9203635341,149.522181205,5.3039472789,3.11461939696,2.18932788194
 11/11  10:00:00,259.999889325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939311476,0.0,2.18939311476
 11/11  11:00:00,224.183747636,13.0726495259,0.0,0.0,24.9203635341,149.522181205,2.1893184652,0.0,2.1893184652
 11/11  12:00:00,236.226581713,25.1145037622,0.0,0.0,24.9203635341,149.522181205,2.1912243252,0.0,2.1912243252
 11/11  13:00:00,232.232317934,21.1202395171,0.0,0.0,24.9203635341,149.522181205,4.36241356967,0.0,4.36241356967
 11/11  14:00:00,236.035899685,24.9223516757,0.0,0.0,24.9203635341,149.522181205,4.36794703647,0.0,4.36794703647
 11/11  15:00:00,232.117728718,21.0056509652,0.0,0.0,24.9203635341,149.522181205,2.19119383217,0.0,2.19119383217
 11/11  16:00:00,225.261821117,14.1507230286,0.0,0.0,24.9203635341,149.522181205,2.18933036097,0.0,2.18933036097
 11/11  17:00:00,268.543555987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939590007,0.0,2.18939590007
 11/11  18:00:00,347.928482736,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893212955,0.0,2.1893212955
 11/11  19:00:00,350.156511823,2.22393751053,0.0,0.0,24.9203635341,149.522181205,6.43459000351,4.24520283145,2.18938717206
 11/11  20:00:00,325.268314749,1.77915000842,0.0,0.0,24.9203635341,149.522181205,7.45896802909,5.2696564123,2.18931161679
 11/11  21:00:00,325.7181005,2.22393751053,0.0,0.0,24.9203635341,149.522181205,12.6486413578,10.4592350339,2.18940632396
 11/11  22:00:00,300.829713368,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.9546589975,9.76250044162,2.19215855586
 11/11  23:00:00,276.834261779,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.7950849971,15.6056775389,2.1894074582
 11/11  24:00:00,251.94332054,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.9699851928,13.7807095345,2.18927565829
 11/12  01:00:00,240.178501946,2.22393751053,0.0,0.0,24.9203635341,149.522181205,29.0225541883,26.8331797614,2.18937442686
 11/12  02:00:00,239.732247192,1.77915000842,0.0,0.0,24.9203635341,149.522181205,27.4481995751,25.2587838517,2.18941572331
 11/12  03:00:00,240.204466352,2.22393751053,0.0,0.0,24.9203635341,149.522181205,55.5585256413,53.3691818913,2.18934374998
 11/12  04:00:00,239.756860249,1.77915000842,0.0,0.0,24.9203635341,149.522181205,52.1674631036,49.9780767033,2.18938640028
 11/12  05:00:00,252.465739436,2.22393751053,0.0,0.0,24.9203635341,149.522181205,93.3714135987,91.1822115552,2.18920204353
 11/12  06:00:00,276.454714287,1.77915000842,0.0,0.0,24.9203635341,149.522181205,81.8009225148,77.4368127747,4.36410974006
 11/12  07:00:00,322.868301876,16.299662259,0.0,0.0,24.9203635341,149.522181205,166.95823607,164.768908408,2.18932766258
 11/12  08:00:00,312.629369297,15.8548747569,0.0,0.0,24.9203635341,149.522181205,103.678208953,101.488816008,2.18939294549
 11/12  09:00:00,298.974447779,2.22393751053,0.0,0.0,24.9203635341,149.522181205,79.412301952,77.222909513,2.18939243905
 11/12  10:00:00,261.815721258,1.77915000842,0.0,0.0,24.9203635341,149.522181205,35.4698959019,33.2805171499,2.18937875203
 11/12  11:00:00,226.210575754,15.0727738861,0.0,0.0,24.9203635341,149.522181205,26.3415337342,24.1521129185,2.18942081562
 11/12  12:00:00,239.255297312,28.131398494,0.0,0.0,24.9203635341,149.522181205,12.8957715026,10.7044977958,2.19127370689
 11/12  13:00:00,244.635025967,23.9374924767,0.000530998808165,0.0,24.9203635341,149.522181205,11.4013260346,9.21003197,2.19129406465
 11/12  14:00:00,240.541957532,29.423834371,0.0,0.0,24.9203635341,149.522181205,8.521051113,4.15293844855,4.36811266445
 11/12  15:00:00,233.913596244,22.7997359024,0.0,0.0,24.9203635341,149.522181205,5.97971035843,1.61719717821,4.36251318023
 11/12  16:00:00,235.776609307,24.6643006432,0.0,0.0,24.9203635341,149.522181205,3.28833364617,1.09895226881,2.18938137735
 11/12  17:00:00,275.462840914,6.91584576002,0.0,0.0,24.9203635341,149.522181205,5.31553351456,3.12616638549,2.18936712907
 11/12  18:00:00,349.711703154,1.77915000842,0.0,0.0,24.9203635341,149.522181205,5.89155076335,3.7021602011,2.18939056224
 11/12  19:00:00,350.159732086,2.22393751053,0.0,0.0,24.9203635341,149.522181205,8.84528679876,6.65606131723,2.18922548153
 11/12  20:00:00,325.270738893,1.77915000842,0.0,0.0,24.9203635341,149.522181205,9.02556553274,6.83618409397,2.18938143877
 11/12  21:00:00,325.721936688,2.22393751053,0.0,0.0,24.9203635341,149.522181205,12.711876415,12.691876415,0.02
 11/12  22:00:00,300.835340688,1.77915000842,0.0,0.0,24.9203635341,149.522181205,18.0852195684,13.7212112644,4.36400830406
 11/12  23:00:00,276.848337682,2.22393751053,0.0,0.0,24.9203635341,149.522181205,28.7719438764,26.5827394717,2.18920440463
 11/12  24:00:00,251.957299515,1.77915000842,0.0,0.0,24.9203635341,149.522181205,27.0801706641,24.8907552646,2.18941539953
 11/13  01:00:00,290.048014161,2.22393751053,0.0,0.0,24.9203635341,199.362908273,51.5265827946,49.3364505141,2.19013228047
 11/13  02:00:00,289.596259065,1.77915000842,0.0,0.0,24.9203635341,199.362908273,44.9585460611,42.7681771563,2.19036890483
 11/13  03:00:00,290.078315648,2.22393751053,0.0,0.0,24.9203635341,199.362908273,78.0336332693,75.8433043233,2.19032894593
 11/13  04:00:00,299.018161091,11.1629665074,0.0,0.0,24.9203635341,199.362908273,80.0374635311,75.6767897514,4.36067377967
 11/13  05:00:00,321.130081875,20.9915705085,0.0,0.0,24.9203635341,199.362908273,131.838085735,129.64773922,2.19034651484
 11/13  06:00:00,374.754215716,25.2386912559,0.0,0.0,49.8407270682,199.362908273,143.364753743,138.998415893,4.36633784938
 11/13  07:00:00,417.812373825,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1443.1828849,1440.99073714,2.19214776205
 11/13  08:00:00,507.671003525,34.8443316327,0.0,0.0,149.522181205,199.362908273,1234.08260637,1225.33028484,8.7523215315
 11/13  09:00:00,1054.64813667,34.8443316327,0.0,0.0,448.566543614,448.566543614,328.530039344,310.921881485,17.6081578586
 11/13  10:00:00,1018.82839914,35.9085484023,0.0,0.0,448.566543614,448.566543614,179.432515748,161.800955954,17.6315597942
 11/13  11:00:00,973.421231801,39.4380030554,0.0,0.0,448.566543614,448.566543614,148.85904577,131.220606159,17.6384396116
 11/13  12:00:00,974.790096125,40.8389460331,0.0,0.0,448.566543614,448.566543614,128.780032918,106.662944995,22.1170879226
 11/13  13:00:00,923.974910585,39.8635615987,0.0,0.0,448.566543614,398.725816546,133.467038886,106.817461247,26.6495776387
 11/13  14:00:00,974.905176453,41.0116117698,0.0,0.0,448.566543614,448.566543614,83.6566030855,59.2520877666,24.4045153189
 11/13  15:00:00,973.656992569,39.8065575861,0.0,0.0,448.566543614,448.566543614,45.7306776437,30.3307927834,15.3998848603
 11/13  16:00:00,971.122783365,37.2728083135,0.0,0.0,448.566543614,448.566543614,46.0013476779,30.6067954197,15.3945522583
 11/13  17:00:00,1026.41524607,35.1004210804,0.0,0.0,448.566543614,448.566543614,75.3227524977,55.4403803061,19.8823721916
 11/13  18:00:00,956.073232261,34.8443316327,0.0,0.0,348.885089477,398.725816546,125.341818725,112.183321879,13.1584968467
 11/13  19:00:00,756.757824437,34.8443316327,0.0,0.0,249.203635341,299.044362409,171.437490975,162.677452805,8.76003816975
 11/13  20:00:00,732.316721781,34.8443316327,0.0,0.0,249.203635341,299.044362409,182.087593696,173.350755557,8.73683813935
 11/13  21:00:00,582.824130783,34.8443316327,0.0,0.0,149.522181205,249.203635341,213.29564333,206.732447582,6.56319574722
 11/13  22:00:00,558.390956969,34.8443316327,0.0,0.0,149.522181205,249.203635341,232.600065795,228.234270493,4.36579530149
 11/13  23:00:00,349.356881063,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903251082,0.0,2.1903251082
 11/13  24:00:00,299.992122097,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018443277,0.0,4.36018443277
 11/14  01:00:00,287.769926659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004049591,0.0,2.19004049591
 11/14  02:00:00,287.769926382,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035025991,0.0,2.19035025991
 11/14  03:00:00,287.769926261,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031454696,0.0,2.19031454696
 11/14  04:00:00,287.769926291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027892855,0.0,2.19027892855
 11/14  05:00:00,299.99212426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024338979,0.0,2.19024338979
 11/14  06:00:00,349.358357276,0.0,0.0,0.0,49.8407270682,199.362908273,4.36592020023,0.0,4.36592020023
 11/14  07:00:00,416.567976862,34.8443316327,0.0,0.0,49.8407270682,199.362908273,580.213963711,575.849858382,4.36410532934
 11/14  08:00:00,506.325848631,34.8443316327,0.0,0.0,149.522181205,199.362908273,388.312550297,379.55998955,8.7525607469
 11/14  09:00:00,1054.37822442,34.8443316327,0.0,0.0,448.566543614,448.566543614,186.781586209,171.372549149,15.40903706
 11/14  10:00:00,1017.66226826,34.8443316327,0.0,0.0,448.566543614,448.566543614,136.829099909,119.198614866,17.6304850426
 11/14  11:00:00,968.75168929,34.8443316327,0.0,0.0,448.566543614,448.566543614,116.137162735,96.2949605355,19.8422021997
 11/14  12:00:00,968.733612418,34.8443316327,0.0,0.0,448.566543614,448.566543614,92.9008042465,72.9920845763,19.9087196702
 11/14  13:00:00,919.028547064,34.9692142544,0.0,0.0,448.566543614,398.725816546,106.714477071,80.0474598451,26.667017226
 11/14  14:00:00,971.543580512,37.6757394548,0.0,0.0,448.566543614,448.566543614,72.9614731595,46.33843456,26.6230385995
 11/14  15:00:00,972.117110376,38.2743423368,0.0,0.0,448.566543614,448.566543614,44.870288042,29.4686322015,15.4016558405
 11/14  16:00:00,969.674278721,35.8249837202,0.0,0.0,448.566543614,448.566543614,52.8154606238,37.4211621227,15.3942985012
 11/14  17:00:00,1026.14994537,34.8443316327,0.0,0.0,448.566543614,448.566543614,78.2170528707,58.3342210559,19.8828318148
 11/14  18:00:00,956.068999423,34.8443316327,0.0,0.0,348.885089477,398.725816546,145.751097629,132.594266866,13.1568307634
 11/14  19:00:00,756.755379264,34.8443316327,0.0,0.0,249.203635341,299.044362409,201.743378114,192.982350212,8.76102790172
 11/14  20:00:00,732.32052027,34.8443316327,0.0,0.0,249.203635341,299.044362409,217.951074854,209.213323475,8.73775137937
 11/14  21:00:00,582.868370461,34.8443316327,0.0,0.0,149.522181205,249.203635341,298.050810011,291.487224262,6.56358574804
 11/14  22:00:00,558.469959052,34.8443316327,0.0,0.0,149.522181205,249.203635341,356.16731687,351.801482327,4.36583454278
 11/14  23:00:00,349.356883074,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025000574,0.0,2.19025000574
 11/14  24:00:00,299.99212416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021465548,0.0,2.19021465548
 11/15  01:00:00,287.769928858,0.0,0.0,0.0,24.9203635341,199.362908273,4.36033679999,0.0,4.36033679999
 11/15  02:00:00,287.769928829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012161534,0.0,2.19012161534
 11/15  03:00:00,287.769928659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009060131,0.0,2.19009060131
 11/15  04:00:00,287.769928625,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005968883,0.0,2.19005968883
 11/15  05:00:00,301.330992451,1.33436250632,0.0,0.0,24.9203635341,199.362908273,7.46313962634,5.27276444648,2.19037517986
 11/15  06:00:00,351.145083365,1.77915000842,0.0,0.0,49.8407270682,199.362908273,13.233714192,8.86725116025,4.3664630318
 11/15  07:00:00,416.697062796,34.8443316327,0.0,0.0,49.8407270682,199.362908273,778.299402871,773.934975561,4.36442730934
 11/15  08:00:00,506.533378978,34.8443316327,0.0,0.0,149.522181205,199.362908273,634.222979534,625.469777702,8.75320183255
 11/15  09:00:00,1054.53508039,34.8443316327,0.0,0.0,448.566543614,448.566543614,360.259592429,344.85108545,15.4085069797
 11/15  10:00:00,1017.77934603,34.8443316327,0.0,0.0,448.566543614,448.566543614,265.501627616,247.871369972,17.6302576438
 11/15  11:00:00,968.864668946,34.8443316327,0.0,0.0,448.566543614,448.566543614,240.443117935,220.600457818,19.842660117
 11/15  12:00:00,968.835981873,34.8443316327,0.0,0.0,448.566543614,448.566543614,206.016252802,186.106730468,19.909522334
 11/15  13:00:00,918.988525195,34.8443316327,0.0,0.0,448.566543614,398.725816546,201.421285823,174.752108282,26.6691775417
 11/15  14:00:00,968.783251298,34.8443316327,0.0,0.0,448.566543614,448.566543614,153.060649059,126.434691874,26.6259571846
 11/15  15:00:00,968.771863064,34.8443316327,0.0,0.0,448.566543614,448.566543614,141.069202029,125.668220409,15.4009816201
 11/15  16:00:00,968.793911411,34.8443316327,0.0,0.0,448.566543614,448.566543614,167.651571684,152.255512908,15.3960587767
 11/15  17:00:00,1034.79761366,34.8443316327,0.0,0.0,448.566543614,448.566543614,198.783115496,178.900262219,19.8828532775
 11/15  18:00:00,980.738933956,34.8443316327,0.000883549126182,0.0,348.885089477,398.725816546,257.553243585,244.394548899,13.158694686
 11/15  19:00:00,771.7732614,34.8443316327,0.000752646157897,0.0,249.203635341,299.044362409,358.783322701,350.023053879,8.76026882236
 11/15  20:00:00,732.529163757,34.8443316327,0.0,0.0,249.203635341,299.044362409,458.732323558,449.994742794,8.7375807635
 11/15  21:00:00,583.101174714,34.8443316327,0.0,0.0,149.522181205,249.203635341,555.209302395,548.645779188,6.56352320757
 11/15  22:00:00,558.734464259,34.8443316327,0.0,0.0,149.522181205,249.203635341,631.447324385,627.081358103,4.36596628214
 11/15  23:00:00,349.356885706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035220015,0.0,2.19035220015
 11/15  24:00:00,299.992126668,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037853689,0.0,4.36037853689
 11/16  01:00:00,288.663825904,0.889575004211,0.0,0.0,24.9203635341,199.362908273,6.90817833769,4.71781742627,2.19036091142
 11/16  02:00:00,289.559886257,1.77915000842,0.0,0.0,24.9203635341,199.362908273,13.9953854608,11.8052610318,2.19012442902
 11/16  03:00:00,290.013562839,2.22393751053,0.0,0.0,24.9203635341,199.362908273,23.7063533544,21.5162554686,2.19009788581
 11/16  04:00:00,289.56751913,1.77915000842,0.0,0.0,24.9203635341,199.362908273,22.3227933479,20.1324423577,2.19035099017
 11/16  05:00:00,302.252988085,2.22393751053,0.0,0.0,24.9203635341,199.362908273,42.3973437985,40.2069515332,2.19039226529
 11/16  06:00:00,351.176868555,1.77915000842,0.0,0.0,49.8407270682,199.362908273,46.9810306396,42.6147523508,4.3662782888
 11/16  07:00:00,444.361444028,34.8443316327,0.00176207609027,0.0,49.8407270682,199.362908273,1433.14331741,1428.77901476,4.36430265133
 11/16  08:00:00,509.036227845,34.8443316327,0.0,0.0,149.522181205,199.362908273,1884.94813402,1876.19565135,8.75248266706
 11/16  09:00:00,1055.43036525,34.8443316327,0.0,0.0,448.566543614,448.566543614,611.933504783,596.522099161,15.411405622
 11/16  10:00:00,1018.20997304,34.9776241216,0.0,0.0,448.566543614,448.566543614,292.771326429,272.937864096,19.8334623333
 11/16  11:00:00,971.418452846,37.3749464706,0.0,0.0,448.566543614,448.566543614,146.905076304,129.262728502,17.6423478016
 11/16  12:00:00,974.324402566,40.3399760354,0.0,0.0,448.566543614,448.566543614,122.766297927,100.643283355,22.1230145718
 11/16  13:00:00,925.829850162,41.6828312299,0.0,0.0,448.566543614,398.725816546,133.21622428,106.560142116,26.6560821643
 11/16  14:00:00,976.314304165,42.3790607363,0.0,0.0,448.566543614,448.566543614,101.004731173,76.5959007061,24.4088304672
 11/16  15:00:00,974.581319579,40.6949566061,0.0,0.0,448.566543614,448.566543614,66.2033869754,50.8010380105,15.4023489649
 11/16  16:00:00,970.260974794,36.3704750679,0.0,0.0,448.566543614,448.566543614,70.894064642,55.4983947148,15.3956699272
 11/16  17:00:00,1034.76593325,34.8590072278,0.0,0.0,448.566543614,448.566543614,105.895194839,83.8020628158,22.0931320233
 11/16  18:00:00,956.124936698,34.8443316327,0.0,0.0,348.885089477,398.725816546,148.435614117,137.466669107,10.9689450096
