Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/16  19:00:00,756.830413033,34.8443316327,0.0,0.0,249.203635341,299.044362409,213.316548017,202.371009687,10.9455383294
 11/16  20:00:00,732.45636632,34.8443316327,0.0,0.0,249.203635341,299.044362409,280.725580895,274.167476647,6.5581042477
 11/16  21:00:00,583.035178987,34.8443316327,0.0,0.0,149.522181205,249.203635341,381.775856502,373.030276102,8.74558040035
 11/16  22:00:00,558.648232896,34.8443316327,0.0,0.0,149.522181205,249.203635341,444.86392177,440.497603552,4.36631821761
 11/16  23:00:00,349.356887907,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904131663,0.0,2.1904131663
 11/16  24:00:00,299.992128693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038678818,0.0,2.19038678818
 11/17  01:00:00,287.769933232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036672138,0.0,2.19036672138
 11/17  02:00:00,289.5566501,1.77915000842,0.0,0.0,24.9203635341,199.362908273,9.22120594945,7.03079039692,2.19041555253
 11/17  03:00:00,290.009305477,2.22393751053,0.0,0.0,24.9203635341,199.362908273,18.7192464948,14.358623771,4.36062272379
 11/17  04:00:00,289.573809049,1.77915000842,0.0,0.0,24.9203635341,199.362908273,25.1947376446,23.0043185812,2.19041906335
 11/17  05:00:00,302.247577692,2.22393751053,0.0,0.0,24.9203635341,199.362908273,31.4659132537,29.2755159291,2.1903973246
 11/17  06:00:00,351.196685311,1.77915000842,0.0,0.0,49.8407270682,199.362908273,59.0103520025,54.6438747344,4.36647726803
 11/17  07:00:00,447.216898364,34.8443316327,0.00194931201764,0.0,49.8407270682,199.362908273,1188.70193686,1186.50961773,2.19231912845
 11/17  08:00:00,508.28659416,34.8443316327,0.0,0.0,149.522181205,199.362908273,1527.92305037,1516.98669949,10.9363508873
 11/17  09:00:00,1055.04319488,34.8443316327,0.0,0.0,448.566543614,448.566543614,481.434546178,466.021710412,15.4128357661
 11/17  10:00:00,1018.20894627,35.2345371739,0.0,0.0,448.566543614,448.566543614,178.163524928,160.528589817,17.6349351104
 11/17  11:00:00,972.324076905,38.3299769628,0.0,0.0,448.566543614,448.566543614,131.093923298,113.453342129,17.6405811685
 11/17  12:00:00,975.643015343,41.6899810899,0.0,0.0,448.566543614,448.566543614,111.719643959,89.5930113838,22.1266325752
 11/17  13:00:00,926.504751368,42.3793819323,0.0,0.0,448.566543614,398.725816546,126.968612788,100.296008369,26.6726044184
 11/17  14:00:00,976.393831274,42.4826360492,0.0,0.0,448.566543614,448.566543614,90.718126427,64.0875121336,26.6306142934
 11/17  15:00:00,974.51995026,40.6512117583,0.0,0.0,448.566543614,448.566543614,55.8079739208,40.4044121295,15.4035617913
 11/17  16:00:00,970.332283664,36.4533478897,0.0,0.0,448.566543614,448.566543614,64.9677134199,49.57075461,15.3969588099
 11/17  17:00:00,1034.78734776,34.8840067723,0.0,0.0,448.566543614,448.566543614,105.281208999,85.3931129408,19.8880960583
 11/17  18:00:00,956.14262613,34.8443316327,0.0,0.0,348.885089477,398.725816546,172.134625614,158.972598574,13.1620270402
 11/17  19:00:00,756.831632315,34.8443316327,0.0,0.0,249.203635341,299.044362409,222.968607933,212.0227053,10.9459026327
 11/17  20:00:00,732.429384718,34.8443316327,0.0,0.0,249.203635341,299.044362409,266.852502579,260.293439,6.55906357928
 11/17  21:00:00,583.051438955,34.8443316327,0.0,0.0,149.522181205,249.203635341,408.95765406,400.212215129,8.74543893025
 11/17  22:00:00,558.725050642,34.8443316327,0.0,0.0,149.522181205,249.203635341,525.153110592,520.78737049,4.36574010202
 11/17  23:00:00,349.356890523,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026875536,0.0,2.19026875536
 11/17  24:00:00,299.992131151,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041996737,0.0,2.19041996737
 11/18  01:00:00,239.716204438,1.77915000842,0.0,0.0,24.9203635341,149.522181205,9.55169183861,7.36128664088,2.19040519773
 11/18  02:00:00,240.167740633,2.22393751053,0.0,0.0,24.9203635341,149.522181205,15.8997451604,13.7093560702,2.1903890902
 11/18  03:00:00,239.736623495,1.77915000842,0.0,0.0,24.9203635341,149.522181205,28.7397979229,26.5496985722,2.19009935066
 11/18  04:00:00,240.199571817,2.22393751053,0.0,0.0,24.9203635341,149.522181205,47.7761680602,43.4154803387,4.36068772147
 11/18  05:00:00,296.487265078,23.3619279561,0.00164294895818,0.0,24.9203635341,149.522181205,141.615873588,139.425484418,2.19038916994
 11/18  06:00:00,315.632610829,20.9915705085,0.00120820309747,0.0,24.9203635341,149.522181205,187.401513402,183.034935394,4.36657800819
 11/18  07:00:00,447.685244714,34.8443316327,0.00127046893066,0.0,49.8407270682,199.362908273,1491.98626847,1489.79398144,2.19228702712
 11/18  08:00:00,412.112059314,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2350.18728909,2343.63989505,6.54739404129
 11/18  09:00:00,657.646411896,34.8443316327,0.0,0.0,249.203635341,249.203635341,703.088932019,696.529372706,6.55955931234
 11/18  10:00:00,619.837914347,34.8533254808,0.0,0.0,249.203635341,249.203635341,419.445279018,408.497476651,10.9478023675
 11/18  11:00:00,572.324015518,36.7304317186,0.0,0.0,249.203635341,249.203635341,265.169605149,256.415451732,8.75415341734
 11/18  12:00:00,575.0894875,39.6846268389,0.0,0.0,249.203635341,249.203635341,198.906148618,187.950661962,10.955486656
 11/18  13:00:00,576.561005784,41.1980494707,0.0,0.0,249.203635341,249.203635341,192.598232768,183.841574208,8.75665855983
 11/18  14:00:00,576.630273725,41.3153524976,0.0,0.0,249.203635341,249.203635341,174.826964021,166.074658325,8.75230569653
 11/18  15:00:00,325.153769298,39.0533968568,0.0,0.0,74.7610906023,174.442544739,179.031731641,170.293768675,8.73796296533
 11/18  16:00:00,322.139380206,36.0360514365,0.0,0.0,74.7610906023,174.442544739,188.725406531,182.172503526,6.55290300483
 11/18  17:00:00,387.009182565,34.8443316327,0.0,0.0,74.7610906023,174.442544739,269.276440169,262.720140569,6.55629960084
 11/18  18:00:00,383.426441697,34.8443316327,0.0,0.0,24.9203635341,149.522181205,580.380735999,578.188524143,2.19221185678
 11/18  19:00:00,347.929975421,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459593219,0.0,4.36459593219
 11/18  20:00:00,323.931755135,0.444787502105,0.0,0.0,24.9203635341,149.522181205,3.44209027512,1.24994857447,2.19214170065
 11/18  21:00:00,325.717954135,2.22393751053,0.0,0.0,24.9203635341,149.522181205,11.9661609598,7.60158819305,4.36457276674
 11/18  22:00:00,300.83209151,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.0840905027,9.71554610004,4.36854440269
 11/18  23:00:00,276.838984184,2.22393751053,0.0,0.0,24.9203635341,149.522181205,19.5611454355,17.3710419348,2.19010350073
 11/18  24:00:00,266.078578908,15.8548747569,0.0,0.0,24.9203635341,149.522181205,67.5418734474,65.3514362677,2.19043717971
 11/19  01:00:00,259.031640783,20.9915705085,0.0,0.0,24.9203635341,149.522181205,103.392637302,101.203170118,2.18946718373
 11/19  02:00:00,263.332941679,25.2386912559,0.0,0.0,24.9203635341,149.522181205,153.060648072,150.871164428,2.18948364352
 11/19  03:00:00,259.104258576,20.9915705085,0.0,0.0,24.9203635341,149.522181205,169.063963848,166.874506544,2.18945730371
 11/19  04:00:00,263.424426891,25.2386912559,0.0,0.0,24.9203635341,149.522181205,233.305363412,231.115903543,2.18945986878
 11/19  05:00:00,272.256118785,21.7972978498,0.0,0.0,24.9203635341,149.522181205,273.293098668,271.103621896,2.1894767728
 11/19  06:00:00,302.025183199,27.0291964588,0.0,0.0,24.9203635341,149.522181205,346.44415488,342.079771272,4.36438360848
 11/19  07:00:00,338.621233684,23.2297020121,0.0,0.0,24.9203635341,149.522181205,373.686670788,371.497218302,2.18945248635
 11/19  08:00:00,324.061220852,27.0291964588,0.0,0.0,24.9203635341,149.522181205,290.241080602,288.051610946,2.18946965659
 11/19  09:00:00,317.909686073,20.9915705085,0.0,0.0,24.9203635341,149.522181205,191.411677021,189.222190178,2.1894868424
 11/19  10:00:00,285.416574756,25.2386912559,0.0,0.0,24.9203635341,149.522181205,132.718913181,130.529466301,2.18944687994
 11/19  11:00:00,227.516858018,16.299662259,0.0,0.0,24.9203635341,149.522181205,79.2470575692,77.0575934275,2.18946414174
 11/19  12:00:00,221.569116494,10.4052689594,0.0,0.0,24.9203635341,149.522181205,39.6194205253,37.4280785432,2.19134198212
 11/19  13:00:00,233.97417678,22.8268776442,0.0,0.0,24.9203635341,149.522181205,29.9965223216,25.6337573674,4.36276495422
 11/19  14:00:00,238.792590414,27.6592547716,0.0,0.0,24.9203635341,149.522181205,18.8713647737,14.5033015856,4.36806318814
 11/19  15:00:00,232.16546416,21.0414973591,0.0,0.0,24.9203635341,149.522181205,10.9413283827,8.74994912308,2.19137925964
 11/19  16:00:00,212.89732787,1.77915000842,0.0,0.0,24.9203635341,149.522181205,7.41053251828,5.22110612506,2.18942639322
 11/19  17:00:00,279.322280843,2.22393751053,0.0,0.0,24.9203635341,149.522181205,10.4112096081,8.22217968369,2.18902992443
 11/19  18:00:00,358.181391643,10.2245848575,0.0,0.0,24.9203635341,149.522181205,23.2273257436,21.0379800323,2.18934571135
 11/19  19:00:00,368.982182044,20.9915705085,0.0,0.0,24.9203635341,149.522181205,48.8656659946,46.6761872595,2.18947873509
 11/19  20:00:00,348.835290944,25.2386912559,0.0,0.0,24.9203635341,149.522181205,88.3613490945,86.172083425,2.1892656695
 11/19  21:00:00,344.591282646,20.9915705085,0.0,0.0,24.9203635341,149.522181205,92.6303929221,90.4409367298,2.18945619231
 11/19  22:00:00,327.420976662,25.2386912559,0.000165985897258,0.0,24.9203635341,149.522181205,135.582404335,131.21775432,4.36465001493
 11/19  23:00:00,295.748481678,20.9915705085,0.0,0.0,24.9203635341,149.522181205,134.0804579,131.890967329,2.18949057119
 11/19  24:00:00,275.611932661,25.2386912559,0.0,0.0,24.9203635341,149.522181205,186.451821356,184.262370635,2.18945072149
 11/20  01:00:00,308.963883576,20.9915705085,0.0,0.0,24.9203635341,199.362908273,171.715274583,169.5250481,2.1902264838
 11/20  02:00:00,313.279522172,25.2386912559,0.0,0.0,24.9203635341,199.362908273,230.226322851,228.035892809,2.19043004288
 11/20  03:00:00,310.289326963,22.2449241505,0.0,0.0,24.9203635341,199.362908273,233.61332371,231.422901967,2.1904217426
 11/20  04:00:00,315.160826457,27.0291964588,0.0,0.0,24.9203635341,199.362908273,306.293368732,304.102955234,2.19041349756
 11/20  05:00:00,323.566564159,23.2297020121,0.0,0.0,24.9203635341,199.362908273,292.294939959,287.934279841,4.36066011852
 11/20  06:00:00,376.833272395,27.0291964588,0.0,0.0,49.8407270682,199.362908273,369.928727286,367.735440855,2.19328643042
 11/20  07:00:00,427.776948102,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2174.64434134,2170.27965062,4.36469072447
 11/20  08:00:00,509.862998997,34.8443316327,0.0,0.0,149.522181205,199.362908273,2162.28518577,2153.53033446,8.75485131342
 11/20  09:00:00,1055.6016567,34.8443316327,0.0,0.0,448.566543614,448.566543614,760.400978016,742.787848231,17.6131297844
 11/20  10:00:00,1018.15159334,34.8581796113,0.0,0.0,448.566543614,448.566543614,378.968535651,361.331090565,17.6374450862
 11/20  11:00:00,970.636015094,36.4938094113,0.0,0.0,448.566543614,448.566543614,242.676120641,225.031791596,17.6443290452
 11/20  12:00:00,973.087800903,39.0349881588,0.0,0.0,448.566543614,448.566543614,196.016841494,173.889109479,22.1277320152
 11/20  13:00:00,924.762591544,40.5340903139,0.0,0.0,448.566543614,398.725816546,221.696250149,195.019166192,26.677083957
 11/20  14:00:00,976.325018887,42.3453160542,0.0,0.0,448.566543614,448.566543614,156.865096073,130.228081526,26.6370145473
 11/20  15:00:00,975.372070535,41.4611529191,0.0,0.0,448.566543614,448.566543614,97.9394784213,82.5353520232,15.4041263981
 11/20  16:00:00,972.601562374,38.7043152751,0.0,0.0,448.566543614,448.566543614,87.7634102816,72.3643840148,15.3990262668
 11/20  17:00:00,1035.21787574,35.3202149131,0.0,0.0,448.566543614,448.566543614,112.879056215,90.779405539,22.0996506757
 11/20  18:00:00,956.144862203,34.8443316327,0.0,0.0,348.885089477,398.725816546,190.220847436,179.251830066,10.9690173698
 11/20  19:00:00,757.038549293,34.8443316327,0.0,0.0,249.203635341,299.044362409,440.293228071,429.346744296,10.9464837752
 11/20  20:00:00,732.848526815,34.8443316327,0.0,0.0,249.203635341,299.044362409,666.591212214,660.032673313,6.55853890126
 11/20  21:00:00,583.515516832,34.8443316327,0.0,0.0,149.522181205,249.203635341,818.13616828,809.390541957,8.74562632211
 11/20  22:00:00,559.145552219,34.8443316327,0.0,0.0,149.522181205,249.203635341,866.366644192,862.000285201,4.36635899124
 11/20  23:00:00,349.35689675,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041357337,0.0,2.19041357337
 11/20  24:00:00,299.992137782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022902701,0.0,2.19022902701
 11/21  01:00:00,289.108764962,1.33436250632,0.0,0.0,24.9203635341,199.362908273,8.25477420667,3.89432690517,4.3604473015
 11/21  02:00:00,289.558993198,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.8447436983,8.65431327601,2.19043042224
 11/21  03:00:00,290.011622442,2.22393751053,0.0,0.0,24.9203635341,199.362908273,17.7179618749,15.5275351713,2.1904267036
 11/21  04:00:00,292.397984659,4.59429495812,0.0,0.0,24.9203635341,199.362908273,31.7294357987,29.5392255715,2.19021022716
 11/21  05:00:00,325.76849479,25.683478758,0.0,0.0,24.9203635341,199.362908273,84.2008558582,82.0106493454,2.19020651278
 11/21  06:00:00,370.012998778,20.5467830064,0.0,0.0,49.8407270682,199.362908273,100.800218006,96.4339391516,4.36627885451
 11/21  07:00:00,426.328262404,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1462.27368721,1457.90934934,4.36433786547
 11/21  08:00:00,508.436833888,34.8443316327,0.0,0.0,149.522181205,199.362908273,1725.96675202,1717.21363764,8.75311437306
 11/21  09:00:00,1055.15645155,34.8443316327,0.0,0.0,448.566543614,448.566543614,603.291284596,585.678969226,17.6123153702
 11/21  10:00:00,1017.93268301,34.8443316327,0.0,0.0,448.566543614,448.566543614,269.575749438,251.939442322,17.636307116
 11/21  11:00:00,969.481147038,35.4573135026,0.0,0.0,448.566543614,448.566543614,163.560324348,145.914970395,17.6453539529
 11/21  12:00:00,970.404099206,36.4355164657,0.0,0.0,448.566543614,448.566543614,131.89251223,109.765127387,22.1273848425
 11/21  13:00:00,920.453846845,36.3295727593,0.0,0.0,448.566543614,398.725816546,134.85895821,108.181288465,26.6776697454
 11/21  14:00:00,971.995926672,38.0756521842,0.0,0.0,448.566543614,448.566543614,103.352281233,76.7139585091,26.6383227241
 11/21  15:00:00,970.663596615,36.7756715017,0.0,0.0,448.566543614,448.566543614,75.1658100967,59.7602766207,15.405533476
 11/21  16:00:00,970.139326279,36.2692048969,0.0,0.0,448.566543614,448.566543614,61.4534459147,46.0535137683,15.3999321465
 11/21  17:00:00,1034.80543886,34.9368711159,0.0,0.0,448.566543614,448.566543614,83.4875495216,61.3862429346,22.101306587
 11/21  18:00:00,956.097591185,34.8443316327,0.0,0.0,348.885089477,398.725816546,142.15379065,128.995998697,13.157791953
 11/21  19:00:00,756.789977941,34.8443316327,0.0,0.0,249.203635341,299.044362409,194.995739588,186.234308338,8.76143125039
 11/21  20:00:00,732.366803702,34.8443316327,0.0,0.0,249.203635341,299.044362409,222.187367193,215.62822557,6.55914162277
 11/21  21:00:00,582.919049133,34.8443316327,0.0,0.0,149.522181205,249.203635341,303.574503092,294.827985006,8.74651808642
 11/21  22:00:00,558.523894859,34.8443316327,0.0,0.0,149.522181205,249.203635341,361.948702209,357.582462829,4.36623938013
 11/21  23:00:00,349.356899092,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044799954,0.0,2.19044799954
 11/21  24:00:00,299.992140236,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044344165,0.0,2.19044344165
 11/22  01:00:00,287.769944735,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088919885,0.0,4.36088919885
 11/22  02:00:00,288.216284346,0.444787502105,0.0,0.0,24.9203635341,199.362908273,3.7745054806,1.58406024075,2.19044523985
 11/22  03:00:00,290.003476048,2.22393751053,0.0,0.0,24.9203635341,199.362908273,11.9856066868,9.79515921474,2.19044747211
 11/22  04:00:00,289.562417332,1.77915000842,0.0,0.0,24.9203635341,199.362908273,15.8014397254,13.6109931423,2.19044658303
 11/22  05:00:00,302.237014359,2.22393751053,0.0,0.0,24.9203635341,199.362908273,23.5797100983,21.3892628819,2.19044721641
 11/22  06:00:00,351.165819473,1.77915000842,0.0,0.0,49.8407270682,199.362908273,33.2237631369,28.8571897211,4.36657341584
 11/22  07:00:00,425.893213485,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1238.77217175,1234.40749768,4.36467406497
 11/22  08:00:00,507.690676208,34.8443316327,0.0,0.0,149.522181205,199.362908273,1362.87249731,1354.11813099,8.75436632086
 11/22  09:00:00,1054.72808816,34.8455722009,0.0,0.0,448.566543614,448.566543614,384.105623086,366.490493857,17.6151292289
 11/22  10:00:00,1019.02119503,36.1331623221,0.0,0.0,448.566543614,448.566543614,152.69748007,135.060172909,17.6373071612
 11/22  11:00:00,973.760407003,39.7840377381,0.0,0.0,448.566543614,448.566543614,140.560926384,122.916294338,17.6446320457
 11/22  12:00:00,976.389339569,42.4353836438,0.0,0.0,448.566543614,448.566543614,128.704187372,106.571317933,22.1328694397
 11/22  13:00:00,926.814110214,42.68757554,0.0,0.0,448.566543614,398.725816546,146.430703612,117.541827361,28.8888762508
 11/22  14:00:00,976.661035594,42.7460004473,0.0,0.0,448.566543614,448.566543614,101.33998738,76.9205708246,24.4194165557
 11/22  15:00:00,976.463471672,42.5940539528,0.0,0.0,448.566543614,448.566543614,64.3138498126,46.7066994711,17.6071503416
 11/22  16:00:00,974.469684414,40.5994390444,0.0,0.0,448.566543614,448.566543614,63.8599527813,48.4612218488,15.3987309325
 11/22  17:00:00,1036.1050681,36.2419626098,0.0,0.0,448.566543614,448.566543614,79.214648745,59.3197788928,19.8948698522
 11/22  18:00:00,956.079512996,34.8443316327,0.0,0.0,348.885089477,398.725816546,130.79391668,117.632276639,13.1616400405
 11/22  19:00:00,756.818308785,34.8443316327,0.0,0.0,249.203635341,299.044362409,230.550718616,219.603379734,10.9473388817
 11/22  20:00:00,732.552717556,34.8443316327,0.0,0.0,249.203635341,299.044362409,403.66643706,397.107295656,6.55914140459
 11/22  21:00:00,583.212773464,34.8443316327,0.0,0.0,149.522181205,249.203635341,573.765449501,565.019454018,8.7459954831
 11/22  22:00:00,558.867112569,34.8443316327,0.0,0.0,149.522181205,249.203635341,651.716128841,647.350211212,4.36591762867
 11/22  23:00:00,349.356901815,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017676701,0.0,2.19017676701
 11/22  24:00:00,299.992142413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017793025,0.0,2.19017793025
 11/23  01:00:00,237.928724346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937953541,0.0,2.18937953541
 11/23  02:00:00,240.160584995,2.22393751053,0.0,0.0,24.9203635341,149.522181205,9.43759100304,7.24806018222,2.18953082082
 11/23  03:00:00,239.716956974,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.5081917955,8.31885878021,2.18933301533
 11/23  04:00:00,240.171222957,2.22393751053,0.0,0.0,24.9203635341,149.522181205,19.2096094934,17.0205442294,2.18906526399
 11/23  05:00:00,251.949856894,1.77915000842,0.0,0.0,24.9203635341,149.522181205,20.3409197723,18.1516326762,2.18928709609
 11/23  06:00:00,276.860124906,2.22393751053,0.0,0.0,24.9203635341,149.522181205,38.2705673942,36.0783002288,2.19226716546
 11/23  07:00:00,331.130137817,11.1629665074,0.000221431726987,0.0,24.9203635341,149.522181205,61.5639067531,59.374389676,2.18951707713
 11/23  08:00:00,308.617227736,6.91584576002,0.000221971711595,0.0,24.9203635341,149.522181205,68.8289803743,66.639484929,2.18949544532
 11/23  09:00:00,298.476921082,1.77915000842,0.0,0.0,24.9203635341,149.522181205,30.3643989989,28.1749266195,2.18947237942
 11/23  10:00:00,262.25659852,2.22393751053,0.0,0.0,24.9203635341,149.522181205,31.4962064267,29.3066983551,2.18950807155
 11/23  11:00:00,212.904458104,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.8382503417,12.6488231139,2.18942722782
 11/23  12:00:00,213.348356675,2.22393751053,0.0,0.0,24.9203635341,149.522181205,15.3308747417,10.9680253249,4.36284941677
 11/23  13:00:00,212.897819584,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.04201451457,5.85060518921,2.19140932536
 11/23  14:00:00,213.344219663,2.22393751053,0.0,0.0,24.9203635341,149.522181205,10.3377765077,5.96914095189,4.36863555585
 11/23  15:00:00,212.894939367,1.77915000842,0.0,0.0,24.9203635341,149.522181205,7.64951588566,3.28724395733,4.36227192834
 11/23  16:00:00,213.339605022,2.22393751053,0.0,0.0,24.9203635341,149.522181205,6.25610302872,4.06657712626,2.18952590246
 11/23  17:00:00,278.871480906,1.77915000842,0.0,0.0,24.9203635341,149.522181205,6.74099646445,4.55154132163,2.18945514282
 11/23  18:00:00,350.163291581,2.22393751053,0.0,0.0,24.9203635341,149.522181205,11.9081717253,9.71869071972,2.18948100558
 11/23  19:00:00,349.718669301,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.0675170361,9.87820445124,2.18931258481
 11/23  20:00:00,325.728182004,2.22393751053,0.0,0.0,24.9203635341,149.522181205,20.2695376702,18.0800148248,2.18952284533
 11/23  21:00:00,325.279766468,1.77915000842,0.0,0.0,24.9203635341,149.522181205,17.0299324142,14.8406649184,2.18926749588
 11/23  22:00:00,301.289483922,2.22393751053,0.0,0.0,24.9203635341,149.522181205,24.1058396741,21.9133960937,2.19244358041
 11/23  23:00:00,276.397502409,1.77915000842,0.0,0.0,24.9203635341,149.522181205,22.9401295347,20.7506304083,2.1894991264
 11/23  24:00:00,252.419982831,2.22393751053,0.0,0.0,24.9203635341,149.522181205,42.8136084106,40.624132981,2.18947542959
 11/24  01:00:00,289.591300919,1.77915000842,0.0,0.0,24.9203635341,199.362908273,40.0831344346,37.8926411547,2.19049327989
 11/24  02:00:00,290.077113625,2.22393751053,0.0,0.0,24.9203635341,199.362908273,78.4558180502,74.094804054,4.36101399618
 11/24  03:00:00,302.779299393,14.916493107,0.0,0.0,24.9203635341,199.362908273,84.1050491648,81.9145285651,2.19052059971
 11/24  04:00:00,313.620301381,25.683478758,0.0,0.0,24.9203635341,199.362908273,149.496943493,147.306767843,2.19017564968
 11/24  05:00:00,320.674425572,20.5467830064,0.0,0.0,24.9203635341,199.362908273,121.869899861,119.679428705,2.19047115544
 11/24  06:00:00,375.270452413,25.683478758,0.0,0.0,49.8407270682,199.362908273,205.602591819,201.235710829,4.36688099024
 11/24  07:00:00,426.574404673,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1584.88856286,1580.52413248,4.36443038491
 11/24  08:00:00,508.290868654,34.8443316327,0.0,0.0,149.522181205,199.362908273,1557.85624692,1549.10238764,8.75385927135
 11/24  09:00:00,1055.02195476,34.8443316327,0.0,0.0,448.566543614,448.566543614,520.140156045,502.522890356,17.6172656885
 11/24  10:00:00,1018.43255545,35.3846707349,0.0,0.0,448.566543614,448.566543614,245.768853594,228.128043319,17.6408102747
 11/24  11:00:00,972.508416155,38.4400559796,0.0,0.0,448.566543614,448.566543614,197.762357957,180.115340439,17.6470175177
 11/24  12:00:00,975.6104302,41.5932463406,0.0,0.0,448.566543614,448.566543614,173.86005183,149.512724145,24.3473276843
 11/24  13:00:00,926.657593161,42.4825623485,0.0,0.0,448.566543614,398.725816546,179.183003668,152.513717103,26.6692865654
 11/24  14:00:00,976.551751896,42.6002785232,0.0,0.0,448.566543614,448.566543614,130.13887843,105.720388139,24.4184902908
 11/24  15:00:00,976.268114509,42.3768338274,0.0,0.0,448.566543614,448.566543614,82.3727141971,64.7644939156,17.6082202815
 11/24  16:00:00,973.847267034,39.9644150361,0.0,0.0,448.566543614,448.566543614,74.2253175326,58.8239927602,15.4013247724
 11/24  17:00:00,1035.67451009,35.7893051466,0.0,0.0,448.566543614,448.566543614,100.485001955,78.3819719989,22.1030299564
 11/24  18:00:00,956.140892497,34.8443316327,0.0,0.0,348.885089477,398.725816546,183.823292087,172.848998856,10.9742932317
 11/24  19:00:00,756.946863508,34.8443316327,0.0,0.0,249.203635341,299.044362409,348.688547984,337.740661882,10.947886102
 11/24  20:00:00,732.590055055,34.8443316327,0.0,0.0,249.203635341,299.044362409,432.767399705,426.208820516,6.55857918922
 11/24  21:00:00,583.260252763,34.8443316327,0.0,0.0,149.522181205,249.203635341,613.644152274,604.896973781,8.74717849373
 11/24  22:00:00,558.988827882,34.8443316327,0.0,0.0,149.522181205,249.203635341,749.646837868,745.280346055,4.36649181319
 11/24  23:00:00,349.356905756,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047601455,0.0,2.19047601455
 11/24  24:00:00,299.992146798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030779453,0.0,2.19030779453
 11/25  01:00:00,239.715204628,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.4350035914,6.07420068362,4.36080290777
 11/25  02:00:00,240.167198989,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.6904408016,12.5000899315,2.19035087009
 11/25  03:00:00,239.730605396,1.77915000842,0.0,0.0,24.9203635341,149.522181205,21.9968493545,19.8064842415,2.19036511304
 11/25  04:00:00,240.181326271,2.22393751053,0.0,0.0,24.9203635341,149.522181205,27.2691807838,25.078657597,2.19052318683
 11/25  05:00:00,251.97676098,1.77915000842,0.0,0.0,24.9203635341,149.522181205,43.1809114042,40.9903737765,2.19053762768
 11/25  06:00:00,290.991909572,16.299662259,0.0,0.0,24.9203635341,149.522181205,88.3775616526,84.0107849165,4.36677673611
 11/25  07:00:00,426.123129427,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1262.93074519,1258.56604699,4.3646982063
 11/25  08:00:00,408.830087823,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1681.96910447,1677.59710347,4.37200100125
 11/25  09:00:00,656.686977994,34.8443316327,0.0,0.0,249.203635341,249.203635341,695.596455235,686.856645798,8.73980943766
 11/25  10:00:00,619.336255703,34.8454316315,0.0,0.0,249.203635341,249.203635341,329.194904819,320.431499049,8.76340576936
 11/25  11:00:00,571.857657322,36.4438851305,0.0,0.0,249.203635341,249.203635341,238.167863198,227.228591733,10.9392714647
 11/25  12:00:00,575.211587548,39.8708228863,0.0,0.0,249.203635341,249.203635341,201.777190386,190.819492126,10.9576982596
 11/25  13:00:00,577.166643467,41.8644492411,0.0,0.0,249.203635341,249.203635341,183.068673162,174.311190538,8.75748262432
 11/25  14:00:00,577.46135968,42.1964928207,0.0,0.0,249.203635341,249.203635341,163.405867676,152.467872462,10.9379952146
 11/25  15:00:00,325.615904389,39.5267928653,0.0,0.0,74.7610906023,174.442544739,192.061380046,185.50192724,6.55945280608
 11/25  16:00:00,322.220171363,36.1187769606,0.0,0.0,74.7610906023,174.442544739,212.089937069,205.535512362,6.55442470669
 11/25  17:00:00,389.470384971,34.8443316327,0.0,0.0,74.7610906023,174.442544739,284.696942569,278.139274321,6.55766824808
 11/25  18:00:00,383.256748975,34.8443316327,0.0,0.0,24.9203635341,149.522181205,484.47398102,480.109614362,4.36436665707
 11/25  19:00:00,347.929996877,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924396999,0.0,2.1924396999
 11/25  20:00:00,323.485601673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36442215267,0.0,4.36442215267
 11/25  21:00:00,323.485601626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36462079654,0.0,4.36462079654
 11/25  22:00:00,299.042198472,0.0,0.0,0.0,24.9203635341,149.522181205,4.3681741096,0.0,4.3681741096
 11/25  23:00:00,274.595817666,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048225969,0.0,2.19048225969
 11/25  24:00:00,251.489314328,1.33436250632,0.0,0.0,24.9203635341,149.522181205,5.77604516501,3.58554675272,2.19049841229
 11/26  01:00:00,239.714387067,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.80277639647,6.61336376253,2.18941263394
 11/26  02:00:00,240.163018368,2.22393751053,0.0,0.0,24.9203635341,149.522181205,12.7163890734,10.5268690636,2.18952000982
 11/26  03:00:00,239.720460456,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.9921097754,12.8027176209,2.1893921545
 11/26  04:00:00,240.169770524,2.22393751053,0.0,0.0,24.9203635341,149.522181205,19.6041312265,17.4145730278,2.18955819869
 11/26  05:00:00,251.948511816,1.77915000842,0.0,0.0,24.9203635341,149.522181205,20.9661776666,18.7768054113,2.18937225533
 11/26  06:00:00,276.844318223,2.22393751053,0.0,0.0,24.9203635341,149.522181205,28.367735811,24.0031634339,4.36457237706
 11/26  07:00:00,316.7468528,1.77915000842,0.0,0.0,24.9203635341,149.522181205,29.9182582423,27.728696389,2.18956185336
 11/26  08:00:00,298.918702952,2.22393751053,0.0,0.0,24.9203635341,149.522181205,30.8865685421,28.6972508403,2.18931770187
 11/26  09:00:00,298.473514552,1.77915000842,0.0,0.0,24.9203635341,149.522181205,30.4214559328,28.2319131483,2.1895427845
 11/26  10:00:00,262.244235445,2.22393751053,0.0,0.0,24.9203635341,149.522181205,22.812513171,20.6232145684,2.18929860262
 11/26  11:00:00,212.905243212,1.77915000842,0.0,0.0,24.9203635341,149.522181205,17.3186900561,15.1291662405,2.18952381568
 11/26  12:00:00,213.348499065,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.7653672012,12.5739295315,2.19143766965
 11/26  13:00:00,212.902297698,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.5089503933,11.1460020312,4.3629483621
 11/26  14:00:00,213.348832641,2.22393751053,0.0,0.0,24.9203635341,149.522181205,15.7795810404,11.4111464773,4.3684345631
 11/26  15:00:00,212.901736483,1.77915000842,0.0,0.0,24.9203635341,149.522181205,12.7771714724,10.5859342198,2.1912372526
 11/26  16:00:00,213.347619121,2.22393751053,0.0,0.0,24.9203635341,149.522181205,14.8856753281,12.6961358987,2.18953942932
 11/26  17:00:00,278.884124385,1.77915000842,0.0,0.0,24.9203635341,149.522181205,20.1064473827,17.9170936823,2.18935370042
 11/26  18:00:00,350.180424594,2.22393751053,0.0,0.0,24.9203635341,149.522181205,30.4504498182,28.261347362,2.18910245611
 11/26  19:00:00,358.214942666,10.2245848575,0.0,0.0,24.9203635341,149.522181205,64.5384437672,62.3491090606,2.1893347066
 11/26  20:00:00,359.486469293,20.9915705085,0.000614117441141,0.0,24.9203635341,149.522181205,129.040227773,126.850667986,2.18955978697
 11/26  21:00:00,348.937726741,25.2386912559,0.0,0.0,24.9203635341,149.522181205,217.726786281,215.537470599,2.18931568277
 11/26  22:00:00,320.250610048,20.9915705085,0.0,0.0,24.9203635341,149.522181205,219.927334703,215.562662387,4.36467231594
 11/26  23:00:00,300.116298806,25.2386912559,0.0,0.0,24.9203635341,149.522181205,277.010014857,274.820450005,2.18956485226
 11/26  24:00:00,271.415061816,20.9915705085,0.0,0.0,24.9203635341,149.522181205,262.640094467,260.450539077,2.18955538966
 11/27  01:00:00,314.156049645,26.0444185972,0.0,0.0,24.9203635341,199.362908273,321.685698576,319.495201052,2.19049752309
 11/27  02:00:00,310.885155853,22.7820757114,0.0,0.0,24.9203635341,199.362908273,306.520372129,304.329851346,2.1905207822
 11/27  03:00:00,315.635620876,27.4768227595,0.0,0.0,24.9203635341,199.362908273,348.951317763,346.760775329,2.19054243465
 11/27  04:00:00,310.895813944,22.7820757114,0.0,0.0,24.9203635341,199.362908273,304.791401954,300.430789416,4.36061253825
 11/27  05:00:00,327.900473005,27.4768227595,0.0,0.0,24.9203635341,199.362908273,371.858248268,369.667705391,2.19054287712
 11/27  06:00:00,372.569188548,22.7820757114,0.0,0.0,49.8407270682,199.362908273,363.198888619,358.831932645,4.36695597342
 11/27  07:00:00,427.843751123,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2166.35344996,2164.16104447,2.19240549375
 11/27  08:00:00,513.021354673,34.8443316327,0.0,0.0,149.522181205,199.362908273,2692.36414656,2681.42577693,10.9383696318
 11/27  09:00:00,1058.20036876,34.8443316327,0.0,0.0,448.566543614,448.566543614,1127.94815738,1112.53048132,15.4176760542
 11/27  10:00:00,1019.88295219,34.8566196086,0.0,0.0,448.566543614,448.566543614,748.342197181,728.496986137,19.8452110445
 11/27  11:00:00,971.559605663,36.4835377057,0.0,0.0,448.566543614,448.566543614,510.366851376,492.717784323,17.6490670538
 11/27  12:00:00,973.903543489,39.4290605679,0.0,0.0,448.566543614,448.566543614,343.900650496,321.764856078,22.1357944174
 11/27  13:00:00,925.441929657,40.9960159259,0.0,0.0,448.566543614,398.725816546,297.261873481,268.354232286,28.9076411948
 11/27  14:00:00,975.968367636,41.8600369199,0.0,0.0,448.566543614,448.566543614,209.107432549,184.682366837,24.425065712
 11/27  15:00:00,974.624712346,40.617317694,0.0,0.0,448.566543614,448.566543614,151.591457328,133.982346452,17.6091108768
 11/27  16:00:00,971.817448438,37.7828142218,0.0,0.0,448.566543614,448.566543614,176.000894452,160.597085611,15.4038088406
 11/27  17:00:00,1035.30564666,34.9596956734,0.0,0.0,448.566543614,448.566543614,432.564869107,410.458395533,22.1064735747
 11/27  18:00:00,957.435215374,34.8443316327,0.0,0.0,348.885089477,398.725816546,1023.88073034,1012.91072429,10.9700060508
 11/27  19:00:00,758.95570826,34.8443316327,0.0,0.0,249.203635341,299.044362409,1240.72876738,1229.77943766,10.9493297207
 11/27  20:00:00,734.632269956,34.8443316327,0.0,0.0,249.203635341,299.044362409,1072.5985884,1063.8587241,8.73986430227
 11/27  21:00:00,588.081066822,34.8443316327,0.0,0.0,149.522181205,249.203635341,1648.40839595,1641.84258158,6.56581437708
 11/27  22:00:00,564.940469528,34.8443316327,0.0,0.0,149.522181205,249.203635341,1503.33756718,1498.970954,4.36661318606
 11/27  23:00:00,350.697490813,1.33436250632,0.0,0.0,49.8407270682,199.362908273,5.45444477752,1.37565549413,4.07878928339
 11/27  24:00:00,311.213673763,11.1629665074,0.0,0.0,24.9203635341,199.362908273,16.1154373646,13.6430942214,2.47234314317
 11/28  01:00:00,308.904520967,20.9915705085,0.0,0.0,24.9203635341,199.362908273,40.5013227211,38.3107663093,2.19055641185
 11/28  02:00:00,314.638081647,26.5815701581,0.0,0.0,24.9203635341,199.362908273,95.2878119136,93.0975158519,2.19029606176
 11/28  03:00:00,310.852647458,22.7820757114,0.0,0.0,24.9203635341,199.362908273,117.694051813,115.503511353,2.19054046014
 11/28  04:00:00,315.62397353,27.4768227595,0.0,0.0,24.9203635341,199.362908273,169.505671568,165.144578516,4.36109305235
 11/28  05:00:00,323.151881026,22.7820757114,0.0,0.0,24.9203635341,199.362908273,184.492635951,182.302136948,2.19049900277
 11/28  06:00:00,377.330976339,27.4768227595,0.0,0.0,49.8407270682,199.362908273,260.962007773,256.595046846,4.36696092656
 11/28  07:00:00,435.624238758,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1396.22976842,1394.0374346,2.1923338269
 11/28  08:00:00,513.554484638,34.8443316327,0.0,0.0,149.522181205,199.362908273,2726.85076213,2715.91129999,10.9394621468
 11/28  09:00:00,1060.50726235,34.8443316327,0.0,0.0,448.566543614,448.566543614,1376.00972701,1360.59166368,15.4180633229
 11/28  10:00:00,1020.97887554,34.8443316327,0.0,0.0,448.566543614,448.566543614,799.51928755,779.67369226,19.8455952904
 11/28  11:00:00,971.046664296,35.4308032872,0.0,0.0,448.566543614,448.566543614,579.185640202,561.534744442,17.6508957606
 11/28  12:00:00,972.666537585,38.1243867474,0.0,0.0,448.566543614,448.566543614,319.307716583,294.956883598,24.3508329846
 11/28  13:00:00,923.248156203,38.8507566315,0.0,0.0,448.566543614,398.725816546,236.59474902,209.91726064,26.67748838
 11/28  14:00:00,971.635006714,37.4270458251,0.0,0.0,448.566543614,448.566543614,251.85833731,225.215419622,26.6429176886
 11/28  15:00:00,970.840468319,36.6888302667,0.0,0.0,448.566543614,448.566543614,230.432779776,215.022822223,15.4099575534
 11/28  16:00:00,969.338923262,35.1380486411,0.0,0.0,448.566543614,448.566543614,277.739292498,262.335554456,15.4037380413
 11/28  17:00:00,1035.32364103,34.8443316327,0.0,0.0,448.566543614,448.566543614,498.21521304,476.1047386,22.1104744401
 11/28  18:00:00,957.165298648,34.8443316327,0.0,0.0,348.885089477,398.725816546,819.069960003,805.907199912,13.1627600906
 11/28  19:00:00,758.985451607,34.8443316327,0.0,0.0,249.203635341,299.044362409,1310.46256209,1299.51388152,10.9486805689
 11/28  20:00:00,736.939688125,34.8443316327,0.0,0.0,249.203635341,299.044362409,1577.25130121,1570.691298,6.56000320063
 11/28  21:00:00,589.170591639,34.8443316327,0.0,0.0,149.522181205,249.203635341,1347.98191507,1339.2353346,8.74658047435
 11/28  22:00:00,564.813164083,34.8443316327,0.0,0.0,149.522181205,249.203635341,1311.90414521,1307.53751036,4.36663484223
 11/28  23:00:00,350.250958428,0.889575004211,0.0,0.0,49.8407270682,199.362908273,3.09096708552,0.900437657373,2.19052942815
 11/28  24:00:00,301.78794861,1.77915000842,0.0,0.0,24.9203635341,199.362908273,5.60079238377,3.41023659902,2.19055578475
 11/29  01:00:00,304.177009995,16.299662259,0.0,0.0,24.9203635341,199.362908273,26.284570602,24.0946147343,2.18995586768
 11/29  02:00:00,313.189484651,25.2386912559,0.0,0.0,24.9203635341,199.362908273,53.0667244126,48.7056063428,4.36111806978
 11/29  03:00:00,309.019075189,20.9915705085,0.0,0.0,24.9203635341,199.362908273,85.890834059,83.7002892115,2.19054484754
 11/29  04:00:00,314.018724493,25.954893337,0.0,0.0,24.9203635341,199.362908273,113.750893051,111.560315843,2.19057720757
 11/29  05:00:00,322.856624664,22.513499931,0.0,0.0,24.9203635341,199.362908273,153.485890335,151.295352342,2.1905379927
 11/29  06:00:00,377.215611368,27.4768227595,0.0,0.0,49.8407270682,199.362908273,184.79000792,180.423049424,4.36695849625
 11/29  07:00:00,435.505481727,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1285.83444393,1281.46936551,4.36507842257
 11/29  08:00:00,513.576916772,34.8443316327,0.0,0.0,149.522181205,199.362908273,2699.97694283,2691.22104724,8.75589558996
 11/29  09:00:00,1060.74740174,34.8443316327,0.0,0.0,448.566543614,448.566543614,1462.33604154,1444.71601192,17.6200296134
 11/29  10:00:00,1021.61203888,34.8443316327,0.0,0.0,448.566543614,448.566543614,953.787862779,936.145801584,17.6420611955
 11/29  11:00:00,971.104628159,34.8443316327,0.0,0.0,448.566543614,448.566543614,780.599684959,760.743532497,19.8561524615
 11/29  12:00:00,970.30175636,34.8443316327,0.0,0.0,448.566543614,448.566543614,639.255286463,617.113683847,22.1416026154
 11/29  13:00:00,920.484154652,35.5407227682,0.0,0.0,448.566543614,398.725816546,454.581154672,427.889746068,26.6914086038
 11/29  14:00:00,972.02331249,37.7443955475,0.0,0.0,448.566543614,448.566543614,266.84437391,240.187565524,26.6568083859
 11/29  15:00:00,971.140527166,37.0171637523,0.0,0.0,448.566543614,448.566543614,199.817409058,182.204479317,17.6129297416
 11/29  16:00:00,969.209685147,34.9976275043,0.0,0.0,448.566543614,448.566543614,268.046666089,252.643114838,15.4035512516
 11/29  17:00:00,1035.2956881,34.8443316327,0.0,0.0,448.566543614,448.566543614,457.342822153,435.232619382,22.1102027707
 11/29  18:00:00,957.071646316,34.8443316327,0.0,0.0,348.885089477,398.725816546,745.044296644,734.073887014,10.9704096299
 11/29  19:00:00,758.371464835,34.8443316327,0.0,0.0,249.203635341,299.044362409,1069.45936996,1058.50951601,10.9498539542
 11/29  20:00:00,735.25325933,34.8443316327,0.0,0.0,249.203635341,299.044362409,1412.76910407,1404.02877831,8.74032575628
 11/29  21:00:00,587.670468492,34.8443316327,0.0,0.0,149.522181205,249.203635341,1479.15308775,1472.58769407,6.56539368345
 11/29  22:00:00,564.682985391,34.8443316327,0.0,0.0,149.522181205,249.203635341,1377.34595983,1372.97907546,4.36688436771
 11/29  23:00:00,350.474311837,1.11196875526,0.0,0.0,49.8407270682,199.362908273,5.45330736019,1.0924136891,4.36089367109
 11/29  24:00:00,310.265113109,10.2245848575,0.0,0.0,24.9203635341,199.362908273,12.4198267062,10.2292940517,2.19053265455
 11/30  01:00:00,308.883474605,20.9915705085,0.0,0.0,24.9203635341,199.362908273,31.9668917203,29.7763194101,2.19057231018
 11/30  02:00:00,313.231252845,25.2386912559,0.0,0.0,24.9203635341,199.362908273,68.4303579186,66.2398944337,2.19046348488
 11/30  03:00:00,309.454092446,21.4391968092,0.0,0.0,24.9203635341,199.362908273,89.3520264097,87.1614526333,2.19057377638
 11/30  04:00:00,315.633831453,27.4768227595,0.0,0.0,24.9203635341,199.362908273,165.00904432,160.648169909,4.36087441115
 11/30  05:00:00,323.191300774,22.7820757114,0.0,0.0,24.9203635341,199.362908273,197.523546265,195.333089687,2.19045657818
 11/30  06:00:00,377.468491569,27.4768227595,0.0,0.0,49.8407270682,199.362908273,325.629768731,321.262672668,4.36709606214
 11/30  07:00:00,435.846754176,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1449.66205133,1447.4694763,2.19257503493
 11/30  08:00:00,513.81510746,34.8443316327,0.0,0.0,149.522181205,199.362908273,2793.1072468,2782.16738901,10.9398577973
 11/30  09:00:00,1060.9948111,34.8443316327,0.0,0.0,448.566543614,448.566543614,1579.50005429,1561.87952468,17.6205296147
 11/30  10:00:00,1021.76819168,34.8443316327,0.0,0.0,448.566543614,448.566543614,886.440322015,868.795630764,17.6446912511
 11/30  11:00:00,971.432389735,35.779484959,0.0,0.0,448.566543614,448.566543614,581.133843991,561.277965371,19.85587862
 11/30  12:00:00,973.433122931,38.7536223532,0.0,0.0,448.566543614,448.566543614,369.171249138,347.027624669,22.1436244688
 11/30  13:00:00,924.808955552,40.3726270247,0.0,0.0,448.566543614,398.725816546,253.818050794,227.128592014,26.6894587791
 11/30  14:00:00,974.813831322,40.7348221625,0.0,0.0,448.566543614,448.566543614,173.95057749,147.294681357,26.655896133
 11/30  15:00:00,973.312031954,39.321333087,0.0,0.0,448.566543614,448.566543614,127.852837124,110.240568189,17.6122689355
 11/30  16:00:00,970.557575237,36.4983962452,0.0,0.0,448.566543614,448.566543614,178.447390666,163.043056791,15.4043338753
 11/30  17:00:00,1035.12592518,34.8443316327,0.0,0.0,448.566543614,448.566543614,359.231918024,337.121518538,22.1103994856
 11/30  18:00:00,956.860993888,34.8443316327,0.0,0.0,348.885089477,398.725816546,647.938839135,636.966621056,10.9722180793
 11/30  19:00:00,759.221373292,34.8443316327,0.0,0.0,249.203635341,299.044362409,1485.67429917,1474.72435259,10.9499465827
 11/30  20:00:00,737.437647995,34.8443316327,0.0,0.0,249.203635341,299.044362409,1586.47022571,1577.72980277,8.74042293229
 11/30  21:00:00,589.122800596,34.8443316327,0.0,0.0,149.522181205,249.203635341,1309.53657077,1302.97103936,6.56553141228
 11/30  22:00:00,564.079163851,34.8443316327,0.0,0.0,149.522181205,249.203635341,1184.72442152,1180.35746868,4.36695283974
 11/30  23:00:00,349.803446035,0.444787502105,0.0,0.0,49.8407270682,199.362908273,4.74703118548,0.385850137595,4.36118104789
 11/30  24:00:00,302.228518199,2.22393751053,0.0,0.0,24.9203635341,199.362908273,4.98072927598,2.79030076462,2.19042851136
 12/01  01:00:00,289.570063026,1.77915000842,0.0,0.0,24.9203635341,199.362908273,7.0074375662,4.81696511644,2.19047244976
 12/01  02:00:00,290.020226856,2.22393751053,0.0,0.0,24.9203635341,199.362908273,8.41283841635,6.22225112869,2.19058728765
 12/01  03:00:00,289.583492349,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.5606801502,8.3701235861,2.19055656414
 12/01  04:00:00,290.028563393,2.22393751053,0.0,0.0,24.9203635341,199.362908273,13.0599133153,8.69904077333,4.36087254197
 12/01  05:00:00,307.455266386,7.40943990781,0.0,0.0,24.9203635341,199.362908273,16.1989492324,14.0086312841,2.19031794823
 12/01  06:00:00,369.49797255,20.0531888586,0.0,0.0,49.8407270682,199.362908273,29.0471689051,24.6804974441,4.36667146095
 12/01  07:00:00,434.785937521,34.8443316327,0.0,0.0,49.8407270682,199.362908273,675.131531175,670.766991646,4.3645395298
 12/01  08:00:00,507.506110138,34.8443316327,0.0,0.0,149.522181205,199.362908273,891.310967564,882.555005075,8.75596248962
 12/01  09:00:00,1054.78684673,34.8443316327,0.0,0.0,448.566543614,448.566543614,381.752045751,364.130278497,17.6217672533
 12/01  10:00:00,1018.45626186,35.4728052969,0.0,0.0,448.566543614,448.566543614,207.429522719,189.783997884,17.6455248343
 12/01  11:00:00,972.822468628,38.7833293293,0.0,0.0,448.566543614,448.566543614,181.434948294,161.575980421,19.8589678727
 12/01  12:00:00,975.945378632,41.9470867783,0.0,0.0,448.566543614,448.566543614,158.402112649,136.259412703,22.1426999462
 12/01  13:00:00,926.766341433,42.6005444181,0.0,0.0,448.566543614,398.725816546,172.474737595,145.779580157,26.6951574382
 12/01  14:00:00,976.660273194,42.7109816659,0.0,0.0,448.566543614,448.566543614,130.850649957,104.188578373,26.6620715844
 12/01  15:00:00,976.364480343,42.4735039124,0.0,0.0,448.566543614,448.566543614,82.2663472243,64.6536023102,17.612744914
 12/01  16:00:00,973.995890654,40.1095002365,0.0,0.0,448.566543614,448.566543614,77.501865746,62.0971744798,15.4046912662
 12/01  17:00:00,1035.71623748,35.8264057816,0.0,0.0,448.566543614,448.566543614,104.911787553,82.7971640723,22.1146234811
 12/01  18:00:00,956.131663551,34.8443316327,0.0,0.0,348.885089477,398.725816546,178.425666299,165.261991294,13.1636750052
 12/01  19:00:00,756.852458201,34.8443316327,0.0,0.0,249.203635341,299.044362409,260.213526462,251.449790998,8.76373546433
 12/01  20:00:00,732.480929245,34.8443316327,0.0,0.0,249.203635341,299.044362409,339.170939439,330.430185239,8.74075420055
 12/01  21:00:00,583.192831186,34.8443316327,0.0,0.0,149.522181205,249.203635341,567.119630158,558.372308671,8.74732148708
 12/01  22:00:00,558.927511341,34.8443316327,0.0,0.0,149.522181205,249.203635341,718.332805723,713.965979079,4.36682664442
 12/01  23:00:00,349.356921295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062003379,0.0,2.19062003379
 12/01  24:00:00,299.992162054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030044401,0.0,2.19030044401
 12/02  01:00:00,238.821789806,0.889575004211,0.0,0.0,24.9203635341,149.522181205,4.93494619996,2.74459869572,2.19034750423
 12/02  02:00:00,239.715757133,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.1620659478,6.80108749572,4.36097845206
 12/02  03:00:00,240.168342309,2.22393751053,0.0,0.0,24.9203635341,149.522181205,16.205419214,14.0147882153,2.19063099872
 12/02  04:00:00,239.724552475,1.77915000842,0.0,0.0,24.9203635341,149.522181205,17.1383091852,14.9477786209,2.19053056426
 12/02  05:00:00,252.406949703,2.22393751053,0.0,0.0,24.9203635341,149.522181205,31.3702733015,29.1796970237,2.19057627777
 12/02  06:00:00,276.40594529,1.77915000842,0.0,0.0,24.9203635341,149.522181205,31.5383160299,27.171914507,4.36640152287
 12/02  07:00:00,434.472402909,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1162.32469042,1157.95985463,4.36483578336
 12/02  08:00:00,408.126604804,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1368.17030796,1363.79809044,4.37221751601
 12/02  09:00:00,656.26155083,34.8443316327,0.0,0.0,249.203635341,249.203635341,546.854320757,538.112845352,8.74147540499
 12/02  10:00:00,619.487514798,35.0804548835,0.0,0.0,249.203635341,249.203635341,324.78628809,313.834550566,10.9517375242
 12/02  11:00:00,573.285163141,37.8978902678,0.0,0.0,249.203635341,249.203635341,243.441024518,234.683366655,8.75765786238
 12/02  12:00:00,576.557967381,41.2309601894,0.0,0.0,249.203635341,249.203635341,209.320320363,198.361260419,10.9590599434
 12/02  13:00:00,577.744782602,42.4454702926,0.0,0.0,249.203635341,249.203635341,197.017326376,186.072669685,10.9446566917
 12/02  14:00:00,577.728546702,42.4616579104,0.0,0.0,249.203635341,249.203635341,173.80898379,165.052916695,8.75606709458
 12/02  15:00:00,326.955091898,40.8767659836,0.0,0.0,74.7610906023,174.442544739,193.286336862,186.725903877,6.56043298578
 12/02  16:00:00,323.634490702,37.558938131,0.0,0.0,74.7610906023,174.442544739,197.49296377,190.937484203,6.55547956656
 12/02  17:00:00,387.01934406,34.9093834586,0.0,0.0,74.7610906023,174.442544739,262.823203816,254.085620765,8.73758305079
 12/02  18:00:00,383.226396131,34.8443316327,0.0,0.0,24.9203635341,149.522181205,466.744087957,464.551491376,2.19259658156
 12/02  19:00:00,347.930018535,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512312395,0.0,4.36512312395
 12/02  20:00:00,323.485622881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36466088589,0.0,4.36466088589
 12/02  21:00:00,323.485622679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19214593697,0.0,2.19214593697
 12/02  22:00:00,300.380271444,1.33436250632,0.0,0.0,24.9203635341,149.522181205,8.21180251371,3.84284390648,4.36895860723
 12/02  23:00:00,276.381899679,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.5811205712,7.21993224887,4.36118832236
 12/02  24:00:00,252.386030063,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.3189305836,11.1283576989,2.19057288476
 12/03  01:00:00,239.721119538,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.0083410601,13.8188188677,2.18952219238
