Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  02:00:00,240.171587354,2.22393751053,0.0,0.0,24.9203635341,149.522181205,21.9401010025,19.750498682,2.18960232044
 12/03  03:00:00,239.733233089,1.77915000842,0.0,0.0,24.9203635341,149.522181205,28.6240476775,26.434485789,2.18956188845
 12/03  04:00:00,240.183470717,2.22393751053,0.0,0.0,24.9203635341,149.522181205,34.2242017527,32.0345594946,2.18964225807
 12/03  05:00:00,275.494395785,25.2386912559,0.0,0.0,24.9203635341,149.522181205,111.214141822,109.024538647,2.18960317569
 12/03  06:00:00,295.705738845,20.9915705085,0.0,0.0,24.9203635341,149.522181205,126.491066437,122.125919535,4.36514690268
 12/03  07:00:00,348.903809554,25.2386912559,0.0,0.0,24.9203635341,149.522181205,189.506877831,187.317226454,2.18965137741
 12/03  08:00:00,317.797250948,20.9915705085,0.0,0.0,24.9203635341,149.522181205,144.581083986,142.391560867,2.18952311961
 12/03  09:00:00,312.616053175,15.8548747569,0.0,0.0,24.9203635341,149.522181205,97.5591772296,95.3695442607,2.18963296894
 12/03  10:00:00,262.27145387,2.22393751053,0.0,0.0,24.9203635341,149.522181205,49.3538795057,47.1643154627,2.18956404294
 12/03  11:00:00,212.919740151,1.77915000842,0.0,0.0,24.9203635341,149.522181205,31.1374687408,28.947854103,2.18961463783
 12/03  12:00:00,223.541316091,12.4134813508,0.0,0.0,24.9203635341,149.522181205,17.5896281754,15.3979927956,2.19163537989
 12/03  13:00:00,233.50965526,22.3887374337,0.0,0.0,24.9203635341,149.522181205,12.980088174,8.61688388639,4.36320428763
 12/03  14:00:00,239.391350403,28.2705868535,0.0,0.0,24.9203635341,149.522181205,11.368774116,6.9996882545,4.36908586152
 12/03  15:00:00,238.340834613,22.2631579746,0.000301615708661,0.0,24.9203635341,149.522181205,5.907997903,3.71638424305,2.19161365995
 12/03  16:00:00,227.458289056,16.3423972486,0.0,0.0,24.9203635341,149.522181205,6.86291913976,4.67333500843,2.18958413134
 12/03  17:00:00,278.872603598,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.27765477858,6.08802006239,2.18963471619
 12/03  18:00:00,350.164332927,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.8685085847,11.678883473,2.1896251117
 12/03  19:00:00,349.721244256,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.5427219648,13.3531055161,2.18961644877
 12/03  20:00:00,325.724153019,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.0217911366,15.832273981,2.18951715559
 12/03  21:00:00,334.680415067,11.1629665074,0.0,0.0,24.9203635341,149.522181205,35.007453403,32.8178551992,2.18959820376
 12/03  22:00:00,320.095021946,20.9915705085,0.0,0.0,24.9203635341,149.522181205,65.9103443596,61.5456241002,4.36472025945
 12/03  23:00:00,299.920878108,25.2386912559,0.0,0.0,24.9203635341,149.522181205,88.6681025217,86.4785155867,2.18958693507
 12/03  24:00:00,271.22956066,20.9915705085,0.0,0.0,24.9203635341,149.522181205,89.4824017269,87.2927941542,2.18960757276
 12/04  01:00:00,313.113823656,25.2386912559,0.0,0.0,24.9203635341,199.362908273,108.36437215,106.173907782,2.19046436743
 12/04  02:00:00,308.86728439,20.9915705085,0.0,0.0,24.9203635341,199.362908273,109.576693506,107.386082334,2.19061117166
 12/04  03:00:00,313.154976803,25.2386912559,0.0,0.0,24.9203635341,199.362908273,153.390195203,149.02891792,4.36127728344
 12/04  04:00:00,308.905546809,20.9915705085,0.0,0.0,24.9203635341,199.362908273,148.903513435,146.712901701,2.19061173308
 12/04  05:00:00,325.423562369,25.2386912559,0.0,0.0,24.9203635341,199.362908273,197.94351126,195.753137455,2.19037380478
 12/04  06:00:00,370.533540807,20.9915705085,0.0,0.0,49.8407270682,199.362908273,190.072987266,185.705806396,4.36718086986
 12/04  07:00:00,435.511555207,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2003.04085159,1998.67559507,4.36525651884
 12/04  08:00:00,508.204719947,34.8443316327,0.0,0.0,149.522181205,199.362908273,1690.1067993,1681.34962463,8.75717466541
 12/04  09:00:00,1055.11785275,34.8443316327,0.0,0.0,448.566543614,448.566543614,665.183976481,647.559788142,17.624188339
 12/04  10:00:00,1018.21408447,35.1179801149,0.0,0.0,448.566543614,448.566543614,309.218565757,291.570234102,17.6483316546
 12/04  11:00:00,972.076176307,38.0040455181,0.0,0.0,448.566543614,448.566543614,221.77716904,201.916599569,19.8605694715
 12/04  12:00:00,975.520497101,41.5053055535,0.0,0.0,448.566543614,448.566543614,185.795675375,161.437006707,24.358668668
 12/04  13:00:00,926.687915077,42.5155036351,0.0,0.0,448.566543614,398.725816546,189.003186776,162.311380518,26.6918062576
 12/04  14:00:00,976.560645991,42.604536469,0.0,0.0,448.566543614,448.566543614,144.083842447,117.423016693,26.6608257542
 12/04  15:00:00,976.073730523,42.1805468747,0.0,0.0,448.566543614,448.566543614,88.4824781678,70.8671804714,17.6152976965
 12/04  16:00:00,973.283787594,39.4025341005,0.0,0.0,448.566543614,448.566543614,76.50193379,61.0951689868,15.4067648032
 12/04  17:00:00,1035.50158238,35.6192970766,0.0,0.0,448.566543614,448.566543614,102.518499641,80.4015741547,22.116925486
 12/04  18:00:00,956.121964237,34.8443316327,0.0,0.0,348.885089477,398.725816546,178.081125614,164.916508412,13.1646172019
 12/04  19:00:00,756.89821428,34.8443316327,0.0,0.0,249.203635341,299.044362409,320.022311256,309.07242894,10.9498823157
 12/04  20:00:00,732.558717428,34.8443316327,0.0,0.0,249.203635341,299.044362409,427.046822071,420.486040539,6.56078153179
 12/04  21:00:00,583.260924405,34.8443316327,0.0,0.0,149.522181205,249.203635341,646.881404687,638.133326862,8.7480778247
 12/04  22:00:00,558.870890323,34.8443316327,0.0,0.0,149.522181205,249.203635341,685.542532884,681.175799552,4.36673333236
 12/04  23:00:00,349.356927406,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048733177,0.0,2.19048733177
 12/04  24:00:00,299.992168371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054221266,0.0,2.19054221266
 12/05  01:00:00,287.769973,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906022154,0.0,2.1906022154
 12/05  02:00:00,287.769972993,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101601263,0.0,4.36101601263
 12/05  03:00:00,290.001493389,2.22393751053,0.0,0.0,24.9203635341,199.362908273,9.52114345835,7.33050872454,2.19063473381
 12/05  04:00:00,289.557296422,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.0993245277,7.90870347992,2.19062104776
 12/05  05:00:00,302.231594786,2.22393751053,0.0,0.0,24.9203635341,199.362908273,17.1890196778,14.9984869783,2.19053269947
 12/05  06:00:00,351.153264835,1.77915000842,0.0,0.0,49.8407270682,199.362908273,19.5641909211,15.1970633941,4.36712752701
 12/05  07:00:00,434.320417139,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1106.97032267,1102.60501889,4.36530378032
 12/05  08:00:00,507.290958588,34.8443316327,0.0,0.0,149.522181205,199.362908273,1160.91381465,1152.15784121,8.75597344535
 12/05  09:00:00,1054.80099486,34.8443316327,0.0,0.0,448.566543614,448.566543614,505.892486057,488.268465653,17.6240204045
 12/05  10:00:00,1018.09529535,35.1370018013,0.0,0.0,448.566543614,448.566543614,232.951253042,213.09784672,19.8534063218
 12/05  11:00:00,971.578582872,37.5917929003,0.0,0.0,448.566543614,448.566543614,165.304772983,146.649869537,18.6549034458
 12/05  12:00:00,975.262397785,41.3153184642,0.0,0.0,448.566543614,448.566543614,135.001946745,111.642590186,23.3593565583
 12/05  13:00:00,926.006906149,41.8923733902,0.0,0.0,448.566543614,398.725816546,146.46052674,117.533380949,28.9271457907
 12/05  14:00:00,971.529092417,37.6131420735,0.0,0.0,448.566543614,448.566543614,110.825320173,84.3561230338,26.4691971387
 12/05  15:00:00,969.501523295,35.6100807751,0.0,0.0,448.566543614,448.566543614,87.4055674578,71.8124421491,15.5931253088
 12/05  16:00:00,968.752533343,34.8526044087,0.0,0.0,448.566543614,448.566543614,99.259823935,81.6518483428,17.6079755921
 12/05  17:00:00,1034.75064115,34.8443316327,0.0,0.0,448.566543614,448.566543614,127.478247686,107.57040611,19.9078415762
 12/05  18:00:00,956.111216254,34.8443316327,0.0,0.0,348.885089477,398.725816546,173.875153817,160.705136992,13.1700168253
 12/05  19:00:00,756.798636515,34.8443316327,0.0,0.0,249.203635341,299.044362409,229.279751652,218.328246449,10.9515052027
 12/05  20:00:00,732.446539812,34.8443316327,0.0,0.0,249.203635341,299.044362409,330.350408467,321.609805336,8.74060313058
 12/05  21:00:00,583.050456653,34.8443316327,0.0,0.0,149.522181205,249.203635341,460.755319613,454.188196818,6.56712279494
 12/05  22:00:00,558.637028432,34.8443316327,0.0,0.0,149.522181205,249.203635341,495.309879692,490.942740747,4.36713894538
 12/05  23:00:00,349.35692991,0.0,0.0,0.0,49.8407270682,199.362908273,4.36115655571,0.0,4.36115655571
 12/05  24:00:00,299.992170554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055701335,0.0,2.19055701335
 12/06  01:00:00,287.769974685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062293488,0.0,2.19062293488
 12/06  02:00:00,287.769974852,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005101107,0.0,2.19005101107
 12/06  03:00:00,287.769975037,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083157153,0.0,4.36083157153
 12/06  04:00:00,287.769974869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051115052,0.0,2.19051115052
 12/06  05:00:00,301.331039327,1.33436250632,0.0,0.0,24.9203635341,199.362908273,6.91440724287,4.7237577533,2.19064948958
 12/06  06:00:00,351.144517685,1.77915000842,0.0,0.0,49.8407270682,199.362908273,11.640763751,7.27342503844,4.36733871257
 12/06  07:00:00,433.840912212,34.8443316327,0.0,0.0,49.8407270682,199.362908273,760.463890366,756.098877011,4.3650133552
 12/06  08:00:00,506.483874087,34.8443316327,0.0,0.0,149.522181205,199.362908273,540.655338736,531.898298023,8.75704071353
 12/06  09:00:00,1054.50346116,34.8443316327,0.0,0.0,448.566543614,448.566543614,314.245949488,296.621171188,17.6247782999
 12/06  10:00:00,1017.76042603,34.8443316327,0.0,0.0,448.566543614,448.566543614,237.757325347,220.108865447,17.6484598993
 12/06  11:00:00,968.835440735,34.8443316327,0.0,0.0,448.566543614,448.566543614,204.350907296,184.48723159,19.863675706
 12/06  12:00:00,968.818845965,34.8443316327,0.0,0.0,448.566543614,448.566543614,189.140715633,164.777376337,24.3633392963
 12/06  13:00:00,918.991629795,34.8443316327,0.0,0.0,448.566543614,398.725816546,203.110462549,176.411491009,26.6989715395
 12/06  14:00:00,968.779496444,34.8443316327,0.0,0.0,448.566543614,448.566543614,147.841474183,121.17232555,26.6691486334
 12/06  15:00:00,968.765140922,34.8443316327,0.0,0.0,448.566543614,448.566543614,135.098003737,117.482119955,17.6158837827
 12/06  16:00:00,973.740409801,34.8443316327,0.000220215997199,0.0,448.566543614,448.566543614,150.095445692,134.685831536,15.4096141555
 12/06  17:00:00,1064.56319984,34.8443316327,0.00132360712577,0.0,448.566543614,448.566543614,195.853576334,173.735132703,22.1184436315
 12/06  18:00:00,961.131588359,34.8443316327,0.000220134374658,0.0,348.885089477,398.725816546,265.78748817,252.618701251,13.168786919
 12/06  19:00:00,756.871077343,34.8443316327,0.0,0.0,249.203635341,299.044362409,342.500530513,331.549945711,10.9505848029
 12/06  20:00:00,732.479179827,34.8443316327,0.0,0.0,249.203635341,299.044362409,403.236648134,396.676383842,6.56026429237
 12/06  21:00:00,583.055553858,34.8443316327,0.0,0.0,149.522181205,249.203635341,514.928731749,506.179366336,8.74936541279
 12/06  22:00:00,558.591469729,34.8443316327,0.0,0.0,149.522181205,249.203635341,488.190636993,483.823839562,4.36679743072
 12/06  23:00:00,349.356932044,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096378905,0.0,4.36096378905
 12/06  24:00:00,299.992172836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039417781,0.0,2.19039417781
 12/07  01:00:00,287.769976734,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046470355,0.0,2.19046470355
 12/07  02:00:00,287.769976737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053240072,0.0,2.19053240072
 12/07  03:00:00,287.769977065,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060009736,0.0,2.19060009736
 12/07  04:00:00,287.76997712,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103685551,0.0,4.36103685551
 12/07  05:00:00,301.778440144,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.3296082632,8.13917109124,2.19043717201
 12/07  06:00:00,351.59212043,2.22393751053,0.0,0.0,49.8407270682,199.362908273,15.5173441785,11.1506849073,4.36665927122
 12/07  07:00:00,433.870329645,34.8443316327,0.0,0.0,49.8407270682,199.362908273,844.627807277,840.262781497,4.36502577968
 12/07  08:00:00,506.490678571,34.8443316327,0.0,0.0,149.522181205,199.362908273,572.389193523,563.632450125,8.75674339793
 12/07  09:00:00,1054.50935419,34.8443316327,0.0,0.0,448.566543614,448.566543614,330.914001948,313.289245399,17.6247565483
 12/07  10:00:00,1017.7814111,34.8443316327,0.0,0.0,448.566543614,448.566543614,266.564055115,248.915260298,17.6487948175
 12/07  11:00:00,968.848391619,34.8443316327,0.0,0.0,448.566543614,448.566543614,222.443858426,202.579410381,19.864448045
 12/07  12:00:00,968.790857576,34.8443316327,0.0,0.0,448.566543614,448.566543614,160.853770229,136.489429256,24.3643409729
 12/07  13:00:00,919.559142331,35.4522046374,0.0,0.0,448.566543614,398.725816546,160.380576447,133.678404606,26.7021718407
 12/07  14:00:00,969.703885281,35.7898400433,0.0,0.0,448.566543614,448.566543614,125.325606276,98.6529809348,26.6726253411
 12/07  15:00:00,970.050999384,36.1784358027,0.0,0.0,448.566543614,448.566543614,81.1345873737,63.5185269993,17.6160603744
 12/07  16:00:00,969.016163022,35.1485211122,0.0,0.0,448.566543614,448.566543614,76.363308794,58.7548659546,17.6084428393
 12/07  17:00:00,1034.7243711,34.8443316327,0.0,0.0,448.566543614,448.566543614,114.320170967,94.4105326744,19.9096382926
 12/07  18:00:00,956.119763274,34.8443316327,0.0,0.0,348.885089477,398.725816546,206.999943108,193.828872554,13.1710705547
 12/07  19:00:00,756.833407671,34.8443316327,0.0,0.0,249.203635341,299.044362409,297.288089287,286.337052102,10.9510371851
 12/07  20:00:00,732.437722337,34.8443316327,0.0,0.0,249.203635341,299.044362409,355.716767783,346.975343475,8.74142430756
 12/07  21:00:00,583.03044517,34.8443316327,0.0,0.0,149.522181205,249.203635341,485.14232778,476.393809716,8.74851806413
 12/07  22:00:00,558.703245641,34.8443316327,0.0,0.0,149.522181205,249.203635341,606.88326619,604.690082497,2.19318369271
 12/07  23:00:00,349.356934087,0.0,0.0,0.0,49.8407270682,199.362908273,4.36100671528,0.0,4.36100671528
 12/07  24:00:00,299.992174566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042155088,0.0,2.19042155088
 12/08  01:00:00,287.769978742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049560056,0.0,2.19049560056
 12/08  02:00:00,288.662441916,0.889575004211,0.0,0.0,24.9203635341,199.362908273,5.40675297931,3.21618539254,2.19056758677
 12/08  03:00:00,289.556692891,1.77915000842,0.0,0.0,24.9203635341,199.362908273,12.7879520747,8.42659944897,4.36135262571
 12/08  04:00:00,290.008212018,2.22393751053,0.0,0.0,24.9203635341,199.362908273,18.1234269381,15.9327150485,2.19071188966
 12/08  05:00:00,301.785931416,1.77915000842,0.0,0.0,24.9203635341,199.362908273,18.4685687433,16.2778580138,2.1907107295
 12/08  06:00:00,351.606972711,2.22393751053,0.0,0.0,49.8407270682,199.362908273,31.7568410088,27.3894191041,4.36742190469
 12/08  07:00:00,444.136817719,34.8443316327,0.00048612145649,0.0,49.8407270682,199.362908273,1129.96168416,1125.59677817,4.36490599304
 12/08  08:00:00,507.429986665,34.8443316327,0.0,0.0,149.522181205,199.362908273,1297.452097,1288.69470234,8.75739466178
 12/08  09:00:00,1054.89794202,34.8443316327,0.0,0.0,448.566543614,448.566543614,555.222529101,537.596648062,17.6258810392
 12/08  10:00:00,1017.95448193,34.892932764,0.0,0.0,448.566543614,448.566543614,299.114438179,279.258409044,19.8560291352
 12/08  11:00:00,969.482553604,35.4426620079,0.0,0.0,448.566543614,448.566543614,198.690019827,178.971359653,19.7186601749
 12/08  12:00:00,968.855512522,34.8443316327,0.0,0.0,448.566543614,448.566543614,179.716096652,157.420578961,22.2955176918
 12/08  13:00:00,920.873911965,36.7236118966,0.0,0.0,448.566543614,398.725816546,169.637310004,140.707920811,28.9293891927
 12/08  14:00:00,974.396057769,40.4745737522,0.0,0.0,448.566543614,448.566543614,110.891385419,84.2308599335,26.6605254853
 12/08  15:00:00,973.115395296,39.2467277373,0.0,0.0,448.566543614,448.566543614,62.3678134663,46.9504561302,15.4173573361
 12/08  16:00:00,970.451022288,36.5771564204,0.0,0.0,448.566543614,448.566543614,70.3343695479,52.7234827248,17.6108868231
 12/08  17:00:00,1034.77640846,34.8761398098,0.0,0.0,448.566543614,448.566543614,117.18428977,95.0633374927,22.1209522774
 12/08  18:00:00,956.130662129,34.8443316327,0.0,0.0,348.885089477,398.725816546,182.160458142,168.993921343,13.1665367996
 12/08  19:00:00,756.812367431,34.8443316327,0.0,0.0,249.203635341,299.044362409,229.417583739,218.465853083,10.9517306559
 12/08  20:00:00,732.386712442,34.8443316327,0.0,0.0,249.203635341,299.044362409,251.499171895,244.938289946,6.56088194917
 12/08  21:00:00,582.976149444,34.8443316327,0.0,0.0,149.522181205,249.203635341,370.110454007,361.360517822,8.74993618566
 12/08  22:00:00,558.586984103,34.8443316327,0.0,0.0,149.522181205,249.203635341,430.549027949,426.182020782,4.36700716631
 12/08  23:00:00,349.356935728,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018998474,0.0,2.19018998474
 12/08  24:00:00,299.992176844,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906078143,0.0,2.1906078143
 12/09  01:00:00,237.929254063,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610767057,0.0,4.3610767057
 12/09  02:00:00,237.929253697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046887017,0.0,2.19046887017
 12/09  03:00:00,239.268300254,1.33436250632,0.0,0.0,24.9203635341,149.522181205,6.98962557574,4.79908020239,2.19054537335
 12/09  04:00:00,239.717966348,1.77915000842,0.0,0.0,24.9203635341,149.522181205,11.9936059735,9.80290890826,2.19069706522
 12/09  05:00:00,252.390817088,2.22393751053,0.0,0.0,24.9203635341,149.522181205,20.186652836,15.8255480678,4.36110476818
 12/09  06:00:00,276.394667126,1.77915000842,0.0,0.0,24.9203635341,149.522181205,22.99868316,18.6313963471,4.3672868129
 12/09  07:00:00,434.042482661,34.8443316327,0.0,0.0,49.8407270682,199.362908273,915.003916466,912.811631588,2.19228487808
 12/09  08:00:00,415.931178963,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1011.58546511,1005.03638851,6.54907660404
 12/09  09:00:00,656.023542653,34.8443316327,0.0,0.0,249.203635341,249.203635341,479.66333895,473.101992499,6.56134645096
 12/09  10:00:00,619.117993111,34.8443316327,0.0,0.0,249.203635341,249.203635341,279.85778199,268.905385714,10.9523962756
 12/09  11:00:00,570.197603519,34.8443316327,0.0,0.0,249.203635341,249.203635341,259.962946451,249.021683642,10.9412628092
 12/09  12:00:00,570.214814069,34.8443316327,0.0,0.0,249.203635341,249.203635341,281.737040516,270.774233405,10.9628071113
 12/09  13:00:00,570.208315876,34.8443316327,0.0,0.0,249.203635341,249.203635341,282.566327054,271.620566596,10.9457604578
 12/09  14:00:00,570.246166005,34.8443316327,0.0,0.0,249.203635341,249.203635341,323.783288189,315.025822826,8.75746536294
 12/09  15:00:00,321.322360919,34.8443316327,0.0,0.0,74.7610906023,174.442544739,601.280555476,592.538866125,8.74168935131
 12/09  16:00:00,321.51170465,34.8443316327,0.0,0.0,74.7610906023,174.442544739,762.860379469,756.306174628,6.55420484133
 12/09  17:00:00,387.715414796,34.8443316327,0.0,0.0,74.7610906023,174.442544739,940.560983612,934.002822489,6.5581611236
 12/09  18:00:00,384.20505435,34.8443316327,0.0,0.0,24.9203635341,149.522181205,1213.4000612,1209.03507153,4.36498966802
 12/09  19:00:00,347.930038475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19260657685,0.0,2.19260657685
 12/09  20:00:00,324.825920375,1.33436250632,0.0,0.0,24.9203635341,149.522181205,9.10492211581,4.73999605216,4.36492606366
 12/09  21:00:00,325.277881002,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.8739234965,10.508835988,4.36508750848
 12/09  22:00:00,301.289123871,2.22393751053,0.0,0.0,24.9203635341,149.522181205,22.8252201838,18.4557503182,4.36946986553
 12/09  23:00:00,276.412152851,1.77915000842,0.0,0.0,24.9203635341,149.522181205,32.0877715244,29.8971243952,2.19064712923
 12/09  24:00:00,262.767428755,12.5461356594,0.0,0.0,24.9203635341,149.522181205,58.4049190055,56.2141936852,2.19072532025
 12/10  01:00:00,258.604233497,20.5467830064,0.0,0.0,24.9203635341,149.522181205,107.154672496,104.96500749,2.18966500609
 12/10  02:00:00,263.809984396,25.683478758,0.0,0.0,24.9203635341,149.522181205,166.367969164,164.178497635,2.18947152963
 12/10  03:00:00,258.729817381,20.5467830064,0.0,0.0,24.9203635341,149.522181205,215.416382126,213.226679239,2.18970288736
 12/10  04:00:00,265.283058816,27.0263576602,0.0,0.0,24.9203635341,149.522181205,277.982427372,275.792857247,2.18957012481
 12/10  05:00:00,273.358552409,22.78491451,0.0,0.0,24.9203635341,149.522181205,353.817155144,351.627474167,2.1896809774
 12/10  06:00:00,302.599040763,27.4739839609,0.0,0.0,24.9203635341,149.522181205,432.076695256,427.711213256,4.36548200059
 12/10  07:00:00,346.96774364,22.78491451,0.0,0.0,24.9203635341,149.522181205,538.021835849,535.832138396,2.18969745387
 12/10  08:00:00,333.317218757,27.4739839609,0.0,0.0,24.9203635341,149.522181205,456.494459911,454.304773087,2.18968682362
 12/10  09:00:00,319.872609901,22.78491451,0.0,0.0,24.9203635341,149.522181205,286.018549886,283.828873675,2.18967621107
 12/10  10:00:00,287.803398468,27.4739839609,0.0,0.0,24.9203635341,149.522181205,214.982581319,212.792855494,2.18972582482
 12/10  11:00:00,231.908671822,20.5467830064,0.0,0.0,24.9203635341,149.522181205,161.169759246,158.980044039,2.18971520699
 12/10  12:00:00,237.001615224,25.683478758,0.0,0.0,24.9203635341,149.522181205,135.941198309,131.57835282,4.36284548879
 12/10  13:00:00,231.820532898,20.5467830064,0.0,0.0,24.9203635341,149.522181205,107.446113731,105.254723338,2.19139039346
 12/10  14:00:00,236.934050068,25.683478758,0.0,0.0,24.9203635341,149.522181205,95.9807667368,91.6118824095,4.36888432735
 12/10  15:00:00,231.763301536,20.5467830064,0.0,0.0,24.9203635341,149.522181205,75.6554054529,71.291942443,4.3634630099
 12/10  16:00:00,236.894292647,25.683478758,0.0,0.0,24.9203635341,149.522181205,71.5148614401,69.3251881597,2.18967328035
 12/10  17:00:00,297.757391983,20.5467830064,0.0,0.0,24.9203635341,149.522181205,89.5618689548,87.3722066994,2.18966225536
 12/10  18:00:00,374.961150873,26.8473071399,0.0,0.0,24.9203635341,149.522181205,136.984454868,134.794742455,2.18971241244
 12/10  19:00:00,370.979346029,22.78491451,0.0,0.0,24.9203635341,149.522181205,201.114741072,198.925281882,2.18945919021
 12/10  20:00:00,351.31712193,27.4739839609,0.0,0.0,24.9203635341,149.522181205,274.621131256,272.431439876,2.18969137979
 12/10  21:00:00,346.753165919,22.78491451,0.0,0.0,24.9203635341,149.522181205,364.380683756,362.191124822,2.18955893383
 12/10  22:00:00,327.044864074,27.4739839609,0.0,0.0,24.9203635341,149.522181205,390.642007593,386.276947228,4.36506036488
 12/10  23:00:00,298.000399945,22.78491451,0.0,0.0,24.9203635341,149.522181205,440.097298013,437.907599234,2.18969877987
 12/10  24:00:00,278.28349248,27.4739839609,0.0,0.0,24.9203635341,149.522181205,452.598527364,450.408839102,2.18968826215
 12/11  01:00:00,311.264181463,22.78491451,0.0,0.0,24.9203635341,199.362908273,470.340249101,468.149529252,2.19071984881
 12/11  02:00:00,316.023921547,27.4739839609,0.0,0.0,24.9203635341,199.362908273,499.196084886,497.005354119,2.19073076753
 12/11  03:00:00,311.371079279,22.78491451,0.0,0.0,24.9203635341,199.362908273,504.877683455,500.516188914,4.36149454041
 12/11  04:00:00,316.135515509,27.4739839609,0.0,0.0,24.9203635341,199.362908273,530.290904682,528.100216373,2.19068830846
 12/11  05:00:00,323.649598542,22.78491451,0.0,0.0,24.9203635341,199.362908273,502.648688558,500.458285333,2.19040322433
 12/11  06:00:00,377.787154855,27.4739839609,0.0,0.0,49.8407270682,199.362908273,539.518337625,535.150888626,4.36744899896
 12/11  07:00:00,437.633740806,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2283.46317423,2279.09806567,4.3651085534
 12/11  08:00:00,523.044493038,34.8443316327,0.0,0.0,149.522181205,199.362908273,3015.31587764,3006.55738086,8.75849678385
 12/11  09:00:00,1061.1515399,34.8443316327,0.0,0.0,448.566543614,448.566543614,1688.50767297,1670.88052695,17.6271460159
 12/11  10:00:00,1021.95013583,34.8443316327,0.0,0.0,448.566543614,448.566543614,1046.52316636,1026.66537063,19.8577957269
 12/11  11:00:00,971.830477549,35.6436884709,0.0,0.0,448.566543614,448.566543614,783.802197525,763.9351124,19.8670851246
 12/11  12:00:00,973.591763724,38.5863052836,0.0,0.0,448.566543614,448.566543614,527.115462247,504.960142096,22.1553201507
 12/11  13:00:00,925.22687311,40.536757442,0.0,0.0,448.566543614,398.725816546,413.029457094,384.095445205,28.9340118893
 12/11  14:00:00,975.660202282,41.4354164101,0.0,0.0,448.566543614,448.566543614,282.135820786,255.461053468,26.6747673177
 12/11  15:00:00,974.421754137,40.3011290924,0.0,0.0,448.566543614,448.566543614,230.508507716,212.889200197,17.6193075181
 12/11  16:00:00,971.86999888,37.7502403009,0.0,0.0,448.566543614,448.566543614,241.627680567,224.016800475,17.6108800924
 12/11  17:00:00,1035.38494493,34.9735320296,0.0,0.0,448.566543614,448.566543614,482.390609712,462.13982116,20.250788552
 12/11  18:00:00,957.431588002,34.8443316327,0.0,0.0,348.885089477,398.725816546,1033.47398068,1020.63448902,12.8394916629
 12/11  19:00:00,759.498144809,34.8443316327,0.0,0.0,249.203635341,299.044362409,1481.31010538,1470.35781351,10.9522918716
 12/11  20:00:00,736.469551324,34.8443316327,0.0,0.0,249.203635341,299.044362409,1463.95936393,1455.21778049,8.74158344003
 12/11  21:00:00,587.783649551,34.8443316327,0.0,0.0,149.522181205,249.203635341,1395.38211718,1386.63334385,8.74877332699
 12/11  22:00:00,564.080474936,34.8443316327,0.0,0.0,149.522181205,249.203635341,1487.69357734,1483.32605663,4.36752071089
 12/11  23:00:00,350.25019182,0.889575004211,0.0,0.0,49.8407270682,199.362908273,3.0561914952,0.865604229428,2.19058726578
 12/11  24:00:00,306.491362676,6.47105825791,0.0,0.0,24.9203635341,199.362908273,8.98243159924,6.79168460996,2.19074698927
 12/12  01:00:00,313.580894529,25.683478758,0.0,0.0,24.9203635341,199.362908273,38.9765989868,34.6158113821,4.36078760467
 12/12  02:00:00,308.473887222,20.5467830064,0.0,0.0,24.9203635341,199.362908273,52.1249524262,49.9342335644,2.19071886182
 12/12  03:00:00,314.971885379,26.9368324,0.0,0.0,24.9203635341,199.362908273,100.904950674,98.7142167192,2.19073395466
 12/12  04:00:00,310.832711346,22.78491451,0.0,0.0,24.9203635341,199.362908273,121.274983244,119.084234192,2.19074905259
 12/12  05:00:00,327.881914184,27.4739839609,0.0,0.0,24.9203635341,199.362908273,203.896208713,199.534702301,4.36150641203
 12/12  06:00:00,372.559944705,22.78491451,0.0,0.0,49.8407270682,199.362908273,221.151242218,216.783621024,4.3676211939
 12/12  07:00:00,435.81735667,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1499.84234184,1497.64971869,2.19262314414
 12/12  08:00:00,522.070257373,34.8443316327,0.0,0.0,149.522181205,199.362908273,2715.88054321,2704.93771354,10.9428296766
 12/12  09:00:00,1058.50998644,34.8443316327,0.0,0.0,448.566543614,448.566543614,1048.2652653,1030.63567283,17.6295924681
 12/12  10:00:00,1019.42457508,34.8630866984,0.0,0.0,448.566543614,448.566543614,599.376521298,581.721514588,17.6550067096
 12/12  11:00:00,971.539204911,36.9397471054,0.0,0.0,448.566543614,448.566543614,337.110475897,317.24288295,19.8675929463
 12/12  12:00:00,974.336563457,40.1504598347,0.0,0.0,448.566543614,448.566543614,210.064798951,185.694271908,24.3705270431
 12/12  13:00:00,926.070858115,41.7888826759,0.0,0.0,448.566543614,398.725816546,202.673251953,173.735497578,28.9377543751
 12/12  14:00:00,976.383720119,42.3484181303,0.0,0.0,448.566543614,448.566543614,162.933964752,136.26647888,26.6674858718
 12/12  15:00:00,975.052600296,41.093187098,0.0,0.0,448.566543614,448.566543614,117.07301329,99.4513355205,17.6216777691
 12/12  16:00:00,971.425592605,37.4403713153,0.0,0.0,448.566543614,448.566543614,138.658093228,123.246012533,15.4120806956
 12/12  17:00:00,1035.20614446,34.9064272078,0.0,0.0,448.566543614,448.566543614,399.39937232,377.275423665,22.1239486556
 12/12  18:00:00,956.95256595,34.8443316327,0.0,0.0,348.885089477,398.725816546,743.668582368,730.497540924,13.1710414444
 12/12  19:00:00,758.059250321,34.8443316327,0.0,0.0,249.203635341,299.044362409,978.514408138,967.561615091,10.9527930465
 12/12  20:00:00,734.106401279,34.8443316327,0.0,0.0,249.203635341,299.044362409,1119.93717119,1111.19543096,8.74174022709
 12/12  21:00:00,585.843377802,34.8443316327,0.0,0.0,149.522181205,249.203635341,1422.88941986,1414.14013582,8.74928404205
 12/12  22:00:00,562.486934633,34.8443316327,0.0,0.0,149.522181205,249.203635341,1390.97621065,1388.5839012,2.39230945357
 12/12  23:00:00,349.580378868,0.222393751053,0.0,0.0,49.8407270682,199.362908273,4.46668545015,0.304163802664,4.16252164749
 12/12  24:00:00,302.228124627,2.22393751053,0.0,0.0,24.9203635341,199.362908273,5.72567774468,3.53495077879,2.19072696589
 12/13  01:00:00,297.102258653,9.28620320761,0.0,0.0,24.9203635341,199.362908273,16.1793655891,13.9886935181,2.19067207099
 12/13  02:00:00,308.861453315,20.9915705085,0.0,0.0,24.9203635341,199.362908273,37.2950604763,32.9335267147,4.36153376155
 12/13  03:00:00,313.180536844,25.2386912559,0.0,0.0,24.9203635341,199.362908273,65.9646394551,63.7739086553,2.1907307998
 12/13  04:00:00,308.963584747,20.9915705085,0.0,0.0,24.9203635341,199.362908273,86.4819364401,84.2911864583,2.19074998186
 12/13  05:00:00,326.347364808,26.0444185972,0.0,0.0,24.9203635341,199.362908273,146.678112739,144.487345277,2.19076746164
 12/13  06:00:00,372.459153893,22.7820757114,0.0,0.0,49.8407270682,199.362908273,166.82706066,162.459744897,4.36731576217
 12/13  07:00:00,435.666089765,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1349.47194465,1345.10648503,4.36545962027
 12/13  08:00:00,521.887825386,34.8443316327,0.0,0.0,149.522181205,199.362908273,2574.94984173,2566.19137976,8.75846197124
 12/13  09:00:00,1057.8779402,34.8443316327,0.0,0.0,448.566543614,448.566543614,922.283655703,904.652487524,17.6311681793
 12/13  10:00:00,1019.44323179,34.8692198965,0.0,0.0,448.566543614,448.566543614,621.341288493,601.480905273,19.8603832202
 12/13  11:00:00,971.661638234,37.028429894,0.0,0.0,448.566543614,448.566543614,344.688778959,324.820713231,19.8680657288
 12/13  12:00:00,974.553133389,40.4101424883,0.0,0.0,448.566543614,448.566543614,183.856570575,159.484817075,24.3717534993
 12/13  13:00:00,926.361380746,42.109650321,0.0,0.0,448.566543614,398.725816546,180.475937156,151.535552601,28.9403845548
 12/13  14:00:00,976.507681793,42.5006127013,0.0,0.0,448.566543614,448.566543614,141.071584394,114.40476505,26.666819344
 12/13  15:00:00,975.7825478,41.851328144,0.0,0.0,448.566543614,448.566543614,94.9529108985,77.3317566771,17.6211542214
 12/13  16:00:00,972.903695339,38.98007825,0.0,0.0,448.566543614,448.566543614,90.9954747187,75.5836167335,15.4118579853
 12/13  17:00:00,1035.38066706,35.3036986195,0.0,0.0,448.566543614,448.566543614,226.737861248,204.60945883,22.1284024187
 12/13  18:00:00,956.636981239,34.8443316327,0.0,0.0,348.885089477,398.725816546,524.495895778,511.324720543,13.1711752349
 12/13  19:00:00,757.790589529,34.8443316327,0.0,0.0,249.203635341,299.044362409,865.823951661,854.870991324,10.9529603369
 12/13  20:00:00,733.84083837,34.8443316327,0.0,0.0,249.203635341,299.044362409,1058.02962068,1049.2877316,8.74188908291
 12/13  21:00:00,584.865160561,34.8443316327,0.0,0.0,149.522181205,249.203635341,1170.69217005,1161.94264911,8.74952093797
 12/13  22:00:00,560.876068458,34.8443316327,0.0,0.0,149.522181205,249.203635341,1171.86480075,1167.49812706,4.36667368448
 12/13  23:00:00,349.356945884,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071971031,0.0,2.19071971031
 12/13  24:00:00,301.332212018,1.33436250632,0.0,0.0,24.9203635341,199.362908273,4.47499429891,2.28436775951,2.1906265394
 12/14  01:00:00,290.015272741,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.8691490527,8.67842335636,2.19072569636
 12/14  02:00:00,290.517592992,2.71753165832,0.0,0.0,24.9203635341,199.362908273,16.7200910201,12.3588672586,4.3612237615
 12/14  03:00:00,313.577545815,25.683478758,0.0,0.0,24.9203635341,199.362908273,55.599613681,53.4089044624,2.19070921868
 12/14  04:00:00,308.454942953,20.5467830064,0.0,0.0,24.9203635341,199.362908273,66.0063487733,63.8156052348,2.19074353852
 12/14  05:00:00,325.908842028,25.683478758,0.0,0.0,24.9203635341,199.362908273,117.985430986,115.794962459,2.19046852695
 12/14  06:00:00,370.139920273,20.5467830064,0.0,0.0,49.8407270682,199.362908273,129.056779585,124.689788298,4.3669912862
 12/14  07:00:00,435.181735319,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1183.11971039,1178.75406521,4.36564518346
 12/14  08:00:00,521.418238905,34.8443316327,0.0,0.0,149.522181205,199.362908273,2476.93293867,2467.70725348,9.22568519443
 12/14  09:00:00,1057.75102558,34.8443316327,0.0,0.0,448.566543614,448.566543614,929.345713074,909.986145746,19.3595673276
 12/14  10:00:00,1019.3037059,34.9753918539,0.0,0.0,448.566543614,448.566543614,537.061383064,519.405277276,17.6561057877
 12/14  11:00:00,972.016556898,37.6095034614,0.0,0.0,448.566543614,448.566543614,262.695583694,242.826182094,19.8694016
 12/14  12:00:00,975.15879185,41.0528439194,0.0,0.0,448.566543614,448.566543614,167.127204387,142.754684991,24.3725193968
 12/14  13:00:00,926.663199106,42.419173958,0.0,0.0,448.566543614,398.725816546,176.779260589,147.837066642,28.942193947
 12/14  14:00:00,976.578101989,42.5708909383,0.0,0.0,448.566543614,448.566543614,141.341160373,114.668451422,26.6727089518
 12/14  15:00:00,976.11201519,42.1858629209,0.0,0.0,448.566543614,448.566543614,91.4686494223,73.845991919,17.6226575033
 12/14  16:00:00,973.24517555,39.3232976381,0.0,0.0,448.566543614,448.566543614,89.6063916322,74.1932706113,15.4131210209
 12/14  17:00:00,1035.47487009,35.415337664,0.0,0.0,448.566543614,448.566543614,213.255604234,191.127282972,22.1283212619
 12/14  18:00:00,956.552453025,34.8443316327,0.0,0.0,348.885089477,398.725816546,462.708841869,449.534226735,13.1746151332
 12/14  19:00:00,757.612050979,34.8443316327,0.0,0.0,249.203635341,299.044362409,760.556583996,749.603755954,10.9528280429
 12/14  20:00:00,733.585443659,34.8443316327,0.0,0.0,249.203635341,299.044362409,961.467873646,952.725818493,8.74205515352
 12/14  21:00:00,584.430139479,34.8443316327,0.0,0.0,149.522181205,249.203635341,1055.75661219,1047.00710535,8.74950684413
 12/14  22:00:00,560.063348682,34.8443316327,0.0,0.0,149.522181205,249.203635341,990.026434431,985.659754267,4.36668016401
 12/14  23:00:00,349.356947307,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073859635,0.0,2.19073859635
 12/14  24:00:00,300.884860001,0.889575004211,0.0,0.0,24.9203635341,199.362908273,3.76441606885,1.57395321282,2.19046285602
 12/15  01:00:00,289.557499693,1.77915000842,0.0,0.0,24.9203635341,199.362908273,8.62323205029,4.2619241772,4.36130787309
 12/15  02:00:00,290.014873572,2.22393751053,0.0,0.0,24.9203635341,199.362908273,12.9368885017,10.7461185807,2.19076992091
 12/15  03:00:00,289.575221219,1.77915000842,0.0,0.0,24.9203635341,199.362908273,15.6532309347,13.4624339306,2.19079700415
 12/15  04:00:00,298.520720272,10.6693723596,0.0,0.0,24.9203635341,199.362908273,44.548420641,42.3578219932,2.19059864782
 12/15  05:00:00,320.644819759,20.5467830064,0.0,0.0,24.9203635341,199.362908273,61.4092190783,57.0477149078,4.3615041705
 12/15  06:00:00,375.240838357,25.683478758,0.0,0.0,49.8407270682,199.362908273,116.495895377,112.128626132,4.36726924506
 12/15  07:00:00,434.926050814,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1073.84821667,1071.65554876,2.1926679025
 12/15  08:00:00,519.287567755,34.8443316327,0.0,0.0,149.522181205,199.362908273,2106.86877791,2095.92513194,10.9436459638
 12/15  09:00:00,1056.32213229,34.8443316327,0.0,0.0,448.566543614,448.566543614,790.303960806,772.673292146,17.6306686598
 12/15  10:00:00,1018.50159522,34.8541906979,0.0,0.0,448.566543614,448.566543614,419.994680351,400.133202666,19.8614776852
 12/15  11:00:00,970.424818008,36.1134306153,0.0,0.0,448.566543614,448.566543614,267.993017111,248.124671525,19.8683455864
 12/15  12:00:00,972.858401675,38.7846259342,0.0,0.0,448.566543614,448.566543614,165.852385928,143.693237378,22.1591485495
 12/15  13:00:00,924.847376109,40.6514494501,0.0,0.0,448.566543614,398.725816546,160.741117338,131.798039214,28.9430781249
 12/15  14:00:00,975.127241185,41.1594533077,0.0,0.0,448.566543614,448.566543614,122.599872511,95.9142750388,26.6855974723
 12/15  15:00:00,972.102903495,38.1817911799,0.0,0.0,448.566543614,448.566543614,92.1644435305,74.5408442848,17.6235992457
 12/15  16:00:00,969.169029749,35.230864016,0.0,0.0,448.566543614,448.566543614,108.285485344,90.6716126725,17.6138726712
 12/15  17:00:00,1034.84598822,34.8443316327,0.0,0.0,448.566543614,448.566543614,180.690447257,158.562417201,22.1280300562
 12/15  18:00:00,956.406653652,34.8443316327,0.0,0.0,348.885089477,398.725816546,380.201738311,367.030542445,13.1711958663
 12/15  19:00:00,757.488617162,34.8443316327,0.0,0.0,249.203635341,299.044362409,728.929032229,717.974479883,10.9545523462
 12/15  20:00:00,733.37540916,34.8443316327,0.0,0.0,249.203635341,299.044362409,907.603789485,901.042422595,6.56136689002
 12/15  21:00:00,584.095678614,34.8443316327,0.0,0.0,149.522181205,249.203635341,985.068388276,976.316779996,8.75160828054
 12/15  22:00:00,559.984164177,34.8443316327,0.0,0.0,149.522181205,249.203635341,1078.00008631,1073.63235538,4.36773092747
 12/15  23:00:00,349.356949701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142633364,0.0,4.36142633364
 12/15  24:00:00,301.331591233,1.33436250632,0.0,0.0,24.9203635341,199.362908273,4.98528388501,2.79451060426,2.19077328075
 12/16  01:00:00,239.722641621,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.1121568774,7.92150176785,2.19065510958
 12/16  02:00:00,240.176559896,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.4429065549,13.0816537427,4.36125281216
 12/16  03:00:00,239.749324329,1.77915000842,0.0,0.0,24.9203635341,149.522181205,25.2191479231,23.0283983289,2.19074959424
 12/16  04:00:00,254.31927146,16.299662259,0.0,0.0,24.9203635341,149.522181205,53.8337997181,51.6430190016,2.19078071642
 12/16  05:00:00,275.545220731,25.2386912559,0.0,0.0,24.9203635341,149.522181205,94.3632008002,92.1723907071,2.1908100931
 12/16  06:00:00,295.754695206,20.9915705085,0.0,0.0,24.9203635341,149.522181205,107.10530662,102.737826582,4.36748003794
 12/16  07:00:00,434.987869549,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1156.48620097,1152.12054224,4.36565872682
 12/16  08:00:00,418.757354469,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2016.84038232,2010.29004753,6.55033479462
 12/16  09:00:00,658.081473316,34.8443316327,0.0,0.0,249.203635341,249.203635341,1099.12900995,1092.56669792,6.56231203499
 12/16  10:00:00,620.396860414,34.8443316327,0.0,0.0,249.203635341,249.203635341,698.429827424,687.474351811,10.9554756133
 12/16  11:00:00,570.798355856,34.8641639762,0.0,0.0,249.203635341,249.203635341,442.621653217,431.677677446,10.9439757709
 12/16  12:00:00,571.750742528,36.2294926998,0.0,0.0,249.203635341,249.203635341,271.132303576,260.167663161,10.9646404151
 12/16  13:00:00,573.152573375,37.7822681779,0.0,0.0,249.203635341,249.203635341,203.528237544,192.580182368,10.9480551762
 12/16  14:00:00,571.249261885,35.925548972,0.0,0.0,249.203635341,249.203635341,185.031914868,176.27211394,8.75980092721
 12/16  15:00:00,321.05198798,34.8443316327,0.0,0.0,74.7610906023,174.442544739,271.788552644,263.045584743,8.74296790125
 12/16  16:00:00,321.07284667,34.8443316327,0.0,0.0,74.7610906023,174.442544739,311.184233113,304.627946718,6.55628639494
 12/16  17:00:00,387.14736898,34.8443316327,0.0,0.0,74.7610906023,174.442544739,423.996536587,417.437937198,6.55859938875
 12/16  18:00:00,383.591339971,34.8443316327,0.0,0.0,24.9203635341,149.522181205,798.911486071,794.546008268,4.36547780367
 12/16  19:00:00,347.930057456,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654259464,0.0,4.3654259464
 12/16  20:00:00,323.485661749,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924192568,0.0,2.1924192568
 12/16  21:00:00,325.718900617,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.4574001622,9.09170815622,4.36569200594
 12/16  22:00:00,300.832756858,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.4545715188,11.0851764904,4.36939502846
 12/16  23:00:00,276.842629881,2.22393751053,0.0,0.0,24.9203635341,149.522181205,26.7044418363,22.3430494523,4.36139238403
 12/16  24:00:00,266.069226065,15.8548747569,0.0,0.0,24.9203635341,149.522181205,63.8037309796,61.6130261937,2.19070478591
 12/17  01:00:00,259.032610397,20.9915705085,0.0,0.0,24.9203635341,149.522181205,112.690307309,110.500541706,2.18976560354
 12/17  02:00:00,263.305999422,25.2386912559,0.0,0.0,24.9203635341,149.522181205,139.172741488,136.983005991,2.18973549745
 12/17  03:00:00,259.117157625,20.9915705085,0.0,0.0,24.9203635341,149.522181205,196.525949122,194.336597164,2.18935195842
 12/17  04:00:00,263.383355102,25.2386912559,0.0,0.0,24.9203635341,149.522181205,214.393115129,212.203362721,2.18975240861
 12/17  05:00:00,271.421619081,20.9915705085,0.0,0.0,24.9203635341,149.522181205,272.773361906,270.583778377,2.18958352927
 12/17  06:00:00,300.474479264,25.5967922965,0.0,0.0,24.9203635341,149.522181205,272.087412714,267.722117251,4.36529546279
 12/17  07:00:00,346.987606685,23.140176752,0.0,0.0,24.9203635341,149.522181205,340.514625386,338.324877579,2.18974780738
 12/17  08:00:00,332.108831013,26.5815701581,0.0,0.0,24.9203635341,149.522181205,291.098613609,288.908849439,2.18976416925
 12/17  09:00:00,317.955046153,20.9915705085,0.0,0.0,24.9203635341,149.522181205,266.5324788,264.342698241,2.18978055868
 12/17  10:00:00,285.429272309,25.2386912559,0.0,0.0,24.9203635341,149.522181205,168.86640428,166.676668573,2.18973570705
 12/17  11:00:00,232.28432808,20.9915705085,0.0,0.0,24.9203635341,149.522181205,158.961778582,156.772272918,2.18950566411
 12/17  12:00:00,222.366183001,11.1629665074,0.0,0.0,24.9203635341,149.522181205,82.7488171411,78.3851350867,4.36368205437
 12/17  13:00:00,213.398510735,2.22393751053,0.0,0.0,24.9203635341,149.522181205,55.434677351,53.2428266824,2.19185066866
 12/17  14:00:00,212.924077836,1.77915000842,0.0,0.0,24.9203635341,149.522181205,30.9602839877,26.5909987556,4.36928523207
 12/17  15:00:00,213.374034199,2.22393751053,0.0,0.0,24.9203635341,149.522181205,36.7146018907,32.350902304,4.36369958671
 12/17  16:00:00,212.916829292,1.77915000842,0.0,0.0,24.9203635341,149.522181205,24.887556534,22.6978670521,2.18968948189
 12/17  17:00:00,287.816441802,10.6693723596,0.0,0.0,24.9203635341,149.522181205,53.6328784052,51.443110077,2.1897683282
 12/17  18:00:00,368.560838503,20.5467830064,0.0,0.0,24.9203635341,149.522181205,76.764570888,74.5750325475,2.18953834054
 12/17  19:00:00,373.742415327,25.683478758,0.0,0.0,24.9203635341,149.522181205,117.997231947,115.807804213,2.18942773455
 12/17  20:00:00,344.143866521,20.5467830064,0.0,0.0,24.9203635341,149.522181205,104.436301402,102.246607271,2.18969413135
 12/17  21:00:00,349.346584233,25.683478758,0.0,0.0,24.9203635341,149.522181205,167.245522651,165.055749655,2.18977299596
 12/17  22:00:00,319.737654372,20.5467830064,0.0,0.0,24.9203635341,149.522181205,144.73654342,140.370864121,4.36567929875
 12/17  23:00:00,300.495482675,25.683478758,0.0,0.0,24.9203635341,149.522181205,208.381042136,206.191289095,2.18975304097
 12/17  24:00:00,270.867780958,20.5467830064,0.0,0.0,24.9203635341,149.522181205,166.060986365,163.871218026,2.189768339
 12/18  01:00:00,313.682172491,25.683478758,0.0,0.0,24.9203635341,199.362908273,224.697826027,222.507041116,2.19078491079
 12/18  02:00:00,308.487870043,20.5467830064,0.0,0.0,24.9203635341,199.362908273,170.232985414,168.042161797,2.1908236174
 12/18  03:00:00,313.704420596,25.683478758,0.0,0.0,24.9203635341,199.362908273,252.388982757,248.027445789,4.36153696815
 12/18  04:00:00,308.518224174,20.5467830064,0.0,0.0,24.9203635341,199.362908273,202.213397637,200.022910129,2.19048750739
 12/18  05:00:00,325.974579284,25.683478758,0.0,0.0,24.9203635341,199.362908273,298.956931143,296.76632933,2.19060181351
 12/18  06:00:00,370.127354588,20.5467830064,0.0,0.0,49.8407270682,199.362908273,224.763666709,220.396789259,4.36687744979
 12/18  07:00:00,436.151893232,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2362.08384739,2357.71806698,4.36578041251
 12/18  08:00:00,516.899389503,34.8443316327,0.0,0.0,149.522181205,199.362908273,1828.54029659,1819.78128808,8.75900850568
 12/18  09:00:00,1055.63553545,34.8443316327,0.0,0.0,448.566543614,448.566543614,1113.95270071,1094.1159147,19.8367860025
 12/18  10:00:00,1018.54496112,34.8443316327,0.0,0.0,448.566543614,448.566543614,814.800105508,797.140767316,17.6593381918
 12/18  11:00:00,969.344647825,34.8443316327,0.0,0.0,448.566543614,448.566543614,597.58980714,577.715432393,19.8743747472
 12/18  12:00:00,969.15910496,34.8443316327,0.0,0.0,448.566543614,448.566543614,465.816170986,441.437583299,24.3785876877
 12/18  13:00:00,919.333130759,34.8443316327,0.0,0.0,448.566543614,398.725816546,502.16429386,473.215103474,28.9491903862
 12/18  14:00:00,968.933952515,34.8443316327,0.0,0.0,448.566543614,448.566543614,283.474628396,256.784686255,26.6899421411
 12/18  15:00:00,968.833181307,34.8443316327,0.0,0.0,448.566543614,448.566543614,189.71435235,172.088578825,17.6257735254
 12/18  16:00:00,968.803258521,34.8443316327,0.0,0.0,448.566543614,448.566543614,162.641097391,145.024324925,17.6167724658
 12/18  17:00:00,1034.85099525,34.8443316327,0.0,0.0,448.566543614,448.566543614,237.176941792,215.043850571,22.1330912206
 12/18  18:00:00,956.416981609,34.8443316327,0.0,0.0,348.885089477,398.725816546,493.385552847,480.212108952,13.1734438949
 12/18  19:00:00,757.360330275,34.8443316327,0.0,0.0,249.203635341,299.044362409,789.889723075,778.936108953,10.9536141217
 12/18  20:00:00,732.942400393,34.8443316327,0.0,0.0,249.203635341,299.044362409,786.4190428,777.676434697,8.74260810324
 12/18  21:00:00,583.433534886,34.8443316327,0.0,0.0,149.522181205,249.203635341,792.884898199,784.133152677,8.75174552187
 12/18  22:00:00,558.993344757,34.8443316327,0.0,0.0,149.522181205,249.203635341,808.266820415,803.899143293,4.3676771221
 12/18  23:00:00,349.35695483,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065153644,0.0,2.19065153644
 12/18  24:00:00,299.992195828,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076574354,0.0,2.19076574354
 12/19  01:00:00,287.770000146,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113386419,0.0,4.36113386419
 12/19  02:00:00,289.556777738,1.77915000842,0.0,0.0,24.9203635341,199.362908273,9.66717311111,7.4763522679,2.19082084322
 12/19  03:00:00,290.007438164,2.22393751053,0.0,0.0,24.9203635341,199.362908273,15.4376160255,13.2468276234,2.19078840211
 12/19  04:00:00,289.565700002,1.77915000842,0.0,0.0,24.9203635341,199.362908273,18.4408803353,16.2500492301,2.19083110517
 12/19  05:00:00,302.237300503,2.22393751053,0.0,0.0,24.9203635341,199.362908273,25.1475919047,20.7860307334,4.36156117128
 12/19  06:00:00,351.162327961,1.77915000842,0.0,0.0,49.8407270682,199.362908273,28.6124765095,24.2447929883,4.36768352121
 12/19  07:00:00,449.606169187,34.8443316327,0.000607491525522,0.0,49.8407270682,199.362908273,1446.32803462,1444.13526387,2.19277075633
 12/19  08:00:00,516.873078111,34.8443316327,0.0,0.0,149.522181205,199.362908273,1807.52056797,1796.57557092,10.9449970538
 12/19  09:00:00,1055.39547736,34.8443316327,0.0,0.0,448.566543614,448.566543614,775.676029525,758.040624312,17.6354052129
 12/19  10:00:00,1018.30448342,35.0189973103,0.0,0.0,448.566543614,448.566543614,391.558263999,371.693004386,19.8652596127
