Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/19  11:00:00,971.910138539,37.8235519008,0.0,0.0,448.566543614,448.566543614,203.908983549,184.03323201,19.8757515395
 12/19  12:00:00,975.469221091,41.4626833872,0.0,0.0,448.566543614,448.566543614,159.378736252,134.999248294,24.3794879589
 12/19  13:00:00,926.688037014,42.5230092546,0.0,0.0,448.566543614,398.725816546,167.213565751,138.263746645,28.9498191066
 12/19  14:00:00,976.565853143,42.6074276005,0.0,0.0,448.566543614,448.566543614,133.887220616,107.204721395,26.6824992207
 12/19  15:00:00,976.161511774,42.2610478443,0.0,0.0,448.566543614,448.566543614,87.8144045122,70.1880095686,17.6263949436
 12/19  16:00:00,973.593439099,39.7039415305,0.0,0.0,448.566543614,448.566543614,80.2281874496,62.6107389099,17.6174485398
 12/19  17:00:00,1035.65623829,35.7542711385,0.0,0.0,448.566543614,448.566543614,112.90029001,90.7653861869,22.1349038234
 12/19  18:00:00,956.259197781,34.8443316327,0.0,0.0,348.885089477,398.725816546,287.988378629,274.816711012,13.1716676173
 12/19  19:00:00,757.138251906,34.8443316327,0.0,0.0,249.203635341,299.044362409,507.24814759,496.292978132,10.955169458
 12/19  20:00:00,732.908836908,34.8443316327,0.0,0.0,249.203635341,299.044362409,679.934325354,673.372641449,6.56168390517
 12/19  21:00:00,583.657326501,34.8443316327,0.0,0.0,149.522181205,249.203635341,867.344161775,856.41067297,10.9334888051
 12/19  22:00:00,559.530142882,34.8443316327,0.0,0.0,149.522181205,249.203635341,1022.70370616,1018.33685966,4.36684649194
 12/19  23:00:00,349.356956939,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080296829,0.0,2.19080296829
 12/19  24:00:00,299.99219747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073189752,0.0,2.19073189752
 12/20  01:00:00,289.556574796,1.77915000842,0.0,0.0,24.9203635341,199.362908273,7.41045217188,5.21959693217,2.19085523971
 12/20  02:00:00,290.008915622,2.22393751053,0.0,0.0,24.9203635341,199.362908273,14.9215144869,10.5601935323,4.36132095456
 12/20  03:00:00,289.575483602,1.77915000842,0.0,0.0,24.9203635341,199.362908273,20.80283843,18.6119934862,2.19084494383
 12/20  04:00:00,294.732207818,6.91584576002,0.0,0.0,24.9203635341,199.362908273,35.0418730458,32.8510568647,2.19081618106
 12/20  05:00:00,325.343213727,25.2386912559,0.0,0.0,24.9203635341,199.362908273,83.2678029123,81.0769402472,2.19086266503
 12/20  06:00:00,370.478906551,20.9915705085,0.0,0.0,49.8407270682,199.362908273,99.5465908275,95.1786820987,4.36790872875
 12/20  07:00:00,434.831292074,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1237.32985234,1232.96431478,4.36553755934
 12/20  08:00:00,518.829338088,34.8443316327,0.0,0.0,149.522181205,199.362908273,2249.8211628,2238.87648445,10.9446783543
 12/20  09:00:00,1056.95271665,34.8443316327,0.0,0.0,448.566543614,448.566543614,1026.64773799,1009.01304859,17.6346894075
 12/20  10:00:00,1018.94027217,34.8443316327,0.0,0.0,448.566543614,448.566543614,574.008358681,554.142324623,19.8660340584
 12/20  11:00:00,969.362958102,34.8443316327,0.0,0.0,448.566543614,448.566543614,361.176164724,341.301658659,19.8745060647
 12/20  12:00:00,969.078835802,34.8443316327,0.0,0.0,448.566543614,448.566543614,255.440150503,231.060209344,24.379941159
 12/20  13:00:00,919.09304859,34.8453482609,0.0,0.0,448.566543614,398.725816546,191.917286752,162.96406659,28.9532201619
 12/20  14:00:00,969.269009785,35.2561593147,0.0,0.0,448.566543614,448.566543614,152.975067609,126.292620429,26.6824471795
 12/20  15:00:00,968.828965629,34.8497889144,0.0,0.0,448.566543614,448.566543614,134.346160932,116.719879743,17.6262811891
 12/20  16:00:00,968.845915629,34.8443316327,0.0,0.0,448.566543614,448.566543614,157.208432697,139.590849414,17.6175832834
 12/20  17:00:00,1034.93391744,34.8443316327,0.0,0.0,448.566543614,448.566543614,251.331118983,229.194808093,22.1363108896
 12/20  18:00:00,956.452820506,34.8443316327,0.0,0.0,348.885089477,398.725816546,420.192735029,407.021579628,13.1711554012
 12/20  19:00:00,757.297972156,34.8443316327,0.0,0.0,249.203635341,299.044362409,595.90162197,584.946048867,10.9555731036
 12/20  20:00:00,732.908547371,34.8443316327,0.0,0.0,249.203635341,299.044362409,641.310233467,632.567936515,8.74229695114
 12/20  21:00:00,583.466462281,34.8443316327,0.0,0.0,149.522181205,249.203635341,705.363154318,696.612627771,8.75052654728
 12/20  22:00:00,559.101555301,34.8443316327,0.0,0.0,149.522181205,249.203635341,763.91336849,759.546329346,4.36703914348
 12/20  23:00:00,349.356958651,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070848468,0.0,2.19070848468
 12/20  24:00:00,299.992199371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083060015,0.0,2.19083060015
 12/21  01:00:00,289.558142199,1.77915000842,0.0,0.0,24.9203635341,199.362908273,9.45697407746,7.26616569355,2.19080838391
 12/21  02:00:00,290.009134692,2.22393751053,0.0,0.0,24.9203635341,199.362908273,16.6714973531,12.309960387,4.36153696605
 12/21  03:00:00,289.571084375,1.77915000842,0.0,0.0,24.9203635341,199.362908273,19.9958456781,17.8052668614,2.19057881673
 12/21  04:00:00,290.022283587,2.22393751053,0.0,0.0,24.9203635341,199.362908273,25.2205035928,23.0296457898,2.19085780301
 12/21  05:00:00,301.808092741,1.77915000842,0.0,0.0,24.9203635341,199.362908273,34.198898128,29.8376220081,4.36127611986
 12/21  06:00:00,362.920257239,13.4845173093,0.0,0.0,49.8407270682,199.362908273,67.298963765,62.9310446329,4.36791913211
 12/21  07:00:00,434.799756332,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1267.28420088,1265.09140286,2.19279802626
 12/21  08:00:00,517.416440054,34.8443316327,0.0,0.0,149.522181205,199.362908273,1801.58011445,1790.63587299,10.9442414688
 12/21  09:00:00,1055.89217705,34.8443316327,0.0,0.0,448.566543614,448.566543614,875.116813346,857.48261186,17.6342014864
 12/21  10:00:00,1018.4232623,34.8443316327,0.0,0.0,448.566543614,448.566543614,498.312955041,478.444290191,19.8686648503
 12/21  11:00:00,969.684183864,35.4057909134,0.0,0.0,448.566543614,448.566543614,298.331053559,278.452607281,19.8784462781
 12/21  12:00:00,972.563987958,38.518098454,0.0,0.0,448.566543614,448.566543614,172.165489299,147.784624719,24.3808645798
 12/21  13:00:00,923.912167438,39.7250866318,0.0,0.0,448.566543614,398.725816546,171.328008202,142.372781116,28.9552270854
 12/21  14:00:00,974.905654312,40.9336944383,0.0,0.0,448.566543614,448.566543614,136.392693463,109.704097403,26.6885960598
 12/21  15:00:00,972.903863254,38.9916770768,0.0,0.0,448.566543614,448.566543614,92.5717384127,74.9463397037,17.6253987091
 12/21  16:00:00,969.904255783,35.9879771663,0.0,0.0,448.566543614,448.566543614,98.4541231656,80.8356930104,17.6184301551
 12/21  17:00:00,1039.75872911,34.8443316327,0.000210614554482,0.0,448.566543614,448.566543614,151.160819645,129.024814318,22.1360053268
 12/21  18:00:00,956.301762611,34.8443316327,0.0,0.0,348.885089477,398.725816546,313.861867366,300.687218164,13.1746492018
 12/21  19:00:00,757.200394489,34.8443316327,0.0,0.0,249.203635341,299.044362409,540.992331314,530.037582745,10.9547485689
 12/21  20:00:00,732.988639063,34.8443316327,0.0,0.0,249.203635341,299.044362409,718.989186432,710.245627755,8.74355867654
 12/21  21:00:00,583.77231858,34.8443316327,0.0,0.0,149.522181205,249.203635341,907.639466329,898.888944419,8.75052191016
 12/21  22:00:00,559.625524264,34.8443316327,0.0,0.0,149.522181205,249.203635341,1022.82920273,1018.46215165,4.36705108632
 12/21  23:00:00,349.356960094,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073153858,0.0,2.19073153858
 12/21  24:00:00,299.992201233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066741624,0.0,2.19066741624
 12/22  01:00:00,290.003764479,2.22393751053,0.0,0.0,24.9203635341,199.362908273,10.8225424634,6.46081496476,4.36172749863
 12/22  02:00:00,289.561521748,1.77915000842,0.0,0.0,24.9203635341,199.362908273,10.3519151954,8.1612373773,2.19067781813
 12/22  03:00:00,290.023645679,2.22393751053,0.0,0.0,24.9203635341,199.362908273,21.852601868,19.6617943583,2.19080750967
 12/22  04:00:00,289.579632551,1.77915000842,0.0,0.0,24.9203635341,199.362908273,24.5729751636,20.2115755792,4.36139958444
 12/22  05:00:00,302.278697199,2.22393751053,0.0,0.0,24.9203635341,199.362908273,43.600109733,41.4094889736,2.19062075941
 12/22  06:00:00,360.603818843,11.1629665074,0.0,0.0,49.8407270682,199.362908273,58.7077436731,54.3397318653,4.36801180782
 12/22  07:00:00,434.715623329,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1035.35987514,1030.99425719,4.3656179493
 12/22  08:00:00,517.575992374,34.8443316327,0.0,0.0,149.522181205,199.362908273,1692.69783951,1683.93736867,8.76047084279
 12/22  09:00:00,1056.02123547,34.8443316327,0.0,0.0,448.566543614,448.566543614,859.247518012,841.612578099,17.6349399135
 12/22  10:00:00,1018.41912992,34.8499964478,0.0,0.0,448.566543614,448.566543614,430.420544525,410.552821146,19.8677233787
 12/22  11:00:00,970.589367707,36.3930978495,0.0,0.0,448.566543614,448.566543614,223.919569935,204.042778058,19.8767918775
 12/22  12:00:00,974.456531225,40.4080115834,0.0,0.0,448.566543614,448.566543614,160.088293823,135.704105577,24.3841882463
 12/22  13:00:00,926.420860362,42.2330015743,0.0,0.0,448.566543614,398.725816546,160.293227386,131.337522281,28.9557051047
 12/22  14:00:00,976.486477427,42.52924991,0.0,0.0,448.566543614,448.566543614,120.226908972,91.3136779729,28.9132309995
 12/22  15:00:00,976.218327846,42.3250121387,0.0,0.0,448.566543614,448.566543614,73.3816088225,55.7532078568,17.6284009657
 12/22  16:00:00,973.966002271,40.0828350134,0.0,0.0,448.566543614,448.566543614,65.377683216,49.9599784702,15.4177047458
 12/22  17:00:00,1035.85884705,35.9762673631,0.0,0.0,448.566543614,448.566543614,89.170577949,64.8203230088,24.3502549401
 12/22  18:00:00,956.211887618,34.8443316327,0.0,0.0,348.885089477,398.725816546,220.097277573,206.926276499,13.1710010744
 12/22  19:00:00,757.220263366,34.8443316327,0.0,0.0,249.203635341,299.044362409,524.258668484,513.302397047,10.9562714366
 12/22  20:00:00,733.205260282,34.8443316327,0.0,0.0,249.203635341,299.044362409,827.208763656,820.646160737,6.5626029189
 12/22  21:00:00,583.94648133,34.8443316327,0.0,0.0,149.522181205,249.203635341,928.919498768,920.167118658,8.75238010947
 12/22  22:00:00,559.771402746,34.8443316327,0.0,0.0,149.522181205,249.203635341,1013.01076133,1008.6427753,4.36798602139
 12/22  23:00:00,349.356962285,0.0,0.0,0.0,49.8407270682,199.362908273,4.36160933958,0.0,4.36160933958
 12/22  24:00:00,300.885092972,0.889575004211,0.0,0.0,24.9203635341,199.362908273,4.14917066404,1.95845662952,2.19071403452
 12/23  01:00:00,239.718289204,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.03110128153,5.84025054024,2.19085074129
 12/23  02:00:00,240.177856176,2.22393751053,0.0,0.0,24.9203635341,149.522181205,19.0227670481,14.6611979093,4.3615691388
 12/23  03:00:00,239.738220064,1.77915000842,0.0,0.0,24.9203635341,149.522181205,19.9869881396,17.7961180501,2.19087008948
 12/23  04:00:00,254.342928044,16.299662259,0.0,0.0,24.9203635341,149.522181205,70.7569438554,68.5663200534,2.19062380192
 12/23  05:00:00,270.831375661,20.5467830064,0.0,0.0,24.9203635341,149.522181205,84.3883298113,82.197494463,2.19083534826
 12/23  06:00:00,300.513377487,25.683478758,0.0,0.0,24.9203635341,149.522181205,152.40071363,148.032632391,4.36808123942
 12/23  07:00:00,434.922112474,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1148.60329382,1144.23755466,4.36573916007
 12/23  08:00:00,420.906093479,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2353.95869782,2347.40818664,6.55051118415
 12/23  09:00:00,658.580343353,34.8443316327,0.0,0.0,249.203635341,249.203635341,938.156154987,929.412770827,8.74338415991
 12/23  10:00:00,620.325497467,34.8443316327,0.0,0.0,249.203635341,249.203635341,557.529737204,546.57316558,10.9565716246
 12/23  11:00:00,570.788802673,34.9498512127,0.0,0.0,249.203635341,249.203635341,361.30339968,352.543267047,8.76013263282
 12/23  12:00:00,570.920600157,35.3872446495,0.0,0.0,249.203635341,249.203635341,265.251848921,252.098958415,13.1528905065
 12/23  13:00:00,571.35275514,35.9621684678,0.0,0.0,249.203635341,249.203635341,205.2021267,196.43837048,8.76375622043
 12/23  14:00:00,572.342882585,37.0002113458,0.0,0.0,249.203635341,249.203635341,192.97934239,182.034046769,10.9452956206
 12/23  15:00:00,321.684900717,35.4911996584,0.0,0.0,74.7610906023,174.442544739,247.595113708,241.031944312,6.56316939676
 12/23  16:00:00,321.063560794,34.8443316327,0.0,0.0,74.7610906023,174.442544739,291.427765645,282.69275483,8.73501081527
 12/23  17:00:00,387.218877072,34.8443316327,0.0,0.0,74.7610906023,174.442544739,466.257607018,459.696782526,6.56082449268
 12/23  18:00:00,383.721600515,34.8443316327,0.0,0.0,24.9203635341,149.522181205,867.145122716,862.780157359,4.3649653568
 12/23  19:00:00,347.930074683,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653733445,0.0,4.3653733445
 12/23  20:00:00,324.378137843,0.889575004211,0.0,0.0,24.9203635341,149.522181205,4.80711756503,2.61423388103,2.192883684
 12/23  21:00:00,325.272124493,1.77915000842,0.0,0.0,24.9203635341,149.522181205,10.9840114289,6.61836775451,4.36564367443
 12/23  22:00:00,301.280644084,2.22393751053,0.0,0.0,24.9203635341,149.522181205,17.4577559625,13.0876816279,4.37007433467
 12/23  23:00:00,276.390982782,1.77915000842,0.0,0.0,24.9203635341,149.522181205,18.8721694025,14.5107252686,4.36144413391
 12/23  24:00:00,252.40799411,2.22393751053,0.0,0.0,24.9203635341,149.522181205,31.7983393458,29.6074534287,2.19088591706
 12/24  01:00:00,258.559653742,20.5467830064,0.0,0.0,24.9203635341,149.522181205,78.9136055203,76.7239141382,2.18969138209
 12/24  02:00:00,263.753444485,25.683478758,0.0,0.0,24.9203635341,149.522181205,132.044460854,129.854602848,2.18985800624
 12/24  03:00:00,258.618511831,20.5467830064,0.0,0.0,24.9203635341,149.522181205,134.319048983,132.129211631,2.18983735188
 12/24  04:00:00,263.827124059,25.683478758,0.0,0.0,24.9203635341,149.522181205,200.990626601,198.800809764,2.18981683665
 12/24  05:00:00,270.894628418,20.5467830064,0.0,0.0,24.9203635341,149.522181205,183.933459355,181.743600933,2.18985842288
 12/24  06:00:00,300.550434523,25.683478758,0.0,0.0,24.9203635341,149.522181205,252.203041551,247.837144188,4.36589736287
 12/24  07:00:00,344.262826837,20.5467830064,0.0,0.0,24.9203635341,149.522181205,213.442090003,211.252300754,2.18978924901
 12/24  08:00:00,339.714784886,25.683478758,0.0,0.0,24.9203635341,149.522181205,252.971611484,250.781779382,2.18983210289
 12/24  09:00:00,317.406991911,20.5467830064,0.0,0.0,24.9203635341,149.522181205,176.097352993,173.907541154,2.18981183976
 12/24  10:00:00,285.889118786,25.683478758,0.0,0.0,24.9203635341,149.522181205,185.93613367,183.746342129,2.18979154133
 12/24  11:00:00,227.066119993,15.8548747569,0.0,0.0,24.9203635341,149.522181205,91.2495962035,89.0597627387,2.18983346475
 12/24  12:00:00,213.406983399,2.22393751053,0.0,0.0,24.9203635341,149.522181205,66.9144429759,62.5505538037,4.36388917221
 12/24  13:00:00,212.923389136,1.77915000842,0.0,0.0,24.9203635341,149.522181205,30.3284759947,28.1365705803,2.19190541441
 12/24  14:00:00,213.364817651,2.22393751053,0.0,0.0,24.9203635341,149.522181205,30.4075306769,23.8633569992,6.54417367767
 12/24  15:00:00,212.906327071,1.77915000842,0.0,0.0,24.9203635341,149.522181205,15.3935834071,13.2020215043,2.19156190277
 12/24  16:00:00,213.353232872,2.22393751053,0.0,0.0,24.9203635341,149.522181205,18.1896680928,16.0000016241,2.18966646865
 12/24  17:00:00,278.882760305,1.77915000842,0.0,0.0,24.9203635341,149.522181205,16.624490807,14.4346568392,2.18983396786
 12/24  18:00:00,364.294391207,16.299662259,0.0,0.0,24.9203635341,149.522181205,61.0615701514,58.8720065652,2.18956358613
 12/24  19:00:00,373.282897497,25.2386912559,0.0,0.0,24.9203635341,149.522181205,106.457391341,104.267535689,2.18985565202
 12/24  20:00:00,344.614901772,20.9915705085,0.0,0.0,24.9203635341,149.522181205,129.340304212,127.15046879,2.18983542225
 12/24  21:00:00,348.907685964,25.2386912559,0.0,0.0,24.9203635341,149.522181205,173.1177239,170.927908693,2.18981520695
 12/24  22:00:00,320.262015608,20.9915705085,0.0,0.0,24.9203635341,149.522181205,217.91023154,213.544373291,4.3658582484
 12/24  23:00:00,300.104176495,25.2386912559,0.0,0.0,24.9203635341,149.522181205,254.612842167,252.423032151,2.18981001626
 12/24  24:00:00,273.610408334,23.140176752,0.0,0.0,24.9203635341,149.522181205,300.105406316,297.915554455,2.18985186129
 12/25  01:00:00,265.3454736,27.0291964588,0.0,0.0,24.9203635341,149.522181205,359.400852823,357.211017851,2.18983497217
 12/25  02:00:00,261.58014469,23.2297020121,0.0,0.0,24.9203635341,149.522181205,383.720019888,381.530202404,2.18981748388
 12/25  03:00:00,265.397658222,27.0291964588,0.0,0.0,24.9203635341,149.522181205,390.964052492,388.77419019,2.18986230186
 12/25  04:00:00,261.608288584,23.2297020121,0.0,0.0,24.9203635341,149.522181205,394.398565296,390.03889236,4.35967293654
 12/25  05:00:00,277.650825219,27.0291964588,0.0,0.0,24.9203635341,149.522181205,401.607196722,399.417420319,2.18977640237
 12/25  06:00:00,298.349435379,23.2297020121,0.0,0.0,24.9203635341,149.522181205,436.311764547,434.118809202,2.19295534536
 12/25  07:00:00,351.136160586,27.0291964588,0.0,0.0,24.9203635341,149.522181205,499.625582697,497.435747494,2.18983520258
 12/25  08:00:00,337.582445696,23.2297020121,0.0,0.0,24.9203635341,149.522181205,462.271408207,460.081589964,2.18981824374
 12/25  09:00:00,324.128325104,27.0291964588,0.0,0.0,24.9203635341,149.522181205,327.993653514,323.633943475,4.35971003874
 12/25  10:00:00,282.702029944,22.3344494107,0.0,0.0,24.9203635341,149.522181205,275.642674626,273.452844986,2.18982963985
 12/25  11:00:00,236.603461954,25.2386912559,0.0,0.0,24.9203635341,149.522181205,190.768830669,188.579246409,2.18958426057
 12/25  12:00:00,232.316473242,20.9915705085,0.0,0.0,24.9203635341,149.522181205,161.611135823,159.419225682,2.19191014098
 12/25  13:00:00,236.49886814,25.2386912559,0.0,0.0,24.9203635341,149.522181205,117.245909979,112.882151161,4.36375881793
 12/25  14:00:00,232.217888038,20.9915705085,0.0,0.0,24.9203635341,149.522181205,92.3855784607,88.0153766423,4.37020181838
 12/25  15:00:00,236.425094909,25.2386912559,0.0,0.0,24.9203635341,149.522181205,61.4590996806,59.2671178784,2.19198180216
 12/25  16:00:00,233.158656476,20.9915705085,0.000140159713243,0.0,24.9203635341,149.522181205,55.8601933552,51.5005071222,4.35968623305
 12/25  17:00:00,302.41699153,25.2386912559,0.0,0.0,24.9203635341,149.522181205,77.1972802369,75.0074313291,2.18984890779
 12/25  18:00:00,369.047028575,20.9915705085,0.0,0.0,24.9203635341,149.522181205,108.568283557,106.37845151,2.18983204728
 12/25  19:00:00,378.295910078,25.2386912559,0.00064319254724,0.0,24.9203635341,149.522181205,144.52942204,142.339924483,2.18949755694
 12/25  20:00:00,345.452729889,21.7972978498,0.0,0.0,24.9203635341,149.522181205,151.494421683,149.304561159,2.18986052361
 12/25  21:00:00,350.7519455,27.0291964588,0.0,0.0,24.9203635341,149.522181205,213.821885563,211.63204191,2.18984365318
 12/25  22:00:00,322.538526449,23.2297020121,0.0,0.0,24.9203635341,149.522181205,244.731300466,240.365278324,4.36602214155
 12/25  23:00:00,301.956270539,27.0291964588,0.0,0.0,24.9203635341,149.522181205,301.992503522,299.802654227,2.18984929506
 12/25  24:00:00,273.722979892,23.2297020121,0.0,0.0,24.9203635341,149.522181205,312.198160072,310.00832763,2.18983244259
 12/26  01:00:00,315.14643068,27.0291964588,0.0,0.0,24.9203635341,199.362908273,315.988355692,313.797688217,2.19066747472
 12/26  02:00:00,311.332399289,23.2297020121,0.0,0.0,24.9203635341,199.362908273,303.039949921,300.849020857,2.19092906421
 12/26  03:00:00,315.151522314,27.0291964588,0.0,0.0,24.9203635341,199.362908273,322.196606386,317.834771894,4.36183449177
 12/26  04:00:00,311.365527882,23.2297020121,0.0,0.0,24.9203635341,199.362908273,331.09690172,328.905996198,2.19090552225
 12/26  05:00:00,327.437982236,27.0291964588,0.0,0.0,24.9203635341,199.362908273,372.876069492,370.685171737,2.19089775502
 12/26  06:00:00,373.053416502,23.2297020121,0.0,0.0,49.8407270682,199.362908273,411.362181926,406.994026051,4.3681558748
 12/26  07:00:00,437.467104828,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2734.46317448,2730.09733988,4.36583460876
 12/26  08:00:00,530.187699097,34.8443316327,0.0,0.0,149.522181205,199.362908273,3067.24968667,3056.30540669,10.9442799785
 12/26  09:00:00,1057.95902371,34.8443316327,0.0,0.0,448.566543614,448.566543614,1339.27465134,1321.63525251,17.6393988249
 12/26  10:00:00,1019.50609384,34.8443316327,0.0,0.0,448.566543614,448.566543614,846.502809522,826.633284902,19.8695246205
 12/26  11:00:00,970.567771471,35.6901881466,0.0,0.0,448.566543614,448.566543614,581.316478403,561.436330997,19.8801474062
 12/26  12:00:00,973.233617706,38.8742677876,0.0,0.0,448.566543614,448.566543614,369.375988394,344.987035474,24.3889529197
 12/26  13:00:00,925.267048009,40.8567878229,0.0,0.0,448.566543614,398.725816546,342.698827963,313.737595457,28.9612325064
 12/26  14:00:00,976.166701957,42.0713533608,0.0,0.0,448.566543614,448.566543614,247.424772292,218.503494947,28.921277345
 12/26  15:00:00,974.979040155,40.9886015671,0.0,0.0,448.566543614,448.566543614,166.310547059,148.680129827,17.6304172323
 12/26  16:00:00,972.483349361,38.5351184066,0.0,0.0,448.566543614,448.566543614,133.947421437,116.32677426,17.6206471765
 12/26  17:00:00,1035.2894361,35.2421124766,0.0,0.0,448.566543614,448.566543614,247.241718533,225.101567966,22.1401505671
 12/26  18:00:00,956.586101586,34.8443316327,0.0,0.0,348.885089477,398.725816546,585.07255749,571.898101466,13.1744560234
 12/26  19:00:00,758.078212812,34.8443316327,0.0,0.0,249.203635341,299.044362409,1231.87277271,1220.91643351,10.9563392062
 12/26  20:00:00,734.560789742,34.8443316327,0.0,0.0,249.203635341,299.044362409,1525.95389281,1517.20971541,8.74417739492
 12/26  21:00:00,585.374468454,34.8443316327,0.0,0.0,149.522181205,249.203635341,1380.48669578,1371.73380513,8.75289064632
 12/26  22:00:00,561.029375174,34.8443316327,0.0,0.0,149.522181205,249.203635341,1338.5760584,1334.20795786,4.36810053653
 12/26  23:00:00,349.356968542,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085022646,0.0,2.19085022646
 12/26  24:00:00,302.226760544,2.22393751053,0.0,0.0,24.9203635341,199.362908273,7.01930494268,4.82869288829,2.19061205439
 12/27  01:00:00,307.447135331,19.6084013565,0.0,0.0,24.9203635341,199.362908273,36.5670871672,32.205415359,4.36167180821
 12/27  02:00:00,313.582652455,25.683478758,0.0,0.0,24.9203635341,199.362908273,66.7083563057,64.5174499297,2.19090637599
 12/27  03:00:00,308.463920481,20.5467830064,0.0,0.0,24.9203635341,199.362908273,80.9368650289,78.7459631034,2.1909019255
 12/27  04:00:00,313.688233176,25.683478758,0.0,0.0,24.9203635341,199.362908273,138.852430855,134.490795112,4.36163574256
 12/27  05:00:00,322.483798052,22.2477629491,0.0,0.0,24.9203635341,199.362908273,150.816654432,148.625765755,2.19088867662
 12/27  06:00:00,377.623948851,27.9216102616,0.0,0.0,49.8407270682,199.362908273,224.873401281,220.505725077,4.36767620436
 12/27  07:00:00,435.538086656,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1574.24095847,1569.87503384,4.3659246282
 12/27  08:00:00,530.582388446,34.8443316327,0.0,0.0,149.522181205,199.362908273,2872.80778848,2864.04645169,8.76133678404
 12/27  09:00:00,1059.16715294,34.8443316327,0.0,0.0,448.566543614,448.566543614,1212.4340395,1192.59187754,19.8421619545
 12/27  10:00:00,1019.62609663,34.8443316327,0.0,0.0,448.566543614,448.566543614,648.186911426,630.224779112,17.9621323136
 12/27  11:00:00,969.679327151,34.8690353503,0.0,0.0,448.566543614,448.566543614,420.068287284,398.279604726,21.7886825578
 12/27  12:00:00,971.478036407,37.2263220559,0.0,0.0,448.566543614,448.566543614,238.550577206,214.160301486,24.39027572
 12/27  13:00:00,922.353285593,38.0924584376,0.0,0.0,448.566543614,398.725816546,188.073504714,159.111508838,28.9619958765
 12/27  14:00:00,972.183674538,38.1474951153,0.0,0.0,448.566543614,448.566543614,163.884383344,134.958538991,28.925844353
 12/27  15:00:00,969.358864145,35.3570315764,0.0,0.0,448.566543614,448.566543614,145.960368884,128.332353366,17.6280155172
 12/27  16:00:00,968.878041333,34.8443316327,0.0,0.0,448.566543614,448.566543614,175.986727387,160.565492423,15.4212349639
 12/27  17:00:00,1034.9991177,34.8443316327,0.0,0.0,448.566543614,448.566543614,302.5684027,278.214266142,24.3541365584
 12/27  18:00:00,956.521318067,34.8443316327,0.0,0.0,348.885089477,398.725816546,471.172785033,457.999268316,13.1735167166
 12/27  19:00:00,757.51538078,34.8443316327,0.0,0.0,249.203635341,299.044362409,754.157340001,743.200215881,10.9571241193
 12/27  20:00:00,733.460432406,34.8443316327,0.0,0.0,249.203635341,299.044362409,986.868519521,978.124909498,8.74361002225
 12/27  21:00:00,584.607182763,34.8443316327,0.0,0.0,149.522181205,249.203635341,1284.26822696,1275.51582743,8.75239953499
 12/27  22:00:00,560.561090779,34.8443316327,0.0,0.0,149.522181205,249.203635341,1283.53377714,1279.16593531,4.36784182916
 12/27  23:00:00,349.356970343,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091133044,0.0,2.19091133044
 12/27  24:00:00,301.332378055,1.33436250632,0.0,0.0,24.9203635341,199.362908273,5.11079998318,2.91993226886,2.19086771432
 12/28  01:00:00,289.563614929,1.77915000842,0.0,0.0,24.9203635341,199.362908273,11.667406378,7.3055168594,4.36188951856
 12/28  02:00:00,290.016511169,2.22393751053,0.0,0.0,24.9203635341,199.362908273,13.6776305719,11.4866892889,2.19094128297
 12/28  03:00:00,306.528212953,18.6700197066,0.0,0.0,24.9203635341,199.362908273,48.2624104886,46.0715712762,2.19083921241
 12/28  04:00:00,313.58278391,25.683478758,0.0,0.0,24.9203635341,199.362908273,75.7411426458,71.3796498645,4.36149278129
 12/28  05:00:00,320.684245205,20.5467830064,0.0,0.0,24.9203635341,199.362908273,87.1387764891,84.9478382341,2.19093825491
 12/28  06:00:00,375.231720061,25.683478758,0.0,0.0,49.8407270682,199.362908273,121.799589438,117.432459844,4.36712959379
 12/28  07:00:00,435.131139311,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1301.64446093,1297.27871071,4.36575022106
 12/28  08:00:00,527.205728518,34.8443316327,0.0,0.0,149.522181205,199.362908273,2212.75482515,2203.99316759,8.76165755698
 12/28  09:00:00,1056.46831566,34.8443316327,0.0,0.0,448.566543614,448.566543614,983.102397974,964.109388472,18.9930095016
 12/28  10:00:00,1018.55928043,34.8443316327,0.0,0.0,448.566543614,448.566543614,498.181834114,479.665000973,18.5168331414
 12/28  11:00:00,969.687533019,35.3724367082,0.0,0.0,448.566543614,448.566543614,292.610175105,270.520951931,22.0892231739
 12/28  12:00:00,972.488077041,38.4266696842,0.0,0.0,448.566543614,448.566543614,171.524148671,147.134079949,24.3900687226
 12/28  13:00:00,925.509926371,41.3070666173,0.0,0.0,448.566543614,398.725816546,174.568304049,145.6036629,28.9646411489
 12/28  14:00:00,975.823982819,41.8344511804,0.0,0.0,448.566543614,448.566543614,146.928171785,118.001818358,28.9263534271
 12/28  15:00:00,974.788056905,40.8627923731,0.0,0.0,448.566543614,448.566543614,100.032423934,82.4019108552,17.6305130791
 12/28  16:00:00,972.644469097,38.7376850188,0.0,0.0,448.566543614,448.566543614,86.2547719096,70.8340794282,15.4206924815
 12/28  17:00:00,1035.35328511,35.4107414648,0.0,0.0,448.566543614,448.566543614,140.958714093,116.601577615,24.3571364786
 12/28  18:00:00,956.336347749,34.8443316327,0.0,0.0,348.885089477,398.725816546,333.389436636,320.214072276,13.1753643599
 12/28  19:00:00,757.337206674,34.8443316327,0.0,0.0,249.203635341,299.044362409,637.211068282,626.253881167,10.957187115
 12/28  20:00:00,733.276607631,34.8443316327,0.0,0.0,249.203635341,299.044362409,894.076680893,885.332898545,8.74378234805
 12/28  21:00:00,584.14545941,34.8443316327,0.0,0.0,149.522181205,249.203635341,1063.04910382,1054.29659121,8.75251261069
 12/28  22:00:00,559.992629437,34.8443316327,0.0,0.0,149.522181205,249.203635341,1099.75854015,1095.39123792,4.36730222101
 12/28  23:00:00,349.356971674,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085126943,0.0,2.19085126943
 12/28  24:00:00,300.884882971,0.889575004211,0.0,0.0,24.9203635341,199.362908273,5.52770636993,1.74760442041,3.78010194952
 12/29  01:00:00,289.558426912,1.77915000842,0.0,0.0,24.9203635341,199.362908273,8.01637560903,5.2445976033,2.77177800573
 12/29  02:00:00,290.02036585,2.22393751053,0.0,0.0,24.9203635341,199.362908273,17.2207469174,15.0299708924,2.19077602501
 12/29  03:00:00,299.931254367,12.1013481573,0.0,0.0,24.9203635341,199.362908273,36.643664221,34.4527665111,2.19089770992
 12/29  04:00:00,313.594413525,25.683478758,0.0,0.0,24.9203635341,199.362908273,88.4035021987,84.0417000844,4.36180211423
 12/29  05:00:00,320.675401901,20.5467830064,0.0,0.0,24.9203635341,199.362908273,87.1015030216,84.9107540925,2.19074892909
 12/29  06:00:00,375.295131688,25.683478758,0.0,0.0,49.8407270682,199.362908273,168.461964757,164.093987821,4.36797693663
 12/29  07:00:00,435.103039298,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1296.76184246,1292.39614736,4.36569509875
 12/29  08:00:00,528.689037558,34.8443316327,0.0,0.0,149.522181205,199.362908273,2371.75054943,2362.99002813,8.76052130088
 12/29  09:00:00,1056.49784524,34.8443316327,0.0,0.0,448.566543614,448.566543614,812.209155191,792.365266593,19.8438885978
 12/29  10:00:00,1018.67868578,34.9319085951,0.0,0.0,448.566543614,448.566543614,436.703245585,416.828347252,19.874898333
 12/29  11:00:00,971.672664089,37.4487457342,0.0,0.0,448.566543614,448.566543614,215.26389332,195.379267404,19.8846259168
 12/29  12:00:00,975.062698589,41.0028627499,0.0,0.0,448.566543614,448.566543614,156.516597847,132.123172433,24.3934254134
 12/29  13:00:00,926.664265971,42.4677768676,0.0,0.0,448.566543614,398.725816546,158.47635955,129.507200032,28.9691595187
 12/29  14:00:00,976.613818967,42.6380109637,0.0,0.0,448.566543614,448.566543614,128.837923376,99.9151439197,28.9227794564
 12/29  15:00:00,976.333328745,42.42108367,0.0,0.0,448.566543614,448.566543614,84.895821295,67.2645958706,17.6312254244
 12/29  16:00:00,974.152975441,40.2571567008,0.0,0.0,448.566543614,448.566543614,75.455279223,57.833058614,17.622220609
 12/29  17:00:00,1035.94215592,36.0313805612,0.0,0.0,448.566543614,448.566543614,106.81876001,84.6755739963,22.1431860132
 12/29  18:00:00,956.256297442,34.8443316327,0.0,0.0,348.885089477,398.725816546,251.719842271,238.540676343,13.1791659273
 12/29  19:00:00,757.283104785,34.8443316327,0.0,0.0,249.203635341,299.044362409,571.28308805,558.139201427,13.143886623
 12/29  20:00:00,733.349160529,34.8443316327,0.0,0.0,249.203635341,299.044362409,910.824542379,904.261506703,6.56303567666
 12/29  21:00:00,584.333224423,34.8443316327,0.0,0.0,149.522181205,249.203635341,1114.60616407,1105.85416508,8.7519989896
 12/29  22:00:00,560.504630694,34.8443316327,0.0,0.0,149.522181205,249.203635341,1236.20052261,1231.83284141,4.36768119958
 12/29  23:00:00,349.356973715,0.0,0.0,0.0,49.8407270682,199.362908273,4.36173134371,0.0,4.36173134371
 12/29  24:00:00,301.331726068,1.33436250632,0.0,0.0,24.9203635341,199.362908273,4.60935518881,2.41844676253,2.19090842628
 12/30  01:00:00,239.722072043,1.77915000842,0.0,0.0,24.9203635341,149.522181205,8.62682719127,6.43606731412,2.19075987715
 12/30  02:00:00,240.176910852,2.22393751053,0.0,0.0,24.9203635341,149.522181205,15.6308990061,11.2692868928,4.36161211334
 12/30  03:00:00,249.164945965,11.1629665074,0.0,0.0,24.9203635341,149.522181205,37.332472288,35.1415410107,2.19093127733
 12/30  04:00:00,259.04658754,20.9915705085,0.0,0.0,24.9203635341,149.522181205,65.7998135065,63.6088767894,2.19093671715
 12/30  05:00:00,275.589612559,25.2386912559,0.0,0.0,24.9203635341,149.522181205,109.07804043,106.887098252,2.19094217847
 12/30  06:00:00,295.809778787,20.9915705085,0.0,0.0,24.9203635341,149.522181205,129.567221233,125.19891585,4.36830538287
 12/30  07:00:00,435.243658903,34.8443316327,0.0,0.0,49.8407270682,199.362908273,1220.84940629,1216.48337609,4.36603020493
 12/30  08:00:00,430.151797448,34.8443316327,0.0,0.0,49.8407270682,199.362908273,2480.98926606,2474.43876309,6.55050297631
 12/30  09:00:00,658.430298702,34.8443316327,0.0,0.0,249.203635341,249.203635341,949.433590759,940.689092525,8.74449823423
 12/30  10:00:00,620.249164644,34.8443316327,0.0,0.0,249.203635341,249.203635341,607.528162748,596.569950278,10.9582124705
 12/30  11:00:00,570.768677589,34.9455350326,0.0,0.0,249.203635341,249.203635341,390.540691005,381.778365688,8.76232531682
 12/30  12:00:00,572.765865213,37.310202059,0.0,0.0,249.203635341,249.203635341,240.670126742,227.511806359,13.1583203835
 12/30  13:00:00,575.187344468,39.8290868333,0.0,0.0,249.203635341,249.203635341,200.292443842,189.3415854,10.9508584419
 12/30  14:00:00,575.485158281,40.1680926435,0.0,0.0,249.203635341,249.203635341,184.086084732,175.325915853,8.76016887897
 12/30  15:00:00,323.87157796,37.6747473712,0.0,0.0,74.7610906023,174.442544739,267.58986269,258.845059948,8.74480274182
 12/30  16:00:00,321.393390599,35.19602131,0.0,0.0,74.7610906023,174.442544739,286.885345646,280.328936456,6.55640919044
 12/30  17:00:00,387.047938743,34.8443316327,0.0,0.0,74.7610906023,174.442544739,334.585309725,325.844309753,8.74099997181
 12/30  18:00:00,383.317969446,34.8443316327,0.0,0.0,24.9203635341,149.522181205,538.336729338,536.14405242,2.19267691803
 12/30  19:00:00,347.930090615,0.0,0.0,0.0,24.9203635341,149.522181205,4.36571757564,0.0,4.36571757564
 12/30  20:00:00,323.485695206,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558539478,0.0,4.36558539478
 12/30  21:00:00,325.718213505,2.22393751053,0.0,0.0,24.9203635341,149.522181205,13.0249907777,8.65912305461,4.36586772309
 12/30  22:00:00,300.831219717,1.77915000842,0.0,0.0,24.9203635341,149.522181205,14.2164486792,9.84637142842,4.37007725077
 12/30  23:00:00,285.309812915,10.6693723596,0.0,0.0,24.9203635341,149.522181205,47.2124190179,45.0214691374,2.19094988048
 12/30  24:00:00,270.782168163,20.5467830064,0.0,0.0,24.9203635341,149.522181205,89.5352576867,85.1735710556,4.36168663105
 12/31  01:00:00,263.763127301,25.683478758,0.0,0.0,24.9203635341,149.522181205,155.845815988,153.655921977,2.189894011
 12/31  02:00:00,258.614315564,20.5467830064,0.0,0.0,24.9203635341,149.522181205,143.540755708,141.350923861,2.18983184619
 12/31  03:00:00,263.880926449,25.683478758,0.0,0.0,24.9203635341,149.522181205,273.472111044,271.282213189,2.18989785512
 12/31  04:00:00,260.967418007,22.78491451,0.0,0.0,24.9203635341,149.522181205,253.902781453,251.712928723,2.1898527302
 12/31  05:00:00,278.052808887,27.4739839609,0.0,0.0,24.9203635341,149.522181205,412.885641694,410.695739533,2.18990216072
 12/31  06:00:00,297.766389997,22.78491451,0.0,0.0,24.9203635341,149.522181205,358.238955262,353.872840573,4.36611468814
 12/31  07:00:00,351.630034074,27.4739839609,0.0,0.0,24.9203635341,149.522181205,582.070222068,579.880317601,2.18990446681
 12/31  08:00:00,337.015928195,22.78491451,0.0,0.0,24.9203635341,149.522181205,387.448901145,385.258994379,2.18990676579
 12/31  09:00:00,324.566133781,27.4739839609,0.0,0.0,24.9203635341,149.522181205,325.212178795,323.02226971,2.1899090843
 12/31  10:00:00,280.745816022,20.5467830064,0.0,0.0,24.9203635341,149.522181205,147.323865075,145.133953659,2.18991141614
 12/31  11:00:00,236.986693282,25.683478758,0.0,0.0,24.9203635341,149.522181205,140.189069491,137.999219125,2.18985036653
 12/31  12:00:00,232.20022166,20.9944093071,0.0,0.0,24.9203635341,149.522181205,71.7758752707,67.4118499581,4.36402531261
 12/31  13:00:00,247.094702279,27.9536269192,0.000755167799379,0.0,24.9203635341,149.522181205,67.7479475544,65.5558948866,2.19205266778
 12/31  14:00:00,233.584844296,22.4232576342,0.0,0.0,24.9203635341,149.522181205,42.1172408835,35.5717011079,6.54553977561
 12/31  15:00:00,237.817979928,26.6682754352,0.0,0.0,24.9203635341,149.522181205,30.3994034946,28.2074174233,2.19198607128
 12/31  16:00:00,217.59715281,6.47105825791,0.0,0.0,24.9203635341,149.522181205,13.4852099323,11.2953364269,2.18987350535
 12/31  17:00:00,291.073289534,13.9537081343,0.0,0.0,24.9203635341,149.522181205,26.7545875505,24.5648065546,2.18978099592
 12/31  18:00:00,373.250528903,25.2386912559,0.0,0.0,24.9203635341,149.522181205,66.4344195385,64.2445411723,2.18987836618
 12/31  19:00:00,369.029350223,20.9915705085,0.0,0.0,24.9203635341,149.522181205,88.0812007497,85.8913199744,2.18988077528
 12/31  20:00:00,349.521351432,25.8653680769,0.0,0.0,24.9203635341,149.522181205,140.53956582,138.349682638,2.18988318236
 12/31  21:00:00,346.493230469,22.7820757114,0.0,0.0,24.9203635341,149.522181205,191.014554033,186.654780455,4.35977357741
 12/31  22:00:00,326.809176331,27.4768227595,0.0,0.0,24.9203635341,149.522181205,244.486757562,242.293685108,2.19307245353
 12/31  23:00:00,297.698853418,22.7820757114,0.0,0.0,24.9203635341,149.522181205,270.938055385,268.748164785,2.18989059967
 12/31  24:00:00,278.026789399,27.4768227595,0.0,0.0,24.9203635341,149.522181205,332.85888725,330.668994261,2.18989298922
